Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,25,6,15,25.5,11.0,0.7,4.95,12.5,10.48,0.0
2018,3,25,6,30,51.0,22.0,0.7,5.1,25.0,23.75,4.81
2018,3,25,6,45,199.5,38.0,0.7,5.3,68.0,64.11,39.51
2018,3,25,7,0,348.0,54.0,0.7,5.5,111.0,121.66,84.24
2018,3,25,7,15,344.5,65.0,0.75,5.7,138.0,155.11,116.59
2018,3,25,7,30,341.0,76.0,0.8,5.9,165.0,187.87,148.36
2018,3,25,7,45,393.5,91.0,0.8,6.15,214.5,244.65,198.32
2018,3,25,8,0,446.0,106.0,0.8,6.4,264.0,307.21,252.04
2018,3,25,8,15,568.5,104.0,0.8,6.7,336.5,394.76,324.36
2018,3,25,8,30,691.0,102.0,0.8,7.0,409.0,491.68,402.0
2018,3,25,8,45,770.5,94.5,0.8,7.3,471.5,567.28,460.95
2018,3,25,9,0,850.0,87.0,0.8,7.6,534.0,649.91,523.36
2018,3,25,9,15,871.5,88.0,0.85,7.9,579.0,706.98,564.98
2018,3,25,9,30,893.0,89.0,0.9,8.2,624.0,759.14,600.32
2018,3,25,9,45,891.0,95.5,0.9,8.5,657.5,801.93,627.78
2018,3,25,10,0,889.0,102.0,0.9,8.8,691.0,841.59,652.77
2018,3,25,10,15,808.0,138.0,0.9,9.0,692.5,849.26,655.79
2018,3,25,10,30,727.0,174.0,0.9,9.2,694.0,847.32,652.81
2018,3,25,10,45,628.5,219.0,0.9,9.45,679.0,826.76,636.44
2018,3,25,11,0,530.0,264.0,0.9,9.7,664.0,795.18,611.16
2018,3,25,11,15,588.5,245.0,0.9,9.9,698.5,841.62,644.23
2018,3,25,11,30,647.0,226.0,0.9,10.1,733.0,892.23,678.41
2018,3,25,11,45,733.5,192.5,0.95,10.25,773.5,948.94,715.71
2018,3,25,12,0,820.0,159.0,1.0,10.4,814.0,997.2,746.92
2018,3,25,12,15,656.0,198.0,1.0,10.5,722.5,886.63,672.5
2018,3,25,12,30,492.0,237.0,1.0,10.6,631.0,760.95,585.37
2018,3,25,12,45,408.5,272.0,1.0,10.7,597.0,714.4,551.6
2018,3,25,13,0,325.0,307.0,1.0,10.8,563.0,653.39,506.39
2018,3,25,13,15,299.0,312.0,1.0,10.85,544.5,629.06,489.01
2018,3,25,13,30,273.0,317.0,1.0,10.9,526.0,604.17,470.73
2018,3,25,13,45,476.0,254.0,1.0,10.9,605.0,728.18,565.69
2018,3,25,14,0,679.0,191.0,1.0,10.9,684.0,833.42,642.1
2018,3,25,14,15,646.0,190.5,1.0,10.9,644.5,783.09,606.47
2018,3,25,14,30,613.0,190.0,1.0,10.9,605.0,732.23,571.39
2018,3,25,14,45,705.5,153.5,1.0,10.85,607.0,743.18,582.25
2018,3,25,15,0,798.0,117.0,1.0,10.8,609.0,741.41,582.26
2018,3,25,15,15,743.0,122.0,1.0,10.8,555.5,674.48,534.6
2018,3,25,15,30,688.0,127.0,1.0,10.8,502.0,607.67,485.39
2018,3,25,15,45,707.0,112.0,1.0,10.5,468.5,568.2,456.79
2018,3,25,16,0,726.0,97.0,1.0,10.2,435.0,524.99,423.78
2018,3,25,16,15,693.5,91.5,1.0,9.85,385.5,461.98,373.82
2018,3,25,16,30,661.0,86.0,1.0,9.5,336.0,401.02,323.78
2018,3,25,16,45,666.5,73.0,1.0,9.15,294.0,349.73,279.24
2018,3,25,17,0,672.0,60.0,1.0,8.8,252.0,296.65,231.01
2018,3,25,17,15,618.0,53.5,1.05,8.25,202.5,232.63,173.76
2018,3,25,17,30,564.0,47.0,1.1,7.7,153.0,174.42,121.16
2018,3,25,17,45,453.5,38.5,1.2,7.15,107.0,111.77,68.99
2018,3,25,18,0,343.0,30.0,1.3,6.6,61.0,62.83,30.49
2018,3,25,18,15,193.5,18.5,1.25,6.35,33.5,23.15,0.0
2018,3,25,18,30,44.0,7.0,1.2,6.1,6.0,0.0,0.0
2018,3,25,18,45,22.0,3.5,1.2,5.85,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,5,45,10.0,1.5,1.05,2.85,1.0,0.0,0.0
2018,3,26,6,0,20.0,3.0,1.0,3.0,2.0,0.0,0.0
2018,3,26,6,15,121.0,15.0,1.0,3.8,22.0,14.47,0.0
2018,3,26,6,30,222.0,27.0,1.0,4.6,42.0,40.43,13.04
2018,3,26,6,45,379.5,35.0,0.95,5.35,87.5,85.14,49.46
2018,3,26,7,0,537.0,43.0,0.9,6.1,133.0,148.45,99.01
2018,3,26,7,15,619.0,48.0,0.9,6.7,186.0,209.23,152.58
2018,3,26,7,30,701.0,53.0,0.9,7.3,239.0,279.37,214.93
2018,3,26,7,45,744.5,57.0,0.9,7.95,292.0,343.16,272.05
2018,3,26,8,0,788.0,61.0,0.9,8.6,345.0,410.9,330.45
2018,3,26,8,15,816.0,64.5,0.9,9.1,396.0,474.1,383.31
2018,3,26,8,30,844.0,68.0,0.9,9.6,447.0,538.72,435.03
2018,3,26,8,45,864.0,71.5,0.95,10.05,495.5,597.05,480.49
2018,3,26,9,0,884.0,75.0,1.0,10.5,544.0,657.35,525.77
2018,3,26,9,15,899.0,76.5,1.0,10.9,587.0,711.48,563.7
2018,3,26,9,30,914.0,78.0,1.0,11.3,630.0,764.33,598.4
2018,3,26,9,45,925.5,79.5,1.0,11.7,668.0,812.87,629.37
2018,3,26,10,0,937.0,81.0,1.0,12.1,706.0,859.25,658.33
2018,3,26,10,15,945.0,82.5,1.0,12.4,738.0,900.24,683.44
2018,3,26,10,30,953.0,84.0,1.0,12.7,770.0,938.34,706.37
2018,3,26,10,45,958.0,85.0,0.95,13.0,794.0,970.04,723.92
2018,3,26,11,0,963.0,86.0,0.9,13.3,818.0,998.31,739.1
2018,3,26,11,15,965.0,87.5,0.9,13.55,834.5,1020.68,751.63
2018,3,26,11,30,967.0,89.0,0.9,13.8,851.0,1039.23,761.83
2018,3,26,11,45,967.5,90.0,0.9,14.0,859.5,1051.84,768.54
2018,3,26,12,0,968.0,91.0,0.9,14.2,868.0,1060.44,772.93
2018,3,26,12,15,966.5,91.5,0.9,14.35,868.0,1062.46,773.52
2018,3,26,12,30,965.0,92.0,0.9,14.5,868.0,1060.43,771.83
2018,3,26,12,45,931.0,107.0,0.85,14.6,850.5,1038.59,756.88
2018,3,26,13,0,897.0,122.0,0.8,14.7,833.0,1013.08,740.03
2018,3,26,13,15,899.5,117.5,0.8,14.7,819.0,998.33,731.53
2018,3,26,13,30,902.0,113.0,0.8,14.7,805.0,979.82,720.55
2018,3,26,13,45,885.0,115.0,0.85,14.75,778.0,946.75,701.14
2018,3,26,14,0,868.0,117.0,0.9,14.8,751.0,917.97,684.55
2018,3,26,14,15,865.0,111.5,0.9,14.7,722.0,883.21,663.24
2018,3,26,14,30,862.0,106.0,0.9,14.6,693.0,845.42,639.79
2018,3,26,14,45,854.5,100.5,0.9,14.5,656.5,801.2,611.72
2018,3,26,15,0,847.0,95.0,0.9,14.4,620.0,754.64,581.7
2018,3,26,15,15,817.0,95.5,0.9,14.4,574.0,696.6,542.84
2018,3,26,15,30,787.0,96.0,0.9,14.4,528.0,638.64,501.81
2018,3,26,15,45,789.0,87.5,0.95,13.95,489.0,591.23,468.33
2018,3,26,16,0,791.0,79.0,1.0,13.5,450.0,541.57,431.46
2018,3,26,16,15,769.0,74.0,1.0,13.05,402.5,481.31,384.35
2018,3,26,16,30,747.0,69.0,1.0,12.6,355.0,421.8,335.91
2018,3,26,16,45,708.0,64.0,1.05,12.15,303.5,356.55,281.25
2018,3,26,17,0,669.0,59.0,1.1,11.7,252.0,294.67,227.28
2018,3,26,17,15,597.5,53.5,1.15,11.05,200.5,226.92,168.12
2018,3,26,17,30,526.0,48.0,1.2,10.4,149.0,167.19,115.6
2018,3,26,17,45,412.0,40.0,1.25,9.75,104.0,106.83,66.16
2018,3,26,18,0,298.0,32.0,1.3,9.1,59.0,60.58,30.65
2018,3,26,18,15,169.0,19.0,1.25,8.9,32.5,22.95,0.0
2018,3,26,18,30,40.0,6.0,1.2,8.7,6.0,5.72,0.0
2018,3,26,18,45,20.0,3.0,1.15,8.45,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,27,5,45,8.5,1.5,1.0,7.1,1.0,0.0,0.0
2018,3,27,6,0,17.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,3,27,6,15,148.0,15.5,1.05,8.05,25.0,15.33,0.0
2018,3,27,6,30,279.0,28.0,1.1,8.8,48.0,45.91,17.04
2018,3,27,6,45,395.5,37.0,1.1,9.5,91.5,90.12,52.32
2018,3,27,7,0,512.0,46.0,1.1,10.2,135.0,148.1,98.59
2018,3,27,7,15,583.0,52.5,1.05,10.75,185.5,206.29,149.58
2018,3,27,7,30,654.0,59.0,1.0,11.3,236.0,272.66,208.0
2018,3,27,7,45,686.5,65.5,1.0,11.8,285.5,332.4,261.11
2018,3,27,8,0,719.0,72.0,1.0,12.3,335.0,394.68,314.48
2018,3,27,8,15,763.5,73.5,1.0,12.9,388.5,460.12,368.15
2018,3,27,8,30,808.0,75.0,1.0,13.5,442.0,528.81,422.19
2018,3,27,8,45,762.5,95.5,0.95,14.05,471.0,567.13,450.49
2018,3,27,9,0,717.0,116.0,0.9,14.6,500.0,600.48,473.72
2018,3,27,9,15,648.0,149.0,0.9,15.0,517.0,623.14,488.25
2018,3,27,9,30,579.0,182.0,0.9,15.4,534.0,632.93,492.95
2018,3,27,9,45,590.0,191.5,0.85,15.85,569.5,681.1,525.28
2018,3,27,10,0,601.0,201.0,0.8,16.3,605.0,724.21,552.8
2018,3,27,10,15,621.5,206.0,0.8,16.6,640.5,769.45,582.36
2018,3,27,10,30,642.0,211.0,0.8,16.9,676.0,813.64,610.6
2018,3,27,10,45,717.0,186.0,0.75,17.25,721.0,874.44,648.45
2018,3,27,11,0,792.0,161.0,0.7,17.6,766.0,929.8,680.88
2018,3,27,11,15,861.5,131.5,0.7,17.8,802.5,980.15,710.9
2018,3,27,11,30,931.0,102.0,0.7,18.0,839.0,1020.26,734.16
2018,3,27,11,45,943.0,97.5,0.7,18.25,851.0,1037.53,743.14
2018,3,27,12,0,955.0,93.0,0.7,18.5,863.0,1051.07,750.25
2018,3,27,12,15,956.5,91.5,0.7,18.6,863.5,1053.7,751.26
2018,3,27,12,30,958.0,90.0,0.7,18.7,864.0,1052.32,750.13
2018,3,27,12,45,958.0,88.5,0.7,18.8,857.0,1045.45,745.83
2018,3,27,13,0,958.0,87.0,0.7,18.9,850.0,1034.59,739.3
2018,3,27,13,15,952.5,88.0,0.75,18.9,834.5,1017.31,730.4
2018,3,27,13,30,947.0,89.0,0.8,18.9,819.0,996.33,719.28
2018,3,27,13,45,939.0,89.5,0.8,18.9,796.0,968.92,703.07
2018,3,27,14,0,931.0,90.0,0.8,18.9,773.0,938.21,684.81
2018,3,27,14,15,921.0,89.5,0.8,18.8,742.5,901.56,662.91
2018,3,27,14,30,911.0,89.0,0.8,18.7,712.0,862.15,639.06
2018,3,27,14,45,890.0,89.0,0.8,18.55,671.5,812.0,607.91
2018,3,27,15,0,869.0,89.0,0.8,18.4,631.0,760.42,575.37
2018,3,27,15,15,852.5,85.5,0.8,18.4,587.5,707.14,540.72
2018,3,27,15,30,836.0,82.0,0.8,18.4,544.0,656.08,506.14
2018,3,27,15,45,820.0,79.0,0.85,18.2,500.0,601.21,467.35
2018,3,27,16,0,804.0,76.0,0.9,18.0,456.0,545.77,426.56
2018,3,27,16,15,779.5,72.5,0.95,17.5,408.0,485.16,380.56
2018,3,27,16,30,755.0,69.0,1.0,17.0,360.0,425.52,333.21
2018,3,27,16,45,700.5,65.0,1.0,16.45,305.0,354.66,275.21
2018,3,27,17,0,646.0,61.0,1.0,15.9,250.0,289.01,219.54
2018,3,27,17,15,572.0,55.5,1.1,15.3,198.5,221.86,162.15
2018,3,27,17,30,498.0,50.0,1.2,14.7,147.0,163.1,111.55
2018,3,27,17,45,401.0,41.0,1.3,14.1,104.0,106.05,65.01
2018,3,27,18,0,304.0,32.0,1.4,13.5,61.0,61.05,30.65
2018,3,27,18,15,176.5,19.0,1.4,13.15,33.5,22.29,0.0
2018,3,27,18,30,49.0,6.0,1.4,12.8,6.0,5.72,0.0
2018,3,27,18,45,24.5,3.0,1.4,12.45,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.95,10.3,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.9,10.4,3.0,0.0,0.0
2018,3,28,6,15,179.0,16.0,0.75,11.05,28.5,16.35,0.0
2018,3,28,6,30,334.0,28.0,0.6,11.7,54.0,50.64,20.11
2018,3,28,6,45,449.0,36.0,0.5,12.35,99.0,97.16,55.39
2018,3,28,7,0,564.0,44.0,0.4,13.0,144.0,157.47,103.1
2018,3,28,7,15,630.0,49.0,0.35,13.55,195.0,216.35,154.1
2018,3,28,7,30,696.0,54.0,0.3,14.1,246.0,282.48,211.26
2018,3,28,7,45,738.0,58.0,0.3,14.6,298.5,345.56,265.55
2018,3,28,8,0,780.0,62.0,0.3,15.1,351.0,412.41,320.85
2018,3,28,8,15,809.5,65.5,0.3,15.6,402.5,475.96,371.49
2018,3,28,8,30,839.0,69.0,0.3,16.1,454.0,541.08,421.1
2018,3,28,8,45,859.5,71.5,0.25,16.65,502.0,598.36,462.39
2018,3,28,9,0,880.0,74.0,0.2,17.2,550.0,657.62,503.24
2018,3,28,9,15,895.5,75.5,0.2,17.6,593.0,711.85,538.76
2018,3,28,9,30,911.0,77.0,0.2,18.0,636.0,764.84,571.49
2018,3,28,9,45,923.0,78.0,0.2,18.4,674.0,812.98,600.3
2018,3,28,10,0,935.0,79.0,0.2,18.8,712.0,859.01,627.24
2018,3,28,10,15,943.5,80.0,0.2,19.1,743.5,899.67,650.56
2018,3,28,10,30,952.0,81.0,0.2,19.4,775.0,937.46,671.85
2018,3,28,10,45,957.5,82.5,0.2,19.7,799.5,970.01,689.7
2018,3,28,11,0,963.0,84.0,0.2,20.0,824.0,999.13,705.39
2018,3,28,11,15,967.0,84.5,0.2,20.2,841.0,1022.12,717.62
2018,3,28,11,30,971.0,85.0,0.2,20.4,858.0,1041.35,727.71
2018,3,28,11,45,973.0,85.5,0.25,20.6,867.0,1054.74,735.54
2018,3,28,12,0,975.0,86.0,0.3,20.8,876.0,1064.13,741.27
2018,3,28,12,15,975.0,86.0,0.35,20.9,877.0,1066.93,743.61
2018,3,28,12,30,975.0,86.0,0.4,21.0,878.0,1065.65,743.81
2018,3,28,12,45,973.5,85.5,0.4,21.05,870.5,1058.25,739.45
2018,3,28,13,0,972.0,85.0,0.4,21.1,863.0,1046.82,732.92
2018,3,28,13,15,968.0,85.0,0.4,21.1,847.5,1029.59,723.19
2018,3,28,13,30,964.0,85.0,0.4,21.1,832.0,1008.55,711.33
2018,3,28,13,45,957.5,84.5,0.45,21.1,808.5,980.97,696.69
2018,3,28,14,0,951.0,84.0,0.5,21.1,785.0,949.95,679.9
2018,3,28,14,15,943.0,82.5,0.5,21.1,754.5,913.27,658.35
2018,3,28,14,30,935.0,81.0,0.5,21.1,724.0,873.63,634.79
2018,3,28,14,45,924.0,79.5,0.5,21.1,687.0,828.86,607.67
2018,3,28,15,0,913.0,78.0,0.5,21.1,650.0,781.81,578.72
2018,3,28,15,15,898.0,76.0,0.5,21.1,607.5,729.34,545.66
2018,3,28,15,30,883.0,74.0,0.5,21.1,565.0,675.47,510.79
2018,3,28,15,45,862.5,72.0,0.5,21.0,518.0,617.13,469.91
2018,3,28,16,0,842.0,70.0,0.5,20.9,471.0,558.56,427.39
2018,3,28,16,15,810.5,67.5,0.55,20.25,419.5,495.7,381.28
2018,3,28,16,30,779.0,65.0,0.6,19.6,368.0,432.25,332.55
2018,3,28,16,45,733.0,62.0,0.6,18.95,315.0,364.51,278.12
2018,3,28,17,0,687.0,59.0,0.6,18.3,262.0,300.85,224.88
2018,3,28,17,15,619.0,53.5,0.75,17.65,209.5,232.85,167.64
2018,3,28,17,30,551.0,48.0,0.9,17.0,157.0,172.52,116.1
2018,3,28,17,45,450.5,40.0,1.0,16.4,111.5,112.64,67.7
2018,3,28,18,0,350.0,32.0,1.1,15.8,66.0,65.18,32.17
2018,3,28,18,15,210.0,20.5,1.15,15.6,37.5,24.72,0.0
2018,3,28,18,30,70.0,9.0,1.2,15.4,9.0,8.58,0.0
2018,3,28,18,45,35.0,4.5,1.25,15.2,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.0,1.05,14.4,2.5,0.0,0.0
2018,3,29,6,0,43.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,3,29,6,15,194.0,17.5,0.85,14.95,31.5,18.35,0.0
2018,3,29,6,30,345.0,29.0,0.7,15.4,58.0,53.55,22.62
2018,3,29,6,45,456.0,37.5,0.6,15.85,104.0,100.74,57.41
2018,3,29,7,0,567.0,46.0,0.5,16.3,150.0,161.54,105.32
2018,3,29,7,15,637.5,51.5,0.45,17.05,203.0,222.47,157.2
2018,3,29,7,30,708.0,57.0,0.4,17.8,256.0,291.21,215.46
2018,3,29,7,45,751.5,61.0,0.3,18.5,310.0,355.7,269.36
2018,3,29,8,0,795.0,65.0,0.2,19.2,364.0,424.11,323.88
2018,3,29,8,15,824.0,68.5,0.2,19.95,416.0,488.31,373.47
2018,3,29,8,30,853.0,72.0,0.2,20.7,468.0,554.0,421.87
2018,3,29,8,45,874.0,74.5,0.15,21.5,516.5,612.31,462.36
2018,3,29,9,0,895.0,77.0,0.1,22.3,565.0,672.62,502.36
2018,3,29,9,15,910.5,79.0,0.1,22.25,609.5,728.09,538.53
2018,3,29,9,30,926.0,81.0,0.1,22.2,654.0,782.27,572.07
2018,3,29,9,45,937.0,82.5,0.1,22.2,692.0,830.77,601.21
2018,3,29,10,0,948.0,84.0,0.1,22.2,730.0,877.02,628.54
2018,3,29,10,15,939.0,91.5,0.15,22.4,755.5,910.3,647.71
2018,3,29,10,30,930.0,99.0,0.2,22.6,781.0,939.56,664.61
2018,3,29,10,45,933.0,102.5,0.2,22.8,805.0,971.36,682.16
2018,3,29,11,0,936.0,106.0,0.2,23.0,829.0,999.69,697.45
2018,3,29,11,15,958.0,99.0,0.2,22.9,852.5,1031.06,715.36
2018,3,29,11,30,980.0,92.0,0.2,22.8,876.0,1059.23,731.28
2018,3,29,11,45,973.0,96.0,0.25,22.75,881.5,1067.69,736.65
2018,3,29,12,0,966.0,100.0,0.3,22.7,887.0,1071.98,740.11
2018,3,29,12,15,861.0,150.5,0.3,22.5,852.5,1034.69,718.41
2018,3,29,12,30,756.0,201.0,0.3,22.3,818.0,990.13,692.85
2018,3,29,12,45,746.5,203.0,0.35,22.15,807.5,978.43,688.17
2018,3,29,13,0,737.0,205.0,0.4,22.0,797.0,963.55,681.06
2018,3,29,13,15,751.5,193.0,0.4,21.85,787.0,953.68,676.05
2018,3,29,13,30,766.0,181.0,0.4,21.7,777.0,940.07,668.74
2018,3,29,13,45,806.0,156.5,0.4,21.55,768.0,927.78,662.4
2018,3,29,14,0,846.0,132.0,0.4,21.4,759.0,915.98,656.42
2018,3,29,14,15,882.5,113.5,0.4,21.35,744.5,895.32,644.69
2018,3,29,14,30,919.0,95.0,0.4,21.3,730.0,876.2,634.1
2018,3,29,14,45,914.0,90.5,0.4,21.25,694.5,833.41,608.24
2018,3,29,15,0,909.0,86.0,0.4,21.2,659.0,787.93,580.61
2018,3,29,15,15,893.5,83.0,0.4,21.2,615.0,734.1,546.86
2018,3,29,15,30,878.0,80.0,0.4,21.2,571.0,678.94,511.16
2018,3,29,15,45,867.5,76.5,0.4,20.9,527.5,625.32,474.28
2018,3,29,16,0,857.0,73.0,0.4,20.6,484.0,572.71,436.54
2018,3,29,16,15,826.0,71.5,0.4,19.95,432.5,508.07,389.0
2018,3,29,16,30,795.0,70.0,0.4,19.3,381.0,444.96,340.56
2018,3,29,16,45,751.0,66.0,0.45,18.6,327.0,375.94,285.98
2018,3,29,17,0,707.0,62.0,0.5,17.9,273.0,310.76,232.07
2018,3,29,17,15,621.0,58.0,0.6,17.15,217.5,238.02,171.71
2018,3,29,17,30,535.0,54.0,0.7,16.4,162.0,175.04,118.88
2018,3,29,17,45,425.0,44.0,0.8,15.7,114.0,112.59,68.98
2018,3,29,18,0,315.0,34.0,0.9,15.0,66.0,63.83,32.86
2018,3,29,18,15,190.0,22.0,0.95,14.8,38.0,25.59,0.0
2018,3,29,18,30,65.0,10.0,1.0,14.6,10.0,9.53,0.0
2018,3,29,18,45,32.5,5.0,1.05,14.35,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,13.15,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,13.2,5.0,0.0,0.0
2018,3,30,6,15,103.0,18.0,0.9,13.5,26.0,18.31,0.0
2018,3,30,6,30,177.0,31.0,0.8,13.8,47.0,43.43,21.51
2018,3,30,6,45,286.5,43.5,0.7,14.15,89.0,83.53,51.25
2018,3,30,7,0,396.0,56.0,0.6,14.5,131.0,138.87,94.72
2018,3,30,7,15,445.0,67.5,0.55,15.05,175.5,189.8,138.62
2018,3,30,7,30,494.0,79.0,0.5,15.6,220.0,246.41,187.19
2018,3,30,7,45,504.0,93.5,0.4,16.2,262.0,296.49,229.94
2018,3,30,8,0,514.0,108.0,0.3,16.8,304.0,344.12,268.93
2018,3,30,8,15,493.5,130.5,0.25,17.05,339.5,387.87,303.69
2018,3,30,8,30,473.0,153.0,0.2,17.3,375.0,428.46,334.36
2018,3,30,8,45,473.5,170.5,0.2,17.55,412.0,473.42,367.48
2018,3,30,9,0,474.0,188.0,0.2,17.8,449.0,517.34,398.66
2018,3,30,9,15,623.5,158.0,0.2,18.2,529.5,619.07,471.95
2018,3,30,9,30,773.0,128.0,0.2,18.6,610.0,727.7,546.33
2018,3,30,9,45,855.5,111.0,0.2,19.0,673.5,804.67,593.72
2018,3,30,10,0,938.0,94.0,0.2,19.4,737.0,881.55,640.01
2018,3,30,10,15,891.0,116.5,0.2,19.6,749.0,904.22,651.45
2018,3,30,10,30,844.0,139.0,0.2,19.8,761.0,914.92,656.28
2018,3,30,10,45,760.5,180.5,0.2,19.95,754.5,911.3,652.58
2018,3,30,11,0,677.0,222.0,0.2,20.1,748.0,895.6,641.7
2018,3,30,11,15,640.0,244.5,0.2,20.15,750.0,897.45,641.66
2018,3,30,11,30,603.0,267.0,0.2,20.2,752.0,892.31,636.89
2018,3,30,11,45,535.5,298.0,0.2,20.2,732.0,866.35,618.47
2018,3,30,12,0,468.0,329.0,0.2,20.2,712.0,836.36,597.74
2018,3,30,12,15,477.5,325.5,0.2,20.15,716.5,843.58,603.13
2018,3,30,12,30,487.0,322.0,0.2,20.1,721.0,848.5,606.54
2018,3,30,12,45,479.5,320.0,0.25,20.05,710.0,835.83,599.41
2018,3,30,13,0,472.0,318.0,0.3,20.0,699.0,821.0,591.21
2018,3,30,13,15,539.5,286.0,0.3,20.1,714.0,844.67,608.66
2018,3,30,13,30,607.0,254.0,0.3,20.2,729.0,866.51,624.19
2018,3,30,13,45,553.0,265.0,0.3,20.3,688.0,810.94,587.38
2018,3,30,14,0,499.0,276.0,0.3,20.4,647.0,758.37,553.06
2018,3,30,14,15,463.5,276.5,0.35,20.45,610.5,711.6,523.4
2018,3,30,14,30,428.0,277.0,0.4,20.5,574.0,665.12,493.24
2018,3,30,14,45,451.0,252.5,0.4,20.5,551.0,640.37,478.33
2018,3,30,15,0,474.0,228.0,0.4,20.5,528.0,612.3,460.53
2018,3,30,15,15,430.0,223.0,0.4,20.5,481.5,553.14,419.21
2018,3,30,15,30,386.0,218.0,0.4,20.5,435.0,488.73,373.69
2018,3,30,15,45,411.0,193.0,0.45,20.05,406.5,465.34,358.76
2018,3,30,16,0,436.0,168.0,0.5,19.6,378.0,430.68,334.37
2018,3,30,16,15,395.5,155.0,0.55,19.0,330.0,371.07,289.86
2018,3,30,16,30,355.0,142.0,0.6,18.4,282.0,309.81,242.83
2018,3,30,16,45,313.5,126.0,0.6,17.8,237.0,255.26,199.4
2018,3,30,17,0,272.0,110.0,0.6,17.2,192.0,205.2,158.49
2018,3,30,17,15,231.5,92.0,0.7,16.45,152.5,158.15,119.49
2018,3,30,17,30,191.0,74.0,0.8,15.7,113.0,115.98,84.2
2018,3,30,17,45,149.0,56.0,0.85,14.95,81.0,78.64,53.39
2018,3,30,18,0,107.0,38.0,0.9,14.2,49.0,46.69,27.66
2018,3,30,18,15,66.5,22.5,0.95,13.9,28.0,21.82,0.0
2018,3,30,18,30,26.0,7.0,1.0,13.6,7.0,6.67,0.0
2018,3,30,18,45,13.0,3.5,1.0,13.3,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,5,45,14.0,3.0,1.4,10.9,3.0,0.0,0.0
2018,3,31,6,0,28.0,6.0,1.4,11.0,6.0,5.72,0.0
2018,3,31,6,15,108.0,19.5,1.3,11.25,28.5,17.75,0.0
2018,3,31,6,30,188.0,33.0,1.2,11.5,51.0,46.58,24.35
2018,3,31,6,45,255.0,47.5,1.1,11.75,87.5,83.73,53.45
2018,3,31,7,0,322.0,62.0,1.0,12.0,124.0,129.32,91.01
2018,3,31,7,15,317.0,81.0,0.95,12.7,157.5,168.64,127.04
2018,3,31,7,30,312.0,100.0,0.9,13.4,191.0,207.23,161.77
2018,3,31,7,45,271.5,126.5,0.8,14.1,216.5,234.57,186.49
2018,3,31,8,0,231.0,153.0,0.7,14.8,242.0,260.66,208.44
2018,3,31,8,15,326.0,158.5,0.7,15.1,303.0,327.94,262.32
2018,3,31,8,30,421.0,164.0,0.7,15.4,364.0,411.82,327.62
2018,3,31,8,45,512.5,159.0,0.65,15.65,426.5,486.03,383.79
2018,3,31,9,0,604.0,154.0,0.6,15.9,489.0,572.0,446.76
2018,3,31,9,15,723.0,131.5,0.6,16.4,563.0,662.32,511.34
2018,3,31,9,30,842.0,109.0,0.6,16.9,637.0,758.08,575.87
2018,3,31,9,45,885.0,100.5,0.6,17.35,684.5,813.03,609.25
2018,3,31,10,0,928.0,92.0,0.6,17.8,732.0,872.76,645.57
2018,3,31,10,15,934.5,93.0,0.6,18.0,762.0,911.29,667.97
2018,3,31,10,30,941.0,94.0,0.6,18.2,792.0,946.84,688.53
2018,3,31,10,45,843.5,142.5,0.6,18.45,783.0,942.84,683.88
2018,3,31,11,0,746.0,191.0,0.6,18.7,774.0,928.49,673.44
2018,3,31,11,15,652.0,239.5,0.6,18.7,756.5,904.51,657.36
2018,3,31,11,30,558.0,288.0,0.6,18.7,739.0,871.42,633.43
2018,3,31,11,45,552.0,295.5,0.6,18.75,745.5,880.27,638.95
2018,3,31,12,0,546.0,303.0,0.6,18.8,752.0,886.48,642.21
2018,3,31,12,15,542.5,304.0,0.65,18.6,750.5,885.66,642.9
2018,3,31,12,30,539.0,305.0,0.7,18.4,749.0,882.28,642.11
2018,3,31,12,45,560.0,294.0,0.75,18.25,751.5,887.85,647.82
2018,3,31,13,0,581.0,283.0,0.8,18.1,754.0,890.48,651.58
2018,3,31,13,15,566.5,281.0,0.8,18.0,733.5,865.4,635.6
2018,3,31,13,30,552.0,279.0,0.8,17.9,713.0,838.26,618.57
2018,3,31,13,45,580.5,256.0,0.8,17.8,700.5,826.73,613.09
2018,3,31,14,0,609.0,233.0,0.8,17.7,688.0,815.04,607.15
2018,3,31,14,15,689.5,189.5,0.8,17.6,685.5,820.42,613.54
2018,3,31,14,30,770.0,146.0,0.8,17.5,683.0,816.6,612.2
2018,3,31,14,45,783.0,131.0,0.8,17.35,653.0,778.36,587.97
2018,3,31,15,0,796.0,116.0,0.8,17.2,623.0,739.87,563.73
2018,3,31,15,15,778.0,110.5,0.8,17.2,579.0,685.68,527.78
2018,3,31,15,30,760.0,105.0,0.8,17.2,535.0,630.74,489.11
2018,3,31,15,45,762.0,94.0,0.8,16.7,494.5,581.93,454.76
2018,3,31,16,0,764.0,83.0,0.8,16.2,454.0,530.92,417.28
2018,3,31,16,15,732.5,80.5,0.8,15.75,405.5,469.76,370.26
2018,3,31,16,30,701.0,78.0,0.8,15.3,357.0,410.64,323.04
2018,3,31,16,45,670.0,70.5,0.8,14.85,307.5,348.32,271.52
2018,3,31,17,0,639.0,63.0,0.8,14.4,258.0,288.58,220.2
2018,3,31,17,15,575.0,57.0,0.8,13.7,207.5,224.05,164.64
2018,3,31,17,30,511.0,51.0,0.8,13.0,157.0,166.72,114.85
2018,3,31,17,45,405.5,43.0,0.85,12.3,112.0,108.46,67.59
2018,3,31,18,0,300.0,35.0,0.9,11.6,67.0,63.27,33.96
2018,3,31,18,15,175.0,21.5,0.9,11.3,38.0,23.93,0.73
2018,3,31,18,30,50.0,8.0,0.9,11.0,9.0,7.63,0.0
2018,3,31,18,45,25.0,4.0,0.95,10.75,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,45,21.5,4.0,1.35,9.7,4.0,0.0,0.0
2018,4,1,6,0,43.0,8.0,1.3,9.9,8.0,7.63,0.0
2018,4,1,6,15,171.0,22.0,1.2,10.45,37.0,21.34,0.0
2018,4,1,6,30,299.0,36.0,1.1,11.0,66.0,59.59,31.14
2018,4,1,6,45,409.0,45.5,1.0,11.55,112.0,105.45,64.95
2018,4,1,7,0,519.0,55.0,0.9,12.1,158.0,165.07,112.99
2018,4,1,7,15,588.0,61.0,0.85,12.5,210.0,223.64,164.0
2018,4,1,7,30,657.0,67.0,0.8,12.9,262.0,290.05,221.66
2018,4,1,7,45,704.0,71.5,0.75,13.35,315.5,353.81,276.46
2018,4,1,8,0,751.0,76.0,0.7,13.8,369.0,421.8,332.65
2018,4,1,8,15,781.5,79.0,0.7,14.3,420.0,483.95,382.52
2018,4,1,8,30,812.0,82.0,0.7,14.8,471.0,547.77,431.64
2018,4,1,8,45,834.5,85.0,0.7,15.25,519.5,608.04,476.25
2018,4,1,9,0,857.0,88.0,0.7,15.7,568.0,668.43,519.26
2018,4,1,9,15,874.5,89.5,0.7,16.05,611.5,719.73,553.81
2018,4,1,9,30,892.0,91.0,0.7,16.4,655.0,773.18,587.81
2018,4,1,9,45,905.5,92.5,0.75,16.75,693.5,822.12,618.85
2018,4,1,10,0,919.0,94.0,0.8,17.1,732.0,869.1,648.19
2018,4,1,10,15,927.0,96.0,0.8,17.3,763.5,909.64,672.44
2018,4,1,10,30,935.0,98.0,0.8,17.5,795.0,947.32,694.63
2018,4,1,10,45,940.0,99.5,0.85,17.65,819.0,978.65,713.77
2018,4,1,11,0,945.0,101.0,0.9,17.8,843.0,1006.58,730.83
2018,4,1,11,15,947.5,102.0,0.95,17.85,859.0,1028.03,744.15
2018,4,1,11,30,950.0,103.0,1.0,17.9,875.0,1045.73,755.31
2018,4,1,11,45,950.5,104.0,1.0,17.9,883.0,1057.63,762.09
2018,4,1,12,0,951.0,105.0,1.0,17.9,891.0,1065.59,766.62
2018,4,1,12,15,951.0,104.5,1.05,17.85,891.0,1067.45,768.79
2018,4,1,12,30,951.0,104.0,1.1,17.8,891.0,1065.33,768.69
2018,4,1,12,45,860.5,148.0,1.1,17.75,855.0,1027.03,745.05
2018,4,1,13,0,770.0,192.0,1.1,17.7,819.0,982.78,717.97
2018,4,1,13,15,762.5,190.5,1.15,17.55,802.0,962.44,707.28
2018,4,1,13,30,755.0,189.0,1.2,17.4,785.0,939.08,694.24
2018,4,1,13,45,838.5,145.0,1.2,17.25,789.0,946.48,700.51
2018,4,1,14,0,922.0,101.0,1.2,17.1,793.0,944.5,700.38
2018,4,1,14,15,867.0,117.0,1.25,16.85,747.5,892.88,668.81
2018,4,1,14,30,812.0,133.0,1.3,16.6,702.0,834.59,632.65
2018,4,1,14,45,841.0,115.0,1.3,16.35,678.0,807.64,616.73
2018,4,1,15,0,870.0,97.0,1.3,16.1,654.0,770.97,593.55
2018,4,1,15,15,857.0,93.5,1.3,16.1,612.0,723.79,562.22
2018,4,1,15,30,844.0,90.0,1.3,16.1,570.0,670.78,525.28
2018,4,1,15,45,822.5,87.0,1.3,15.45,522.5,611.89,483.07
2018,4,1,16,0,801.0,84.0,1.3,14.8,475.0,553.0,439.24
2018,4,1,16,15,771.5,79.0,1.3,14.35,423.5,488.21,388.87
2018,4,1,16,30,742.0,74.0,1.3,13.9,372.0,424.99,337.76
2018,4,1,16,45,702.5,70.0,1.3,13.5,321.0,360.74,283.85
2018,4,1,17,0,663.0,66.0,1.3,13.1,270.0,299.83,230.86
2018,4,1,17,15,586.0,60.0,1.3,12.55,215.5,230.14,170.66
2018,4,1,17,30,509.0,54.0,1.3,12.0,161.0,169.23,117.82
2018,4,1,17,45,408.5,45.5,1.3,11.5,116.0,111.32,70.22
2018,4,1,18,0,308.0,37.0,1.3,11.0,71.0,65.87,36.04
2018,4,1,18,15,183.5,23.0,1.3,10.7,40.5,25.54,3.35
2018,4,1,18,30,59.0,9.0,1.3,10.4,10.0,8.58,0.0
2018,4,1,18,45,29.5,4.5,1.25,10.15,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,1.0,9.1,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,1.0,9.2,5.0,4.77,0.0
2018,4,2,6,15,16.0,19.5,1.05,9.35,21.0,18.05,0.0
2018,4,2,6,30,27.0,34.0,1.1,9.5,37.0,33.92,21.04
2018,4,2,6,45,40.0,51.5,1.1,9.7,58.5,54.31,38.89
2018,4,2,7,0,53.0,69.0,1.1,9.9,80.0,76.51,58.16
2018,4,2,7,15,99.5,90.5,1.1,10.2,118.0,115.61,90.84
2018,4,2,7,30,146.0,112.0,1.1,10.5,156.0,158.99,127.41
2018,4,2,7,45,330.0,116.0,1.1,10.85,239.5,252.15,203.36
2018,4,2,8,0,514.0,120.0,1.1,11.2,323.0,359.75,290.62
2018,4,2,8,15,619.0,113.5,1.1,11.6,390.0,440.17,355.22
2018,4,2,8,30,724.0,107.0,1.1,12.0,457.0,527.56,423.67
2018,4,2,8,45,751.0,110.5,1.1,12.4,505.0,586.99,468.58
2018,4,2,9,0,778.0,114.0,1.1,12.8,553.0,647.19,512.75
2018,4,2,9,15,808.5,111.5,1.05,13.2,598.0,702.2,551.46
2018,4,2,9,30,839.0,109.0,1.0,13.6,643.0,758.9,588.33
2018,4,2,9,45,868.5,103.5,1.0,13.95,684.5,806.31,618.38
2018,4,2,10,0,898.0,98.0,1.0,14.3,726.0,857.57,650.6
2018,4,2,10,15,905.5,100.5,0.95,14.65,757.0,897.44,673.74
2018,4,2,10,30,913.0,103.0,0.9,15.0,788.0,934.5,694.73
2018,4,2,10,45,918.0,105.0,0.9,15.4,812.0,965.7,712.48
2018,4,2,11,0,923.0,107.0,0.9,15.8,836.0,993.6,728.06
2018,4,2,11,15,928.0,107.5,0.9,16.0,853.0,1016.41,740.94
2018,4,2,11,30,933.0,108.0,0.9,16.2,870.0,1035.64,751.64
2018,4,2,11,45,936.0,108.0,0.9,16.45,879.0,1048.64,758.41
2018,4,2,12,0,939.0,108.0,0.9,16.7,888.0,1057.82,762.99
2018,4,2,12,15,940.0,108.0,0.9,16.8,889.0,1061.11,764.53
2018,4,2,12,30,941.0,108.0,0.9,16.9,890.0,1060.48,763.85
2018,4,2,12,45,940.0,108.0,0.9,17.0,883.0,1053.93,759.7
2018,4,2,13,0,939.0,108.0,0.9,17.1,876.0,1043.49,753.36
2018,4,2,13,15,917.5,115.5,0.9,17.1,854.5,1017.56,737.75
2018,4,2,13,30,896.0,123.0,0.9,17.1,833.0,988.51,720.39
2018,4,2,13,45,913.5,110.5,0.9,17.1,816.5,971.33,710.63
2018,4,2,14,0,931.0,98.0,0.9,17.1,800.0,949.62,697.83
2018,4,2,14,15,894.5,107.5,0.85,16.95,760.5,900.41,666.65
2018,4,2,14,30,858.0,117.0,0.8,16.8,721.0,855.91,638.64
2018,4,2,14,45,845.0,113.5,0.8,16.65,683.0,809.31,609.68
2018,4,2,15,0,832.0,110.0,0.8,16.5,645.0,760.84,578.98
2018,4,2,15,15,847.0,98.5,0.8,16.5,612.5,722.16,554.27
2018,4,2,15,30,862.0,87.0,0.8,16.5,580.0,679.57,525.51
2018,4,2,15,45,838.0,85.5,0.75,16.4,532.0,619.89,481.92
2018,4,2,16,0,814.0,84.0,0.7,16.3,484.0,560.38,437.3
2018,4,2,16,15,782.0,81.5,0.7,15.9,433.0,496.23,388.58
2018,4,2,16,30,750.0,79.0,0.7,15.5,382.0,433.85,339.26
2018,4,2,16,45,707.0,74.5,0.7,15.05,329.5,367.21,284.86
2018,4,2,17,0,664.0,70.0,0.7,14.6,277.0,304.24,231.48
2018,4,2,17,15,588.0,65.0,0.75,13.95,223.0,235.7,173.42
2018,4,2,17,30,512.0,60.0,0.8,13.3,169.0,175.75,122.18
2018,4,2,17,45,413.0,49.5,0.85,12.65,122.0,115.85,73.43
2018,4,2,18,0,314.0,39.0,0.9,12.0,75.0,68.28,37.76
2018,4,2,18,15,186.0,24.5,1.0,11.7,43.0,26.97,5.68
2018,4,2,18,30,58.0,10.0,1.1,11.4,11.0,9.53,0.0
2018,4,2,18,45,29.0,5.0,1.15,11.1,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,1.15,9.4,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,1.1,9.5,9.0,8.58,0.0
2018,4,3,6,15,129.5,24.5,1.0,9.85,37.0,23.68,2.06
2018,4,3,6,30,225.0,40.0,0.9,10.2,65.0,57.62,33.0
2018,4,3,6,45,364.5,51.0,0.8,10.55,116.0,106.29,68.19
2018,4,3,7,0,504.0,62.0,0.7,10.9,167.0,171.39,119.77
2018,4,3,7,15,569.0,69.0,0.7,11.25,218.5,229.37,170.37
2018,4,3,7,30,634.0,76.0,0.7,11.6,270.0,294.71,227.14
2018,4,3,7,45,677.0,81.5,0.65,11.9,322.5,356.87,280.56
2018,4,3,8,0,720.0,87.0,0.6,12.2,375.0,422.98,335.21
2018,4,3,8,15,751.0,91.0,0.55,12.65,426.0,484.99,384.42
2018,4,3,8,30,782.0,95.0,0.5,13.1,477.0,548.13,432.36
2018,4,3,8,45,789.0,102.0,0.5,13.6,519.5,601.65,471.56
2018,4,3,9,0,796.0,109.0,0.5,14.1,562.0,653.86,508.38
2018,4,3,9,15,830.0,107.0,0.5,14.4,610.5,714.15,550.22
2018,4,3,9,30,864.0,105.0,0.5,14.7,659.0,774.86,589.14
2018,4,3,9,45,879.0,105.5,0.5,15.05,697.0,818.24,615.39
2018,4,3,10,0,894.0,106.0,0.5,15.4,735.0,864.32,643.23
2018,4,3,10,15,902.5,107.5,0.5,15.65,765.5,903.78,666.5
2018,4,3,10,30,911.0,109.0,0.5,15.9,796.0,940.49,687.82
2018,4,3,10,45,918.0,109.5,0.5,16.1,820.0,971.79,705.68
2018,4,3,11,0,925.0,110.0,0.5,16.3,844.0,999.87,721.48
2018,4,3,11,15,928.5,110.5,0.5,16.45,860.0,1021.2,733.23
2018,4,3,11,30,932.0,111.0,0.5,16.6,876.0,1038.89,742.88
2018,4,3,11,45,882.0,139.0,0.5,16.75,868.5,1029.33,735.92
2018,4,3,12,0,832.0,167.0,0.5,16.9,861.0,1024.76,732.64
2018,4,3,12,15,744.0,213.5,0.5,16.95,834.0,995.22,714.21
2018,4,3,12,30,656.0,260.0,0.5,17.0,807.0,954.57,688.55
2018,4,3,12,45,659.5,254.5,0.5,17.0,800.5,948.1,685.48
2018,4,3,13,0,663.0,249.0,0.5,17.0,794.0,938.55,679.98
2018,4,3,13,15,686.5,231.5,0.55,16.95,786.5,932.9,678.53
2018,4,3,13,30,710.0,214.0,0.6,16.9,779.0,923.34,674.27
2018,4,3,13,45,727.5,197.0,0.6,16.8,761.5,904.69,663.38
2018,4,3,14,0,745.0,180.0,0.6,16.7,744.0,882.13,650.12
2018,4,3,14,15,763.5,162.0,0.6,16.5,720.5,855.39,634.4
2018,4,3,14,30,782.0,144.0,0.6,16.3,697.0,821.26,613.75
2018,4,3,14,45,788.5,132.0,0.6,16.15,665.5,783.99,590.76
2018,4,3,15,0,795.0,120.0,0.6,16.0,634.0,743.5,565.32
2018,4,3,15,15,782.5,116.0,0.6,16.0,594.5,694.77,533.29
2018,4,3,15,30,770.0,112.0,0.6,16.0,555.0,644.79,498.33
2018,4,3,15,45,748.0,109.0,0.65,15.45,510.0,590.17,460.35
2018,4,3,16,0,726.0,106.0,0.7,14.9,465.0,534.38,419.96
2018,4,3,16,15,702.0,101.0,0.7,14.4,418.5,476.0,375.45
2018,4,3,16,30,678.0,96.0,0.7,13.9,372.0,418.75,329.99
2018,4,3,16,45,635.5,90.0,0.7,13.4,321.0,354.48,277.42
2018,4,3,17,0,593.0,84.0,0.7,12.9,270.0,294.12,226.28
2018,4,3,17,15,529.0,75.5,0.75,12.35,219.0,229.53,171.19
2018,4,3,17,30,465.0,67.0,0.8,11.8,168.0,172.23,121.83
2018,4,3,17,45,370.5,55.5,0.8,11.2,122.0,113.65,73.93
2018,4,3,18,0,276.0,44.0,0.8,10.6,76.0,68.34,39.69
2018,4,3,18,15,164.5,28.0,0.8,10.45,44.5,29.43,8.85
2018,4,3,18,30,53.0,12.0,0.8,10.3,13.0,11.44,0.0
2018,4,3,18,45,26.5,6.0,0.8,10.1,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
