Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.1,9.25,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.0,9.4,3.0,2.86,0.0
2018,4,4,6,15,0.0,12.0,0.95,9.9,12.0,11.12,0.0
2018,4,4,6,30,0.0,21.0,0.9,10.4,21.0,19.48,10.53
2018,4,4,6,45,0.0,34.5,0.8,10.85,34.5,32.04,21.77
2018,4,4,7,0,0.0,48.0,0.7,11.3,48.0,44.63,32.89
2018,4,4,7,15,0.5,69.5,0.65,11.8,69.5,64.97,50.42
2018,4,4,7,30,1.0,91.0,0.6,12.3,91.0,85.56,67.82
2018,4,4,7,45,31.0,123.0,0.6,12.75,135.5,130.71,105.12
2018,4,4,8,0,61.0,155.0,0.6,13.2,180.0,178.13,143.71
2018,4,4,8,15,104.0,185.0,0.55,13.8,233.5,238.9,192.16
2018,4,4,8,30,147.0,215.0,0.5,14.4,287.0,300.22,239.73
2018,4,4,8,45,141.0,234.0,0.45,15.0,308.5,324.49,256.98
2018,4,4,9,0,135.0,253.0,0.4,15.6,330.0,347.92,273.33
2018,4,4,9,15,130.5,275.5,0.4,15.9,354.5,375.27,292.76
2018,4,4,9,30,126.0,298.0,0.4,16.2,379.0,401.98,311.3
2018,4,4,9,45,168.0,316.5,0.4,16.55,431.5,460.82,354.14
2018,4,4,10,0,210.0,335.0,0.4,16.9,484.0,522.46,397.67
2018,4,4,10,15,206.0,351.0,0.4,16.95,502.0,543.91,411.29
2018,4,4,10,30,202.0,367.0,0.4,17.0,520.0,564.41,424.58
2018,4,4,10,45,234.5,371.5,0.4,17.05,554.5,605.28,453.09
2018,4,4,11,0,267.0,376.0,0.4,17.1,589.0,659.05,489.53
2018,4,4,11,15,290.5,380.0,0.45,17.0,616.0,691.94,512.15
2018,4,4,11,30,314.0,384.0,0.5,16.9,643.0,724.28,534.59
2018,4,4,11,45,313.5,389.5,0.5,16.8,650.0,733.6,540.26
2018,4,4,12,0,313.0,395.0,0.5,16.7,657.0,741.41,545.29
2018,4,4,12,15,289.0,400.5,0.5,16.45,642.5,724.23,533.45
2018,4,4,12,30,265.0,406.0,0.5,16.2,628.0,705.59,520.97
2018,4,4,12,45,299.5,392.5,0.5,15.9,641.5,723.23,534.95
2018,4,4,13,0,334.0,379.0,0.5,15.6,655.0,738.88,547.11
2018,4,4,13,15,318.0,377.0,0.5,15.35,635.5,715.76,531.75
2018,4,4,13,30,302.0,375.0,0.5,15.1,616.0,691.69,516.18
2018,4,4,13,45,278.0,363.5,0.5,14.8,580.5,649.34,488.04
2018,4,4,14,0,254.0,352.0,0.5,14.5,545.0,606.99,459.69
2018,4,4,14,15,191.0,342.0,0.45,14.45,484.0,521.86,398.6
2018,4,4,14,30,128.0,332.0,0.4,14.4,423.0,451.39,347.04
2018,4,4,14,45,154.5,313.5,0.4,14.4,418.0,447.44,346.29
2018,4,4,15,0,181.0,295.0,0.4,14.4,413.0,441.02,342.9
2018,4,4,15,15,219.0,271.5,0.4,14.4,405.0,434.92,339.91
2018,4,4,15,30,257.0,248.0,0.4,14.4,397.0,432.45,339.21
2018,4,4,15,45,172.5,222.0,0.4,14.2,318.5,332.24,262.91
2018,4,4,16,0,88.0,196.0,0.4,14.0,240.0,242.05,192.86
2018,4,4,16,15,66.0,163.0,0.4,13.7,194.0,192.45,154.14
2018,4,4,16,30,44.0,130.0,0.4,13.4,148.0,145.57,116.48
2018,4,4,16,45,101.5,125.0,0.45,13.05,159.0,164.63,132.07
2018,4,4,17,0,159.0,120.0,0.5,12.7,170.0,172.61,136.95
2018,4,4,17,15,177.5,100.0,0.5,12.3,146.5,150.1,116.35
2018,4,4,17,30,196.0,80.0,0.5,11.9,123.0,122.2,90.6
2018,4,4,17,45,157.5,61.5,0.5,11.55,90.0,84.61,59.04
2018,4,4,18,0,119.0,43.0,0.5,11.2,57.0,51.99,32.65
2018,4,4,18,15,74.5,26.5,0.5,11.05,34.0,25.69,9.17
2018,4,4,18,30,30.0,10.0,0.5,10.9,11.0,9.53,0.0
2018,4,4,18,45,15.0,5.0,0.5,10.75,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,0.55,8.85,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,0.5,9.0,6.0,5.72,0.0
2018,4,5,6,15,3.5,14.0,0.5,9.4,14.0,13.08,2.23
2018,4,5,6,30,0.0,22.0,0.5,9.8,22.0,20.41,11.46
2018,4,5,6,45,0.0,33.5,0.45,10.15,33.5,31.11,21.12
2018,4,5,7,0,0.0,45.0,0.4,10.5,45.0,41.82,30.64
2018,4,5,7,15,0.0,43.5,0.4,10.95,43.5,40.4,29.5
2018,4,5,7,30,0.0,42.0,0.4,11.4,42.0,39.0,28.26
2018,4,5,7,45,0.0,39.0,0.4,11.9,39.0,36.21,25.74
2018,4,5,8,0,0.0,36.0,0.4,12.4,36.0,33.43,23.22
2018,4,5,8,15,0.0,47.5,0.4,12.7,47.5,44.15,32.25
2018,4,5,8,30,0.0,59.0,0.4,13.0,59.0,54.88,41.16
2018,4,5,8,45,0.0,72.5,0.4,13.3,72.5,67.5,51.52
2018,4,5,9,0,0.0,86.0,0.4,13.6,86.0,80.13,61.76
2018,4,5,9,15,1.5,119.0,0.4,13.65,120.0,112.55,88.22
2018,4,5,9,30,3.0,152.0,0.4,13.7,154.0,145.5,114.58
2018,4,5,9,45,2.0,146.0,0.4,13.7,147.5,139.01,108.92
2018,4,5,10,0,1.0,140.0,0.4,13.7,141.0,132.48,103.43
2018,4,5,10,15,0.5,122.5,0.4,13.55,123.0,115.31,89.48
2018,4,5,10,30,0.0,105.0,0.4,13.4,105.0,98.22,75.58
2018,4,5,10,45,7.0,169.0,0.4,13.2,174.5,166.21,130.57
2018,4,5,11,0,14.0,233.0,0.4,13.0,244.0,235.69,184.93
2018,4,5,11,15,15.0,243.0,0.4,12.8,255.0,246.83,193.08
2018,4,5,11,30,16.0,253.0,0.4,12.6,266.0,257.96,201.62
2018,4,5,11,45,10.0,206.0,0.4,12.4,214.0,205.83,160.98
2018,4,5,12,0,4.0,159.0,0.4,12.2,162.0,154.17,120.36
2018,4,5,12,15,2.5,147.5,0.4,11.95,149.5,141.59,110.59
2018,4,5,12,30,1.0,136.0,0.4,11.7,137.0,129.02,100.59
2018,4,5,12,45,0.5,122.5,0.4,11.5,123.0,115.56,89.85
2018,4,5,13,0,0.0,109.0,0.4,11.3,109.0,102.16,79.09
2018,4,5,13,15,0.0,105.0,0.4,11.25,105.0,98.32,76.08
2018,4,5,13,30,0.0,101.0,0.4,11.2,101.0,94.49,73.04
2018,4,5,13,45,0.0,101.5,0.4,11.15,101.5,94.93,73.51
2018,4,5,14,0,0.0,102.0,0.4,11.1,102.0,95.37,73.98
2018,4,5,14,15,0.0,107.0,0.4,11.1,107.0,100.09,77.98
2018,4,5,14,30,0.0,112.0,0.4,11.1,112.0,104.82,81.99
2018,4,5,14,45,0.0,98.5,0.4,11.05,98.5,91.95,71.55
2018,4,5,15,0,0.0,85.0,0.4,11.0,85.0,79.24,61.22
2018,4,5,15,15,0.5,92.0,0.4,11.0,92.5,86.12,67.18
2018,4,5,15,30,1.0,99.0,0.4,11.0,100.0,93.07,73.16
2018,4,5,15,45,1.0,101.5,0.4,10.85,102.5,95.43,75.37
2018,4,5,16,0,1.0,104.0,0.4,10.7,105.0,97.8,77.63
2018,4,5,16,15,0.5,94.0,0.4,10.6,94.5,88.01,69.67
2018,4,5,16,30,0.0,84.0,0.4,10.5,84.0,78.31,61.74
2018,4,5,16,45,0.0,77.5,0.4,10.4,77.5,72.22,56.78
2018,4,5,17,0,0.0,71.0,0.4,10.3,71.0,66.14,51.73
2018,4,5,17,15,0.0,58.0,0.45,10.2,58.0,53.95,41.26
2018,4,5,17,30,0.0,45.0,0.5,10.1,45.0,41.82,30.66
2018,4,5,17,45,0.0,34.0,0.5,10.0,34.0,31.57,21.54
2018,4,5,18,0,0.0,23.0,0.5,9.9,23.0,21.34,12.29
2018,4,5,18,15,1.0,14.0,0.5,9.8,14.0,13.01,3.01
2018,4,5,18,30,2.0,5.0,0.5,9.7,5.0,4.77,0.0
2018,4,5,18,45,1.0,2.5,0.55,9.65,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.9,10.1,3.0,2.86,0.0
2018,4,6,6,15,0.0,6.0,0.9,10.2,6.0,5.55,0.0
2018,4,6,6,30,0.0,9.0,0.9,10.3,9.0,8.33,1.35
2018,4,6,6,45,0.0,12.0,0.9,10.45,12.0,11.11,3.92
2018,4,6,7,0,0.0,15.0,0.9,10.6,15.0,13.89,6.44
2018,4,6,7,15,0.0,19.0,0.9,10.75,19.0,17.61,9.73
2018,4,6,7,30,0.0,23.0,0.9,10.9,23.0,21.33,12.96
2018,4,6,7,45,0.0,21.0,0.85,11.05,21.0,19.48,11.31
2018,4,6,8,0,0.0,19.0,0.8,11.2,19.0,17.63,9.65
2018,4,6,8,15,0.0,22.0,0.8,11.3,22.0,20.42,12.01
2018,4,6,8,30,0.0,25.0,0.8,11.4,25.0,23.22,14.35
2018,4,6,8,45,0.0,28.5,0.8,11.5,28.5,26.48,17.08
2018,4,6,9,0,0.0,32.0,0.8,11.6,32.0,29.75,19.79
2018,4,6,9,15,0.0,44.0,0.8,11.75,44.0,40.94,29.18
2018,4,6,9,30,0.0,56.0,0.8,11.9,56.0,52.15,38.5
2018,4,6,9,45,0.0,64.0,0.8,12.0,64.0,59.64,44.63
2018,4,6,10,0,0.0,72.0,0.8,12.1,72.0,67.13,50.74
2018,4,6,10,15,0.0,91.5,0.85,12.25,91.5,85.39,65.7
2018,4,6,10,30,0.0,111.0,0.9,12.4,111.0,103.93,80.73
2018,4,6,10,45,0.0,95.0,0.9,12.55,95.0,88.76,68.12
2018,4,6,11,0,0.0,79.0,0.9,12.7,79.0,73.76,55.71
2018,4,6,11,15,0.5,97.5,0.9,12.8,98.0,91.68,70.39
2018,4,6,11,30,1.0,116.0,0.9,12.9,117.0,109.82,85.06
2018,4,6,11,45,2.5,140.0,0.9,13.05,142.0,134.32,104.79
2018,4,6,12,0,4.0,164.0,0.9,13.2,167.0,159.0,124.45
2018,4,6,12,15,6.0,178.0,0.9,13.2,183.0,174.59,136.85
2018,4,6,12,30,8.0,192.0,0.9,13.2,199.0,190.19,149.25
2018,4,6,12,45,5.0,167.5,0.85,13.25,172.0,163.34,127.73
2018,4,6,13,0,2.0,143.0,0.8,13.3,145.0,136.67,106.38
2018,4,6,13,15,3.0,151.0,0.8,13.25,153.5,145.28,113.52
2018,4,6,13,30,4.0,159.0,0.8,13.2,162.0,153.86,120.52
2018,4,6,13,45,2.0,138.5,0.75,13.15,140.0,132.13,103.07
2018,4,6,14,0,0.0,118.0,0.7,13.1,118.0,110.61,85.76
2018,4,6,14,15,7.5,153.0,0.7,13.05,158.5,150.7,118.74
2018,4,6,14,30,15.0,188.0,0.7,13.0,199.0,190.69,151.07
2018,4,6,14,45,34.5,220.5,0.65,12.95,243.5,244.7,194.41
2018,4,6,15,0,54.0,253.0,0.6,12.9,288.0,291.42,231.24
2018,4,6,15,15,54.0,230.5,0.6,12.9,264.0,265.74,211.41
2018,4,6,15,30,54.0,208.0,0.6,12.9,240.0,240.09,191.86
2018,4,6,15,45,51.5,196.5,0.6,12.75,225.0,224.08,179.71
2018,4,6,16,0,49.0,185.0,0.6,12.6,210.0,208.26,167.5
2018,4,6,16,15,41.0,153.5,0.6,12.5,173.0,169.72,136.64
2018,4,6,16,30,33.0,122.0,0.6,12.4,136.0,132.38,106.27
2018,4,6,16,45,30.0,108.0,0.6,12.3,119.5,115.42,92.35
2018,4,6,17,0,27.0,94.0,0.6,12.2,103.0,98.85,78.46
2018,4,6,17,15,30.5,88.0,0.6,12.1,96.5,92.24,72.56
2018,4,6,17,30,34.0,82.0,0.6,12.0,90.0,85.06,65.84
2018,4,6,17,45,20.5,62.0,0.65,11.9,66.5,61.38,45.66
2018,4,6,18,0,7.0,42.0,0.7,11.8,43.0,39.42,26.94
2018,4,6,18,15,5.0,25.5,0.7,11.75,26.0,23.5,10.54
2018,4,6,18,30,3.0,9.0,0.7,11.7,9.0,8.58,0.0
2018,4,6,18,45,1.5,4.5,0.7,11.65,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,4,7,6,0,0.0,6.0,0.8,10.4,6.0,5.72,0.0
2018,4,7,6,15,0.0,18.0,0.8,10.45,18.0,16.7,6.33
2018,4,7,6,30,0.0,30.0,0.8,10.5,30.0,27.87,17.81
2018,4,7,6,45,20.5,45.5,0.8,10.6,50.0,45.98,32.94
2018,4,7,7,0,41.0,61.0,0.8,10.7,70.0,66.62,50.34
2018,4,7,7,15,20.5,68.0,0.85,10.85,72.5,70.17,54.5
2018,4,7,7,30,0.0,75.0,0.9,11.0,75.0,69.9,54.8
2018,4,7,7,45,0.0,85.5,0.9,11.15,85.5,79.79,63.08
2018,4,7,8,0,0.0,96.0,0.9,11.3,96.0,89.7,71.23
2018,4,7,8,15,2.5,110.0,0.9,11.4,111.5,104.29,83.22
2018,4,7,8,30,5.0,124.0,0.9,11.5,127.0,119.2,95.36
2018,4,7,8,45,3.0,122.0,0.9,11.65,124.0,116.24,92.48
2018,4,7,9,0,1.0,120.0,0.9,11.8,121.0,113.09,89.51
2018,4,7,9,15,2.0,130.0,0.9,11.95,131.5,123.42,97.75
2018,4,7,9,30,3.0,140.0,0.9,12.1,142.0,133.87,106.0
2018,4,7,9,45,5.5,162.0,0.9,12.25,166.0,157.23,124.72
2018,4,7,10,0,8.0,184.0,0.9,12.4,190.0,180.89,143.43
2018,4,7,10,15,12.5,211.0,0.9,12.55,220.5,211.49,167.51
2018,4,7,10,30,17.0,238.0,0.9,12.7,251.0,242.52,191.59
2018,4,7,10,45,72.0,279.5,0.9,12.9,337.5,345.4,272.56
2018,4,7,11,0,127.0,321.0,0.9,13.1,424.0,454.85,355.01
2018,4,7,11,15,199.0,324.5,0.9,13.15,489.0,531.12,411.92
2018,4,7,11,30,271.0,328.0,0.9,13.2,554.0,621.42,477.42
2018,4,7,11,45,239.5,335.5,0.9,13.3,536.5,601.49,460.93
2018,4,7,12,0,208.0,343.0,0.9,13.4,519.0,579.88,444.43
2018,4,7,12,15,184.0,361.0,0.85,13.35,517.0,562.65,431.1
2018,4,7,12,30,160.0,379.0,0.8,13.3,515.0,557.53,426.21
2018,4,7,12,45,172.5,367.0,0.8,13.3,512.5,555.84,425.75
2018,4,7,13,0,185.0,355.0,0.8,13.3,510.0,553.13,424.56
2018,4,7,13,15,335.5,316.5,0.85,13.25,590.5,666.79,510.66
2018,4,7,13,30,486.0,278.0,0.9,13.2,671.0,773.94,588.34
2018,4,7,13,45,429.5,293.5,0.9,13.15,633.5,725.53,552.57
2018,4,7,14,0,373.0,309.0,0.9,13.1,596.0,667.2,511.64
2018,4,7,14,15,506.0,257.5,0.9,13.0,631.0,727.14,558.46
2018,4,7,14,30,639.0,206.0,0.9,12.9,666.0,769.96,591.34
2018,4,7,14,45,510.5,230.5,0.95,12.8,586.0,663.28,514.73
2018,4,7,15,0,382.0,255.0,1.0,12.7,506.0,559.49,439.37
2018,4,7,15,15,424.5,226.5,1.0,12.7,489.0,550.72,435.19
2018,4,7,15,30,467.0,198.0,1.0,12.7,472.0,528.27,419.66
2018,4,7,15,45,514.5,175.0,1.0,12.35,454.5,509.26,406.58
2018,4,7,16,0,562.0,152.0,1.0,12.0,437.0,484.27,388.01
2018,4,7,16,15,540.0,139.0,1.0,11.75,390.0,427.51,343.4
2018,4,7,16,30,518.0,126.0,1.0,11.5,343.0,372.13,298.65
2018,4,7,16,45,475.5,113.0,0.95,11.25,292.0,310.17,247.21
2018,4,7,17,0,433.0,100.0,0.9,11.0,241.0,252.53,198.11
2018,4,7,17,15,374.0,88.0,0.9,10.7,194.5,195.85,149.55
2018,4,7,17,30,315.0,76.0,0.9,10.4,148.0,146.06,106.8
2018,4,7,17,45,249.0,61.5,0.85,10.05,109.5,99.92,68.45
2018,4,7,18,0,183.0,47.0,0.8,9.7,71.0,61.48,38.43
2018,4,7,18,15,105.5,30.0,0.8,9.6,42.5,29.81,13.96
2018,4,7,18,30,28.0,13.0,0.8,9.5,14.0,12.39,0.0
2018,4,7,18,45,14.0,6.5,0.8,9.35,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.7,7.8,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.7,7.9,9.0,8.58,0.0
2018,4,8,6,15,1.0,23.0,0.7,8.1,23.0,21.34,10.49
2018,4,8,6,30,0.0,37.0,0.7,8.3,37.0,34.27,23.51
2018,4,8,6,45,6.0,58.5,0.7,8.45,60.0,55.25,41.9
2018,4,8,7,0,12.0,80.0,0.7,8.6,83.0,77.25,61.03
2018,4,8,7,15,140.5,101.5,0.7,8.85,147.5,138.77,110.08
2018,4,8,7,30,269.0,123.0,0.7,9.1,212.0,216.55,173.7
2018,4,8,7,45,429.5,121.5,0.7,9.35,291.0,301.61,242.98
2018,4,8,8,0,590.0,120.0,0.7,9.6,370.0,403.96,325.35
2018,4,8,8,15,654.0,120.5,0.7,10.0,429.0,472.83,379.92
2018,4,8,8,30,718.0,121.0,0.7,10.4,488.0,547.11,437.11
2018,4,8,8,45,555.5,173.0,0.7,10.8,472.5,534.21,425.42
2018,4,8,9,0,393.0,225.0,0.7,11.2,457.0,499.59,397.0
2018,4,8,9,15,450.0,224.5,0.7,11.55,508.5,568.03,448.2
2018,4,8,9,30,507.0,224.0,0.7,11.9,560.0,632.53,494.27
2018,4,8,9,45,594.0,208.0,0.7,12.3,622.5,711.59,550.05
2018,4,8,10,0,681.0,192.0,0.7,12.7,685.0,792.15,605.08
2018,4,8,10,15,760.5,169.0,0.7,13.0,740.5,861.54,649.33
2018,4,8,10,30,840.0,146.0,0.7,13.3,796.0,928.55,690.79
2018,4,8,10,45,864.0,139.5,0.7,13.65,825.5,966.52,712.56
2018,4,8,11,0,888.0,133.0,0.7,14.0,855.0,994.01,727.86
2018,4,8,11,15,892.0,133.5,0.7,14.25,870.5,1014.77,739.27
2018,4,8,11,30,896.0,134.0,0.7,14.5,886.0,1032.04,748.63
2018,4,8,11,45,897.0,135.0,0.7,14.75,893.5,1043.28,754.34
2018,4,8,12,0,898.0,136.0,0.7,15.0,901.0,1050.83,757.94
2018,4,8,12,15,899.5,135.5,0.7,15.15,901.5,1053.56,759.03
2018,4,8,12,30,901.0,135.0,0.7,15.3,902.0,1052.55,758.0
2018,4,8,12,45,901.5,133.0,0.7,15.45,894.5,1045.2,753.25
2018,4,8,13,0,902.0,131.0,0.7,15.6,887.0,1034.11,746.39
2018,4,8,13,15,896.5,130.0,0.75,15.65,870.0,1014.56,735.84
2018,4,8,13,30,891.0,129.0,0.8,15.7,853.0,991.57,723.21
2018,4,8,13,45,882.5,128.5,0.8,15.75,828.5,963.01,705.96
2018,4,8,14,0,874.0,128.0,0.8,15.8,804.0,938.46,691.34
2018,4,8,14,15,862.0,127.5,0.8,15.7,772.5,900.53,668.27
2018,4,8,14,30,850.0,127.0,0.8,15.6,741.0,860.16,643.54
2018,4,8,14,45,834.0,126.0,0.85,15.5,703.5,813.87,615.36
2018,4,8,15,0,818.0,125.0,0.9,15.4,666.0,765.97,585.54
2018,4,8,15,15,801.0,121.5,0.9,15.4,623.0,713.44,550.71
2018,4,8,15,30,784.0,118.0,0.9,15.4,580.0,660.0,513.02
2018,4,8,15,45,756.0,115.5,0.95,14.95,532.0,601.39,471.59
2018,4,8,16,0,728.0,113.0,1.0,14.5,484.0,542.18,428.15
2018,4,8,16,15,689.0,110.5,1.0,14.1,433.0,478.47,379.15
2018,4,8,16,30,650.0,108.0,1.0,13.7,382.0,417.48,330.54
2018,4,8,16,45,601.0,101.5,1.0,13.3,329.5,351.59,276.58
2018,4,8,17,0,552.0,95.0,1.0,12.9,277.0,290.45,224.9
2018,4,8,17,15,486.5,86.0,1.0,12.3,226.0,225.43,169.64
2018,4,8,17,30,421.0,77.0,1.0,11.7,175.0,170.21,122.34
2018,4,8,17,45,327.5,64.5,1.0,11.1,129.0,115.01,77.41
2018,4,8,18,0,234.0,52.0,1.0,10.5,83.0,71.34,44.48
2018,4,8,18,15,139.5,33.5,1.0,10.2,50.0,33.91,16.85
2018,4,8,18,30,45.0,15.0,1.0,9.9,17.0,14.3,0.0
2018,4,8,18,45,22.5,7.5,0.95,9.55,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.25,7.5,0.0,0.0
2018,4,9,6,0,10.0,15.0,1.0,10.5,15.0,14.3,0.0
2018,4,9,6,15,33.5,32.0,0.85,11.2,36.0,30.09,16.81
2018,4,9,6,30,57.0,49.0,0.7,11.9,57.0,51.42,35.17
2018,4,9,6,45,90.0,70.0,0.5,12.65,88.5,81.14,59.37
2018,4,9,7,0,123.0,91.0,0.3,13.4,120.0,115.27,87.55
2018,4,9,7,15,198.5,107.5,0.3,13.75,168.0,163.77,126.69
2018,4,9,7,30,274.0,124.0,0.3,14.1,216.0,219.73,172.17
2018,4,9,7,45,319.0,140.0,0.25,14.45,264.0,271.56,214.26
2018,4,9,8,0,364.0,156.0,0.2,14.8,312.0,328.25,259.15
2018,4,9,8,15,368.5,176.0,0.2,15.3,350.0,372.48,293.24
2018,4,9,8,30,373.0,196.0,0.2,15.8,388.0,416.59,326.13
2018,4,9,8,45,338.5,223.5,0.2,16.25,410.0,443.78,344.99
2018,4,9,9,0,304.0,251.0,0.2,16.7,432.0,466.87,360.21
2018,4,9,9,15,289.0,272.5,0.2,17.15,454.5,493.87,378.11
2018,4,9,9,30,274.0,294.0,0.2,17.6,477.0,518.8,394.02
2018,4,9,9,45,507.5,235.5,0.2,18.1,596.5,667.61,501.21
2018,4,9,10,0,741.0,177.0,0.2,18.6,716.0,827.69,607.75
2018,4,9,10,15,797.5,161.5,0.2,18.85,763.5,882.52,638.73
2018,4,9,10,30,854.0,146.0,0.2,19.1,811.0,942.06,673.71
2018,4,9,10,45,797.0,178.0,0.2,19.3,812.5,950.59,676.64
2018,4,9,11,0,740.0,210.0,0.2,19.5,814.0,949.12,674.39
2018,4,9,11,15,781.5,193.5,0.15,19.65,842.0,986.22,695.3
2018,4,9,11,30,823.0,177.0,0.1,19.8,870.0,1015.24,710.55
2018,4,9,11,45,859.0,159.5,0.1,19.9,889.0,1041.37,725.1
2018,4,9,12,0,895.0,142.0,0.1,20.0,908.0,1054.55,732.0
2018,4,9,12,15,800.0,190.0,0.15,20.05,874.5,1021.03,712.44
2018,4,9,12,30,705.0,238.0,0.2,20.1,841.0,981.78,690.19
2018,4,9,12,45,663.0,258.0,0.2,20.15,821.0,955.65,674.51
2018,4,9,13,0,621.0,278.0,0.2,20.2,801.0,926.68,656.01
2018,4,9,13,15,612.5,273.0,0.2,20.15,780.5,903.31,642.4
2018,4,9,13,30,604.0,268.0,0.2,20.1,760.0,877.51,627.09
2018,4,9,13,45,568.5,272.0,0.2,20.05,725.0,831.45,598.23
2018,4,9,14,0,533.0,276.0,0.2,20.0,690.0,787.11,570.29
2018,4,9,14,15,518.5,267.5,0.2,19.8,657.5,747.88,546.21
2018,4,9,14,30,504.0,259.0,0.2,19.6,625.0,707.61,520.94
2018,4,9,14,45,438.0,265.0,0.25,19.45,571.5,640.15,476.17
2018,4,9,15,0,372.0,271.0,0.3,19.3,518.0,567.97,427.39
2018,4,9,15,15,350.5,258.0,0.3,19.3,479.0,521.42,395.62
2018,4,9,15,30,329.0,245.0,0.3,19.3,440.0,475.82,363.53
2018,4,9,15,45,308.5,227.0,0.35,18.6,398.5,426.91,329.65
2018,4,9,16,0,288.0,209.0,0.4,17.9,357.0,379.41,295.71
2018,4,9,16,15,380.0,169.5,0.4,17.4,344.0,375.26,293.62
2018,4,9,16,30,472.0,130.0,0.4,16.9,331.0,354.64,277.04
2018,4,9,16,45,414.5,121.0,0.45,16.35,281.0,293.29,228.34
2018,4,9,17,0,357.0,112.0,0.5,15.8,231.0,238.01,183.57
2018,4,9,17,15,340.5,94.0,0.5,15.15,191.5,191.98,144.41
2018,4,9,17,30,324.0,76.0,0.5,14.5,152.0,147.79,106.05
2018,4,9,17,45,255.0,61.5,0.5,13.85,112.0,100.63,67.8
2018,4,9,18,0,186.0,47.0,0.5,13.2,72.0,62.08,38.4
2018,4,9,18,15,120.0,31.0,0.5,12.95,44.5,31.27,15.54
2018,4,9,18,30,54.0,15.0,0.5,12.7,17.0,14.3,0.0
2018,4,9,18,45,27.0,7.5,0.5,12.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.5,10.0,1.5,1.43,0.0
2018,4,10,6,0,0.0,3.0,0.5,10.1,3.0,2.77,0.0
2018,4,10,6,15,0.0,4.5,0.45,10.25,4.5,4.16,0.0
2018,4,10,6,30,0.0,6.0,0.4,10.4,6.0,5.55,0.0
2018,4,10,6,45,0.0,8.0,0.4,10.55,8.0,7.4,0.77
2018,4,10,7,0,0.0,10.0,0.4,10.7,10.0,9.26,2.44
2018,4,10,7,15,0.0,12.0,0.4,10.8,12.0,11.12,4.08
2018,4,10,7,30,0.0,14.0,0.4,10.9,14.0,12.98,5.7
2018,4,10,7,45,0.0,17.5,0.4,11.0,17.5,16.23,8.5
2018,4,10,8,0,0.0,21.0,0.4,11.1,21.0,19.49,11.28
2018,4,10,8,15,0.0,24.5,0.4,11.25,24.5,22.75,14.03
2018,4,10,8,30,0.0,28.0,0.4,11.4,28.0,26.01,16.75
2018,4,10,8,45,0.0,31.5,0.45,11.55,31.5,29.28,19.46
2018,4,10,9,0,0.0,35.0,0.5,11.7,35.0,32.55,22.14
2018,4,10,9,15,0.0,39.5,0.5,11.85,39.5,36.76,25.61
2018,4,10,9,30,0.0,44.0,0.5,12.0,44.0,40.96,29.06
2018,4,10,9,45,1.5,92.0,0.5,12.1,93.0,87.03,67.39
2018,4,10,10,0,3.0,140.0,0.5,12.2,142.0,134.09,105.57
2018,4,10,10,15,5.5,174.5,0.5,12.3,178.5,169.68,133.82
2018,4,10,10,30,8.0,209.0,0.5,12.4,215.0,205.71,162.0
2018,4,10,10,45,7.0,195.5,0.5,12.5,201.0,191.85,150.6
2018,4,10,11,0,6.0,182.0,0.5,12.6,187.0,177.97,139.47
2018,4,10,11,15,9.0,208.5,0.5,12.7,216.0,206.83,162.22
2018,4,10,11,30,12.0,235.0,0.5,12.8,245.0,235.94,184.66
2018,4,10,11,45,17.5,275.0,0.5,12.9,290.0,281.12,219.24
2018,4,10,12,0,23.0,315.0,0.5,13.0,335.0,326.71,253.45
2018,4,10,12,15,25.5,321.0,0.55,13.05,343.0,347.69,269.02
2018,4,10,12,30,28.0,327.0,0.6,13.1,351.0,356.39,275.64
2018,4,10,12,45,36.0,346.0,0.6,13.1,376.5,384.08,296.51
2018,4,10,13,0,44.0,365.0,0.6,13.1,402.0,411.53,316.89
2018,4,10,13,15,58.5,367.5,0.65,13.25,416.0,427.4,329.19
2018,4,10,13,30,73.0,370.0,0.7,13.4,430.0,442.52,341.03
2018,4,10,13,45,156.5,368.0,0.7,13.5,491.5,527.5,405.61
2018,4,10,14,0,240.0,366.0,0.7,13.6,553.0,595.73,456.04
2018,4,10,14,15,262.5,345.5,0.75,13.65,543.0,596.0,457.02
2018,4,10,14,30,285.0,325.0,0.8,13.7,533.0,582.98,449.45
2018,4,10,14,45,370.5,283.5,0.85,13.7,539.5,595.91,462.34
2018,4,10,15,0,456.0,242.0,0.9,13.7,546.0,610.17,475.38
2018,4,10,15,15,598.5,187.0,0.9,13.7,559.5,637.53,498.05
2018,4,10,15,30,741.0,132.0,0.9,13.7,573.0,647.07,506.92
2018,4,10,15,45,693.5,131.5,0.9,13.35,518.5,578.93,456.67
2018,4,10,16,0,646.0,131.0,0.9,13.0,464.0,513.64,407.83
2018,4,10,16,15,703.0,108.5,0.9,12.7,437.5,483.3,384.28
2018,4,10,16,30,760.0,86.0,0.9,12.4,411.0,445.17,352.55
2018,4,10,16,45,719.5,81.5,0.9,12.05,357.5,378.76,297.4
2018,4,10,17,0,679.0,77.0,0.9,11.7,304.0,315.87,243.47
2018,4,10,17,15,619.5,71.0,0.9,11.25,251.0,250.03,186.39
2018,4,10,17,30,560.0,65.0,0.9,10.8,198.0,190.77,134.49
2018,4,10,17,45,439.5,56.5,0.85,10.3,145.0,126.38,82.31
2018,4,10,18,0,319.0,48.0,0.8,9.8,92.0,75.64,44.84
2018,4,10,18,15,213.0,34.0,0.8,9.5,58.0,36.58,18.39
2018,4,10,18,30,107.0,20.0,0.8,9.2,24.0,19.06,0.0
2018,4,10,18,45,53.5,10.0,0.8,8.9,12.0,9.53,0.0
2018,4,10,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,0.75,8.4,3.5,3.34,0.0
2018,4,11,6,0,4.0,7.0,0.7,8.5,7.0,6.57,0.0
2018,4,11,6,15,2.0,11.0,0.7,8.65,11.0,10.27,2.63
2018,4,11,6,30,0.0,15.0,0.7,8.8,15.0,13.89,6.28
2018,4,11,6,45,0.0,22.5,0.7,8.95,22.5,20.86,12.53
2018,4,11,7,0,0.0,30.0,0.7,9.1,30.0,27.83,18.74
2018,4,11,7,15,0.0,40.0,0.65,9.2,40.0,37.14,26.9
2018,4,11,7,30,0.0,50.0,0.6,9.3,50.0,46.46,34.95
2018,4,11,7,45,8.0,84.5,0.6,9.4,88.0,82.07,65.4
2018,4,11,8,0,16.0,119.0,0.6,9.5,126.0,119.04,96.43
2018,4,11,8,15,8.0,99.0,0.6,9.55,102.5,96.63,77.17
2018,4,11,8,30,0.0,79.0,0.6,9.6,79.0,73.56,57.4
2018,4,11,8,45,0.0,98.5,0.6,9.65,98.5,91.91,72.71
2018,4,11,9,0,0.0,118.0,0.6,9.7,118.0,110.45,87.88
2018,4,11,9,15,1.0,136.5,0.65,9.75,137.0,128.87,102.83
2018,4,11,9,30,2.0,155.0,0.7,9.8,156.0,147.46,117.79
2018,4,11,9,45,15.0,209.5,0.75,9.85,220.5,210.97,169.26
2018,4,11,10,0,28.0,264.0,0.8,9.9,285.0,284.69,227.33
2018,4,11,10,15,32.5,271.5,0.85,9.9,296.5,297.54,236.82
2018,4,11,10,30,37.0,279.0,0.9,9.9,308.0,310.57,246.85
2018,4,11,10,45,112.5,342.5,0.9,9.95,434.5,459.89,362.41
2018,4,11,11,0,188.0,406.0,0.9,10.0,561.0,602.56,466.65
2018,4,11,11,15,198.5,413.5,0.95,10.0,580.0,624.82,481.37
2018,4,11,11,30,209.0,421.0,1.0,10.0,599.0,646.53,497.03
2018,4,11,11,45,282.5,405.5,1.0,10.0,648.0,718.37,549.42
2018,4,11,12,0,356.0,390.0,1.0,10.0,697.0,777.46,591.61
2018,4,11,12,15,345.0,380.5,1.05,10.05,678.0,756.96,577.2
2018,4,11,12,30,334.0,371.0,1.1,10.1,659.0,734.8,562.56
2018,4,11,12,45,179.0,324.5,1.15,10.15,478.5,515.91,403.15
2018,4,11,13,0,24.0,278.0,1.2,10.2,298.0,300.44,236.88
2018,4,11,13,15,17.0,248.0,1.2,10.15,262.0,253.29,201.17
2018,4,11,13,30,10.0,218.0,1.2,10.1,226.0,216.79,172.42
2018,4,11,13,45,13.5,240.5,1.2,10.1,251.0,241.87,192.79
2018,4,11,14,0,17.0,263.0,1.2,10.1,276.0,266.88,212.76
2018,4,11,14,15,16.0,251.0,1.25,10.0,263.0,253.61,202.57
2018,4,11,14,30,15.0,239.0,1.3,9.9,250.0,240.39,192.56
2018,4,11,14,45,27.5,240.5,1.3,9.75,259.5,258.67,208.1
2018,4,11,15,0,40.0,242.0,1.3,9.6,269.0,268.36,216.64
2018,4,11,15,15,25.0,188.0,1.3,9.6,204.5,200.96,162.45
2018,4,11,15,30,10.0,134.0,1.3,9.6,140.0,132.45,106.41
2018,4,11,15,45,37.5,157.5,1.3,9.3,177.5,175.51,143.29
2018,4,11,16,0,65.0,181.0,1.3,9.0,215.0,212.49,174.37
2018,4,11,16,15,92.0,157.0,1.3,8.85,199.5,203.38,167.25
2018,4,11,16,30,119.0,133.0,1.3,8.7,184.0,186.05,152.91
2018,4,11,16,45,173.5,124.0,1.3,8.5,188.0,194.8,159.34
2018,4,11,17,0,228.0,115.0,1.3,8.3,192.0,193.02,155.58
2018,4,11,17,15,227.0,101.0,1.3,8.15,166.5,163.85,128.92
2018,4,11,17,30,226.0,87.0,1.3,8.0,141.0,134.62,101.9
2018,4,11,17,45,186.0,68.5,1.3,7.85,106.0,94.98,67.96
2018,4,11,18,0,146.0,50.0,1.3,7.7,71.0,60.48,39.76
2018,4,11,18,15,89.0,33.0,1.3,7.55,44.0,31.98,17.83
2018,4,11,18,30,32.0,16.0,1.3,7.4,17.0,14.06,0.0
2018,4,11,18,45,16.0,8.0,1.3,7.3,8.5,7.63,0.0
2018,4,11,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,5,45,48.5,12.0,0.8,5.05,14.5,11.44,0.0
2018,4,12,6,0,97.0,24.0,0.8,5.2,29.0,19.76,0.0
2018,4,12,6,15,171.5,39.0,0.8,5.45,60.5,42.32,24.66
2018,4,12,6,30,246.0,54.0,0.8,5.7,92.0,77.63,50.5
2018,4,12,6,45,335.5,67.0,0.8,5.95,139.5,122.93,86.22
2018,4,12,7,0,425.0,80.0,0.8,6.2,187.0,179.26,133.62
2018,4,12,7,15,300.5,76.0,0.8,6.5,160.0,166.65,130.39
2018,4,12,7,30,176.0,72.0,0.8,6.8,133.0,134.78,108.36
2018,4,12,7,45,128.5,103.5,0.8,7.1,152.0,154.77,126.96
2018,4,12,8,0,81.0,135.0,0.8,7.4,171.0,171.5,141.29
2018,4,12,8,15,282.5,155.5,0.75,7.7,301.5,307.95,254.18
2018,4,12,8,30,484.0,176.0,0.7,8.0,432.0,468.54,380.66
2018,4,12,8,45,310.5,211.0,0.7,8.35,380.5,414.3,335.34
2018,4,12,9,0,137.0,246.0,0.7,8.7,329.0,341.62,275.69
2018,4,12,9,15,100.5,251.0,0.7,8.9,314.0,327.4,263.77
2018,4,12,9,30,64.0,256.0,0.7,9.1,299.0,301.35,241.94
2018,4,12,9,45,66.5,279.0,0.7,9.35,326.0,329.81,263.64
2018,4,12,10,0,69.0,302.0,0.7,9.6,353.0,358.42,284.75
2018,4,12,10,15,175.0,311.5,0.7,9.8,448.0,474.22,374.65
2018,4,12,10,30,281.0,321.0,0.7,10.0,543.0,597.14,465.33
2018,4,12,10,45,228.0,326.0,0.7,10.15,509.5,561.32,435.96
2018,4,12,11,0,175.0,331.0,0.7,10.3,476.0,510.32,397.3
2018,4,12,11,15,125.5,346.0,0.75,10.4,451.0,481.71,375.0
2018,4,12,11,30,76.0,361.0,0.8,10.5,426.0,438.44,341.4
2018,4,12,11,45,273.5,314.0,0.85,10.55,550.5,611.29,475.27
2018,4,12,12,0,471.0,267.0,0.9,10.6,675.0,774.23,593.66
2018,4,12,12,15,292.5,313.0,0.9,10.65,566.5,631.68,486.71
2018,4,12,12,30,114.0,359.0,0.9,10.7,458.0,488.56,378.56
2018,4,12,12,45,344.0,313.5,0.9,10.7,607.0,680.38,525.92
2018,4,12,13,0,574.0,268.0,0.9,10.7,756.0,870.08,659.79
2018,4,12,13,15,504.0,290.0,0.95,10.75,713.0,813.05,617.64
2018,4,12,13,30,434.0,312.0,1.0,10.8,670.0,758.69,580.0
2018,4,12,13,45,362.0,326.0,1.0,10.8,619.0,684.35,527.39
2018,4,12,14,0,290.0,340.0,1.0,10.8,568.0,623.43,483.22
2018,4,12,14,15,502.5,264.0,1.0,10.75,640.5,729.37,565.72
2018,4,12,14,30,715.0,188.0,1.0,10.7,713.0,814.03,628.83
2018,4,12,14,45,686.5,187.5,1.0,10.6,671.5,762.37,592.16
2018,4,12,15,0,658.0,187.0,1.0,10.5,630.0,710.48,556.18
2018,4,12,15,15,660.0,174.0,1.0,10.5,594.5,668.06,526.69
2018,4,12,15,30,662.0,161.0,1.0,10.5,559.0,623.53,494.74
2018,4,12,15,45,691.0,142.0,1.0,10.2,528.5,587.71,469.13
2018,4,12,16,0,720.0,123.0,1.0,9.9,498.0,547.23,438.72
2018,4,12,16,15,684.5,115.0,1.0,9.7,443.0,480.06,386.07
2018,4,12,16,30,649.0,107.0,1.0,9.5,388.0,415.4,333.8
2018,4,12,16,45,612.5,98.5,1.0,9.25,337.0,352.71,281.37
2018,4,12,17,0,576.0,90.0,1.0,9.0,286.0,293.35,230.03
2018,4,12,17,15,529.0,83.5,0.95,8.65,240.0,236.62,179.96
2018,4,12,17,30,482.0,77.0,0.9,8.3,194.0,185.05,134.07
2018,4,12,17,45,396.0,65.0,0.9,7.9,146.0,126.05,84.87
2018,4,12,18,0,310.0,53.0,0.9,7.5,98.0,79.29,48.85
2018,4,12,18,15,196.0,36.5,0.9,7.15,61.0,38.17,20.8
2018,4,12,18,30,82.0,20.0,0.9,6.8,24.0,16.6,0.0
2018,4,12,18,45,41.0,10.0,0.9,6.45,12.0,9.53,0.0
2018,4,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,13,5,45,59.0,12.0,0.8,5.35,15.5,11.44,0.0
2018,4,13,6,0,118.0,24.0,0.8,5.9,31.0,19.06,1.26
2018,4,13,6,15,231.5,38.5,0.75,6.55,69.0,45.21,25.33
2018,4,13,6,30,345.0,53.0,0.7,7.2,107.0,88.23,54.94
2018,4,13,6,45,418.0,63.0,0.7,7.85,153.0,135.66,92.89
2018,4,13,7,0,491.0,73.0,0.7,8.5,199.0,190.71,139.74
2018,4,13,7,15,566.5,78.5,0.7,9.15,255.0,250.76,191.63
2018,4,13,7,30,642.0,84.0,0.7,9.8,311.0,319.31,250.17
2018,4,13,7,45,678.5,89.5,0.7,10.45,362.5,379.72,301.47
2018,4,13,8,0,715.0,95.0,0.7,11.1,414.0,443.24,353.38
2018,4,13,8,15,742.0,99.5,0.7,11.6,464.0,503.46,401.02
2018,4,13,8,30,769.0,104.0,0.7,12.1,514.0,564.45,447.41
2018,4,13,8,45,789.0,107.5,0.7,12.6,560.0,621.29,489.01
2018,4,13,9,0,809.0,111.0,0.7,13.1,606.0,678.04,529.09
2018,4,13,9,15,827.0,113.0,0.7,13.45,649.0,731.35,565.11
2018,4,13,9,30,845.0,115.0,0.7,13.8,692.0,783.73,598.5
2018,4,13,9,45,860.0,115.5,0.7,14.2,729.0,830.84,627.53
2018,4,13,10,0,875.0,116.0,0.7,14.6,766.0,870.53,651.19
2018,4,13,10,15,882.5,117.5,0.7,14.85,795.5,907.75,673.38
2018,4,13,10,30,890.0,119.0,0.7,15.1,825.0,942.21,693.57
2018,4,13,10,45,895.0,120.5,0.7,15.4,847.5,971.4,710.11
2018,4,13,11,0,900.0,122.0,0.7,15.7,870.0,997.36,724.6
2018,4,13,11,15,847.0,154.5,0.7,15.9,868.5,1004.83,727.76
2018,4,13,11,30,794.0,187.0,0.7,16.1,867.0,998.46,722.66
2018,4,13,11,45,793.0,189.5,0.65,16.3,873.5,1008.16,726.85
2018,4,13,12,0,792.0,192.0,0.6,16.5,880.0,1014.43,728.72
2018,4,13,12,15,765.5,207.5,0.65,16.6,872.0,1012.39,728.19
2018,4,13,12,30,739.0,223.0,0.7,16.7,864.0,1000.18,721.55
2018,4,13,12,45,794.0,189.0,0.7,16.8,872.0,1007.02,725.96
2018,4,13,13,0,849.0,155.0,0.7,16.9,880.0,1016.91,732.09
2018,4,13,13,15,872.5,139.0,0.7,16.85,872.0,1001.09,722.65
2018,4,13,13,30,896.0,123.0,0.7,16.8,864.0,990.27,716.85
2018,4,13,13,45,877.0,128.0,0.75,16.75,836.5,957.4,698.14
2018,4,13,14,0,858.0,133.0,0.8,16.7,809.0,929.1,682.47
2018,4,13,14,15,827.0,139.0,0.8,16.55,770.5,881.78,653.44
2018,4,13,14,30,796.0,145.0,0.8,16.4,732.0,833.22,623.41
2018,4,13,14,45,799.5,134.0,0.8,16.25,698.5,793.95,599.2
2018,4,13,15,0,803.0,123.0,0.8,16.1,665.0,751.73,572.5
2018,4,13,15,15,766.5,125.0,0.8,16.1,616.5,691.56,532.03
2018,4,13,15,30,730.0,127.0,0.8,16.1,568.0,633.77,491.05
2018,4,13,15,45,722.0,119.5,0.85,15.55,527.0,583.5,456.19
2018,4,13,16,0,714.0,112.0,0.9,15.0,486.0,532.24,418.99
2018,4,13,16,15,673.5,108.0,0.9,14.65,433.0,467.04,368.94
2018,4,13,16,30,633.0,104.0,0.9,14.3,380.0,404.84,319.59
2018,4,13,16,45,617.5,94.0,0.9,13.9,335.5,350.08,274.25
2018,4,13,17,0,602.0,84.0,0.9,13.5,291.0,296.22,227.85
2018,4,13,17,15,557.0,75.0,0.9,13.0,241.5,236.14,175.88
2018,4,13,17,30,512.0,66.0,0.9,12.5,192.0,181.02,127.63
2018,4,13,17,45,431.5,56.5,0.9,11.95,145.5,125.01,81.24
2018,4,13,18,0,351.0,47.0,0.9,11.4,99.0,78.92,46.17
2018,4,13,18,15,236.0,34.5,0.9,11.05,63.5,37.78,19.49
2018,4,13,18,30,121.0,22.0,0.9,10.7,28.0,17.57,0.0
2018,4,13,18,45,60.5,11.0,0.9,10.4,14.0,10.48,0.0
2018,4,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,14,5,45,75.0,13.0,0.8,7.75,18.0,12.39,0.0
2018,4,14,6,0,150.0,26.0,0.8,8.1,36.0,20.65,4.82
2018,4,14,6,15,270.0,40.0,0.8,8.7,76.5,49.06,27.15
2018,4,14,6,30,390.0,54.0,0.8,9.3,117.0,96.4,59.45
2018,4,14,6,45,446.0,64.5,0.75,9.9,161.5,142.91,97.2
2018,4,14,7,0,502.0,75.0,0.7,10.5,206.0,196.28,143.08
2018,4,14,7,15,569.0,81.5,0.7,11.1,261.0,255.59,194.26
2018,4,14,7,30,636.0,88.0,0.7,11.7,316.0,322.38,251.07
2018,4,14,7,45,688.0,91.0,0.65,12.35,371.5,386.45,304.35
2018,4,14,8,0,740.0,94.0,0.6,13.0,427.0,455.32,359.38
2018,4,14,8,15,767.5,98.0,0.55,13.6,478.0,516.36,406.38
2018,4,14,8,30,795.0,102.0,0.5,14.2,529.0,578.79,452.34
2018,4,14,8,45,816.5,104.5,0.5,14.85,576.0,636.8,493.67
2018,4,14,9,0,838.0,107.0,0.5,15.5,623.0,694.78,533.45
2018,4,14,9,15,855.0,108.5,0.45,15.8,666.0,748.06,567.52
2018,4,14,9,30,872.0,110.0,0.4,16.1,709.0,800.23,599.08
2018,4,14,9,45,886.5,110.5,0.4,16.45,746.5,842.94,624.47
2018,4,14,10,0,901.0,111.0,0.4,16.8,784.0,888.2,651.22
