Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,15,909.0,112.5,0.4,17.05,814.0,926.63,673.39
2018,4,14,10,30,917.0,114.0,0.4,17.3,844.0,962.24,693.64
2018,4,14,10,45,922.5,115.0,0.4,17.5,867.0,991.97,710.22
2018,4,14,11,0,928.0,116.0,0.4,17.7,890.0,1018.4,724.76
2018,4,14,11,15,931.5,116.0,0.45,17.8,905.0,1038.37,736.89
2018,4,14,11,30,935.0,116.0,0.5,17.9,920.0,1054.7,747.01
2018,4,14,11,45,937.0,116.5,0.5,18.0,927.5,1066.35,753.2
2018,4,14,12,0,939.0,117.0,0.5,18.1,935.0,1074.17,757.26
2018,4,14,12,15,939.5,116.5,0.5,18.1,935.0,1075.56,757.91
2018,4,14,12,30,940.0,116.0,0.5,18.1,935.0,1073.07,756.47
2018,4,14,12,45,938.5,115.0,0.55,18.1,926.0,1064.17,752.62
2018,4,14,13,0,937.0,114.0,0.6,18.1,917.0,1051.45,746.62
2018,4,14,13,15,933.0,113.0,0.6,18.0,900.0,1032.53,736.01
2018,4,14,13,30,929.0,112.0,0.6,17.9,883.0,1010.03,723.31
2018,4,14,13,45,922.5,111.5,0.6,17.85,859.0,982.25,707.24
2018,4,14,14,0,916.0,111.0,0.6,17.8,835.0,951.25,689.17
2018,4,14,14,15,907.5,110.0,0.65,17.55,804.5,914.93,669.16
2018,4,14,14,30,899.0,109.0,0.7,17.3,774.0,875.88,647.09
2018,4,14,14,45,887.0,107.5,0.75,17.1,736.5,830.99,620.61
2018,4,14,15,0,875.0,106.0,0.8,16.9,699.0,784.08,592.26
2018,4,14,15,15,860.0,103.0,0.8,16.9,656.0,735.31,560.87
2018,4,14,15,30,845.0,100.0,0.8,16.9,613.0,681.17,523.94
2018,4,14,15,45,824.0,97.5,0.85,16.25,565.5,622.91,483.85
2018,4,14,16,0,803.0,95.0,0.9,15.6,518.0,564.65,442.01
2018,4,14,16,15,774.0,92.0,0.9,15.15,467.0,502.05,394.37
2018,4,14,16,30,745.0,89.0,0.9,14.7,416.0,440.89,345.96
2018,4,14,16,45,706.0,84.5,0.9,14.2,363.5,375.97,292.91
2018,4,14,17,0,667.0,80.0,0.9,13.7,311.0,314.45,240.75
2018,4,14,17,15,593.0,75.5,0.9,13.2,255.5,246.76,183.24
2018,4,14,17,30,519.0,71.0,0.9,12.7,200.0,187.39,132.5
2018,4,14,17,45,437.0,61.0,0.9,12.15,152.0,130.19,85.29
2018,4,14,18,0,355.0,51.0,0.9,11.6,104.0,81.78,48.39
2018,4,14,18,15,230.0,37.0,0.9,11.3,66.0,39.76,21.35
2018,4,14,18,30,105.0,23.0,0.9,11.0,28.0,18.35,0.0
2018,4,14,18,45,52.5,11.5,0.9,10.65,14.0,10.96,0.0
2018,4,14,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.5,7.95,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.5,8.2,2.0,0.0,0.0
2018,4,15,5,45,100.0,15.0,0.5,8.45,21.5,14.3,0.0
2018,4,15,6,0,192.0,28.0,0.5,8.7,41.0,22.25,7.92
2018,4,15,6,15,308.0,39.0,0.55,9.0,81.0,51.96,28.33
2018,4,15,6,30,424.0,50.0,0.6,9.3,121.0,97.34,58.77
2018,4,15,6,45,499.0,57.5,0.65,9.55,169.5,146.54,98.23
2018,4,15,7,0,574.0,65.0,0.7,9.8,218.0,204.83,148.21
2018,4,15,7,15,560.5,80.0,0.75,10.05,255.5,252.66,193.1
2018,4,15,7,30,547.0,95.0,0.8,10.3,293.0,298.36,235.03
2018,4,15,7,45,499.5,121.5,0.85,10.5,323.0,336.2,269.32
2018,4,15,8,0,452.0,148.0,0.9,10.7,353.0,370.42,298.77
2018,4,15,8,15,400.5,175.0,0.9,10.75,372.0,396.98,320.56
2018,4,15,8,30,349.0,202.0,0.9,10.8,391.0,411.26,331.68
2018,4,15,8,45,238.5,240.5,0.95,10.8,374.5,399.3,321.03
2018,4,15,9,0,128.0,279.0,1.0,10.8,358.0,369.0,295.37
2018,4,15,9,15,73.5,244.5,1.05,10.65,290.5,293.22,235.46
2018,4,15,9,30,19.0,210.0,1.1,10.5,223.0,213.75,171.1
2018,4,15,9,45,21.0,236.0,1.1,10.4,251.0,241.58,193.42
2018,4,15,10,0,23.0,262.0,1.1,10.3,279.0,269.65,215.23
2018,4,15,10,15,19.0,239.5,1.1,10.25,254.0,244.75,195.08
2018,4,15,10,30,15.0,217.0,1.1,10.2,229.0,219.68,175.0
2018,4,15,10,45,12.0,212.0,1.15,10.1,222.0,212.43,169.14
2018,4,15,11,0,9.0,207.0,1.2,10.0,215.0,205.0,163.06
2018,4,15,11,15,7.5,179.0,1.2,10.0,185.5,176.58,140.17
2018,4,15,11,30,6.0,151.0,1.2,10.0,156.0,148.26,117.28
2018,4,15,11,45,3.0,118.0,1.2,10.0,120.5,113.79,89.1
2018,4,15,12,0,0.0,85.0,1.2,10.0,85.0,79.49,60.79
2018,4,15,12,15,0.0,87.0,1.2,10.0,87.0,81.38,62.41
2018,4,15,12,30,0.0,89.0,1.2,10.0,89.0,83.27,63.97
2018,4,15,12,45,0.0,83.5,1.2,10.0,83.5,78.06,59.68
2018,4,15,13,0,0.0,78.0,1.2,10.0,78.0,72.88,55.43
2018,4,15,13,15,0.0,84.5,1.2,10.0,84.5,78.95,60.51
2018,4,15,13,30,0.0,91.0,1.2,10.0,91.0,85.06,65.62
2018,4,15,13,45,0.0,82.0,1.2,10.0,82.0,76.57,58.64
2018,4,15,14,0,0.0,73.0,1.2,10.0,73.0,68.13,51.7
2018,4,15,14,15,0.0,75.5,1.2,9.95,75.5,70.45,53.74
2018,4,15,14,30,0.0,78.0,1.2,9.9,78.0,72.76,55.78
2018,4,15,14,45,0.0,83.5,1.2,9.8,83.5,77.88,60.2
2018,4,15,15,0,0.0,89.0,1.2,9.7,89.0,83.0,64.64
2018,4,15,15,15,52.0,138.5,1.2,9.7,170.0,170.77,139.25
2018,4,15,15,30,104.0,188.0,1.2,9.7,251.0,258.22,211.23
2018,4,15,15,45,170.0,200.5,1.2,9.25,294.5,306.01,250.7
2018,4,15,16,0,236.0,213.0,1.2,8.8,338.0,351.97,287.89
2018,4,15,16,15,407.0,166.0,1.15,8.5,356.0,384.15,313.91
2018,4,15,16,30,578.0,119.0,1.1,8.2,374.0,394.21,319.86
2018,4,15,16,45,582.5,103.5,1.1,7.85,333.5,345.2,277.44
2018,4,15,17,0,587.0,88.0,1.1,7.5,293.0,294.86,232.56
2018,4,15,17,15,516.0,79.5,1.05,7.3,238.0,228.83,174.98
2018,4,15,17,30,445.0,71.0,1.0,7.1,183.0,170.95,124.49
2018,4,15,17,45,386.5,60.0,0.95,6.85,141.0,119.75,80.51
2018,4,15,18,0,328.0,49.0,0.9,6.6,99.0,77.34,46.8
2018,4,15,18,15,234.0,36.0,0.9,6.55,65.0,39.06,21.29
2018,4,15,18,30,140.0,23.0,0.9,6.5,31.0,18.3,0.0
2018,4,15,18,45,70.0,11.5,0.9,6.4,15.5,10.96,0.0
2018,4,15,19,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.5,6.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.45,5.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.5,0.4,5.85,3.5,3.34,0.0
2018,4,16,6,0,0.0,7.0,0.4,5.8,7.0,6.48,0.0
2018,4,16,6,15,0.0,11.5,0.4,5.75,11.5,10.65,3.44
2018,4,16,6,30,0.0,16.0,0.4,5.7,16.0,14.82,7.36
2018,4,16,6,45,0.0,14.5,0.4,5.65,14.5,13.43,6.27
2018,4,16,7,0,0.0,13.0,0.4,5.6,13.0,12.04,5.09
2018,4,16,7,15,0.0,42.0,0.45,5.65,42.0,39.0,29.0
2018,4,16,7,30,0.0,71.0,0.5,5.7,71.0,66.07,52.6
2018,4,16,7,45,0.0,89.5,0.5,5.75,89.5,83.44,67.4
2018,4,16,8,0,0.0,108.0,0.5,5.8,108.0,100.91,82.08
2018,4,16,8,15,0.5,105.5,0.55,5.9,106.0,98.8,79.92
2018,4,16,8,30,1.0,103.0,0.6,6.0,104.0,96.74,77.9
2018,4,16,8,45,23.0,169.0,0.6,6.1,183.5,177.85,146.01
2018,4,16,9,0,45.0,235.0,0.6,6.2,263.0,260.31,212.65
2018,4,16,9,15,97.5,267.0,0.65,6.35,333.0,333.57,271.12
2018,4,16,9,30,150.0,299.0,0.7,6.5,403.0,419.76,338.15
2018,4,16,9,45,148.5,311.5,0.7,6.65,419.0,438.35,350.75
2018,4,16,10,0,147.0,324.0,0.7,6.8,435.0,456.35,363.44
2018,4,16,10,15,112.0,323.0,0.7,7.0,409.5,430.12,341.73
2018,4,16,10,30,77.0,322.0,0.7,7.2,384.0,390.62,310.29
2018,4,16,10,45,60.5,287.0,0.7,7.4,336.5,341.25,271.97
2018,4,16,11,0,44.0,252.0,0.7,7.6,289.0,291.13,232.62
2018,4,16,11,15,27.0,230.0,0.7,7.85,253.0,253.12,202.15
2018,4,16,11,30,10.0,208.0,0.7,8.1,217.0,207.31,165.06
2018,4,16,11,45,38.0,304.5,0.7,8.35,338.0,341.46,270.99
2018,4,16,12,0,66.0,401.0,0.7,8.6,459.0,471.01,367.48
2018,4,16,12,15,64.0,402.0,0.75,8.75,458.0,470.17,365.58
2018,4,16,12,30,62.0,403.0,0.8,8.9,457.0,468.99,364.79
2018,4,16,12,45,70.5,405.5,0.8,9.1,466.5,479.55,372.74
2018,4,16,13,0,79.0,408.0,0.8,9.3,476.0,489.61,380.22
2018,4,16,13,15,96.0,407.0,0.85,9.3,488.0,503.61,391.6
2018,4,16,13,30,113.0,406.0,0.9,9.3,500.0,528.16,410.57
2018,4,16,13,45,185.0,384.5,0.9,9.35,534.0,568.96,442.97
2018,4,16,14,0,257.0,363.0,0.9,9.4,568.0,616.07,479.1
2018,4,16,14,15,251.5,354.5,0.95,9.35,548.5,593.1,462.93
2018,4,16,14,30,246.0,346.0,1.0,9.3,529.0,569.53,446.91
2018,4,16,14,45,262.5,319.5,1.0,9.25,506.5,544.46,430.04
2018,4,16,15,0,279.0,293.0,1.0,9.2,484.0,517.39,411.39
2018,4,16,15,15,375.5,246.0,1.0,9.2,486.0,524.56,419.87
2018,4,16,15,30,472.0,199.0,1.0,9.2,488.0,529.93,425.86
2018,4,16,15,45,484.5,181.5,1.05,9.0,458.0,494.77,399.73
2018,4,16,16,0,497.0,164.0,1.1,8.8,428.0,457.25,371.18
2018,4,16,16,15,484.5,151.5,1.05,8.7,388.5,409.5,332.74
2018,4,16,16,30,472.0,139.0,1.0,8.6,349.0,362.2,293.62
2018,4,16,16,45,536.5,109.5,1.0,8.45,320.5,332.44,266.93
2018,4,16,17,0,601.0,80.0,1.0,8.3,292.0,291.62,228.89
2018,4,16,17,15,535.5,74.0,1.0,8.0,240.0,228.89,174.02
2018,4,16,17,30,470.0,68.0,1.0,7.7,188.0,173.55,125.5
2018,4,16,17,45,400.0,57.5,1.0,7.35,143.5,120.88,80.79
2018,4,16,18,0,330.0,47.0,1.0,7.0,99.0,75.73,45.32
2018,4,16,18,15,240.5,34.5,0.95,6.7,65.0,38.02,20.38
2018,4,16,18,30,151.0,22.0,0.9,6.4,31.0,17.42,0.27
2018,4,16,18,45,75.5,11.0,0.9,6.1,15.5,10.48,0.0
2018,4,16,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,1.0,2.7,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,0.9,3.1,2.0,0.0,0.0
2018,4,17,5,45,80.5,15.5,0.8,3.5,21.0,14.77,0.0
2018,4,17,6,0,146.0,29.0,0.7,3.9,40.0,22.86,11.43
2018,4,17,6,15,308.5,40.0,0.65,4.5,87.0,54.25,30.58
2018,4,17,6,30,471.0,51.0,0.6,5.1,134.0,105.77,64.92
2018,4,17,6,45,553.0,58.0,0.55,5.75,186.5,158.96,108.11
2018,4,17,7,0,635.0,65.0,0.5,6.4,239.0,222.04,162.37
2018,4,17,7,15,681.5,71.0,0.45,7.05,293.0,282.8,216.37
2018,4,17,7,30,728.0,77.0,0.4,7.7,347.0,348.41,273.14
2018,4,17,7,45,759.5,82.0,0.4,8.3,400.0,411.5,326.51
2018,4,17,8,0,791.0,87.0,0.4,8.9,453.0,476.42,379.17
2018,4,17,8,15,814.5,91.0,0.35,9.35,504.0,538.03,426.9
2018,4,17,8,30,838.0,95.0,0.3,9.8,555.0,600.41,473.06
2018,4,17,8,45,854.0,98.5,0.25,10.25,601.5,657.9,513.7
2018,4,17,9,0,870.0,102.0,0.2,10.7,648.0,714.74,552.27
2018,4,17,9,15,884.5,104.0,0.2,11.05,690.5,764.23,583.82
2018,4,17,9,30,899.0,106.0,0.2,11.4,733.0,815.47,615.61
2018,4,17,9,45,911.5,106.5,0.15,11.75,770.0,861.83,642.65
2018,4,17,10,0,924.0,107.0,0.1,12.1,807.0,906.06,667.91
2018,4,17,10,15,896.5,125.0,0.15,12.3,825.5,930.87,682.28
2018,4,17,10,30,869.0,143.0,0.2,12.5,844.0,957.96,698.57
2018,4,17,10,45,812.5,174.0,0.2,12.75,843.5,959.88,697.86
2018,4,17,11,0,756.0,205.0,0.2,13.0,843.0,961.88,697.78
2018,4,17,11,15,638.5,259.0,0.2,13.1,804.5,917.04,667.62
2018,4,17,11,30,521.0,313.0,0.2,13.2,766.0,863.48,630.17
2018,4,17,11,45,410.0,366.0,0.25,13.3,724.0,812.78,595.03
2018,4,17,12,0,299.0,419.0,0.3,13.4,682.0,749.19,550.82
2018,4,17,12,15,294.0,416.5,0.3,13.45,675.0,741.98,546.79
2018,4,17,12,30,289.0,414.0,0.3,13.5,668.0,733.29,540.98
2018,4,17,12,45,243.5,410.5,0.35,13.55,623.0,681.77,506.05
2018,4,17,13,0,198.0,407.0,0.4,13.6,578.0,617.79,462.65
2018,4,17,13,15,290.0,380.5,0.45,13.55,626.0,687.29,515.08
2018,4,17,13,30,382.0,354.0,0.5,13.5,674.0,740.39,554.04
2018,4,17,13,45,397.0,343.0,0.5,13.5,667.5,732.88,549.11
2018,4,17,14,0,412.0,332.0,0.5,13.5,661.0,732.35,549.58
2018,4,17,14,15,472.0,296.0,0.55,13.35,659.5,733.7,553.99
2018,4,17,14,30,532.0,260.0,0.6,13.2,658.0,729.31,554.32
2018,4,17,14,45,508.0,253.0,0.65,13.05,618.0,681.1,522.1
2018,4,17,15,0,484.0,246.0,0.7,12.9,578.0,633.03,489.75
2018,4,17,15,15,492.0,225.5,0.7,12.9,545.0,594.78,463.58
2018,4,17,15,30,500.0,205.0,0.7,12.9,512.0,554.46,435.1
2018,4,17,15,45,503.5,187.0,0.75,12.3,476.0,511.83,405.32
2018,4,17,16,0,507.0,169.0,0.8,11.7,440.0,467.71,373.19
2018,4,17,16,15,463.0,160.5,0.8,11.35,389.5,407.12,326.16
2018,4,17,16,30,419.0,152.0,0.8,11.0,339.0,350.39,281.01
2018,4,17,16,45,366.0,139.0,0.8,10.6,288.0,289.88,231.86
2018,4,17,17,0,313.0,126.0,0.8,10.2,237.0,232.05,183.94
2018,4,17,17,15,282.0,108.5,0.8,9.8,196.5,185.89,144.47
2018,4,17,17,30,251.0,91.0,0.8,9.4,156.0,143.37,107.71
2018,4,17,17,45,217.5,73.5,0.8,9.0,120.5,104.26,74.32
2018,4,17,18,0,184.0,56.0,0.8,8.6,85.0,69.39,45.87
2018,4,17,18,15,123.5,39.0,0.8,8.35,55.5,38.34,23.27
2018,4,17,18,30,63.0,22.0,0.8,8.1,26.0,18.29,2.45
2018,4,17,18,45,31.5,11.0,0.8,7.85,13.0,10.48,0.0
2018,4,17,19,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.0,0.6,5.75,1.0,0.0,0.0
2018,4,18,5,30,4.0,2.0,0.6,5.9,2.0,0.0,0.0
2018,4,18,5,45,2.0,9.5,0.55,6.1,9.5,9.05,0.0
2018,4,18,6,0,0.0,17.0,0.5,6.3,17.0,15.77,6.65
2018,4,18,6,15,0.0,27.5,0.45,6.7,27.5,25.53,16.2
2018,4,18,6,30,0.0,38.0,0.4,7.1,38.0,35.3,25.15
2018,4,18,6,45,0.0,39.5,0.35,7.45,39.5,36.68,26.61
2018,4,18,7,0,0.0,41.0,0.3,7.8,41.0,38.07,27.9
2018,4,18,7,15,0.0,54.0,0.3,8.25,54.0,50.19,38.41
2018,4,18,7,30,0.0,67.0,0.3,8.7,67.0,62.33,48.72
2018,4,18,7,45,1.5,105.0,0.25,9.1,105.5,98.67,79.4
2018,4,18,8,0,3.0,143.0,0.2,9.5,144.0,135.58,109.66
2018,4,18,8,15,23.0,179.5,0.25,9.7,192.0,181.56,146.98
2018,4,18,8,30,43.0,216.0,0.3,9.9,240.0,234.71,189.33
2018,4,18,8,45,85.0,252.0,0.3,10.15,304.0,300.32,240.74
2018,4,18,9,0,127.0,288.0,0.3,10.4,368.0,377.08,299.19
2018,4,18,9,15,114.5,305.5,0.35,10.55,381.5,392.66,309.48
2018,4,18,9,30,102.0,323.0,0.4,10.7,395.0,398.71,313.17
2018,4,18,9,45,97.0,339.0,0.4,10.9,410.0,415.57,324.77
2018,4,18,10,0,92.0,355.0,0.4,11.1,425.0,431.82,335.69
2018,4,18,10,15,162.0,366.5,0.4,11.25,495.5,519.21,400.71
2018,4,18,10,30,232.0,378.0,0.4,11.4,566.0,600.82,459.05
2018,4,18,10,45,359.5,355.0,0.45,11.55,655.5,714.13,540.18
2018,4,18,11,0,487.0,332.0,0.5,11.7,745.0,831.92,621.08
2018,4,18,11,15,376.0,375.0,0.5,11.8,697.0,767.36,572.51
2018,4,18,11,30,265.0,418.0,0.5,11.9,649.0,708.65,529.6
2018,4,18,11,45,197.5,425.0,0.5,12.0,598.0,639.4,480.67
2018,4,18,12,0,130.0,432.0,0.5,12.1,547.0,580.23,437.75
2018,4,18,12,15,217.5,416.5,0.5,12.15,608.5,652.12,491.57
2018,4,18,12,30,305.0,401.0,0.5,12.2,670.0,735.16,549.86
2018,4,18,12,45,349.5,389.0,0.5,12.2,694.5,764.27,569.76
2018,4,18,13,0,394.0,377.0,0.5,12.2,719.0,790.95,588.67
2018,4,18,13,15,525.5,311.0,0.5,12.2,758.5,853.87,634.32
2018,4,18,13,30,657.0,245.0,0.5,12.2,798.0,902.65,669.55
2018,4,18,13,45,800.0,172.5,0.5,12.2,827.0,939.08,693.55
2018,4,18,14,0,943.0,100.0,0.5,12.2,856.0,963.43,709.46
2018,4,18,14,15,936.0,98.0,0.5,12.1,824.5,926.49,686.46
2018,4,18,14,30,929.0,96.0,0.5,12.0,793.0,886.66,662.36
2018,4,18,14,45,919.0,93.5,0.5,11.95,755.0,841.2,634.15
2018,4,18,15,0,909.0,91.0,0.5,11.9,717.0,793.51,604.07
2018,4,18,15,15,892.5,89.5,0.5,11.9,673.0,740.23,569.54
2018,4,18,15,30,876.0,88.0,0.5,11.9,629.0,685.82,532.98
2018,4,18,15,45,813.0,94.0,0.45,11.65,566.0,611.73,478.88
2018,4,18,16,0,750.0,100.0,0.4,11.4,503.0,538.99,424.5
2018,4,18,16,15,755.5,88.0,0.4,11.2,461.0,487.9,385.41
2018,4,18,16,30,761.0,76.0,0.4,11.0,419.0,434.69,342.6
2018,4,18,16,45,645.0,85.0,0.4,10.8,351.0,351.49,275.55
2018,4,18,17,0,529.0,94.0,0.4,10.6,283.0,280.53,217.38
2018,4,18,17,15,491.5,83.0,0.45,10.2,236.5,225.1,169.79
2018,4,18,17,30,454.0,72.0,0.5,9.8,190.0,173.8,124.92
2018,4,18,17,45,408.0,59.5,0.55,9.35,148.0,124.06,82.42
2018,4,18,18,0,362.0,47.0,0.6,8.9,106.0,79.97,47.25
2018,4,18,18,15,277.5,35.5,0.65,8.5,71.0,41.18,22.1
2018,4,18,18,30,193.0,24.0,0.7,8.1,36.0,19.0,4.37
2018,4,18,18,45,105.0,13.5,0.7,7.75,19.0,12.87,0.0
2018,4,18,19,0,17.0,3.0,0.7,7.4,2.0,0.0,0.0
2018,4,18,19,15,8.5,1.5,0.7,7.2,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,19,5,15,16.5,3.0,0.95,5.3,2.5,0.0,0.0
2018,4,19,5,30,33.0,6.0,0.9,5.8,5.0,0.0,0.0
2018,4,19,5,45,160.0,18.5,0.85,6.3,30.5,17.63,0.0
2018,4,19,6,0,287.0,31.0,0.8,6.8,56.0,25.63,14.97
2018,4,19,6,15,401.0,40.5,0.85,7.45,100.5,61.77,33.15
2018,4,19,6,30,515.0,50.0,0.9,8.1,145.0,112.24,67.8
2018,4,19,6,45,584.5,57.0,0.9,8.75,197.0,166.08,112.08
2018,4,19,7,0,654.0,64.0,0.9,9.4,249.0,228.2,166.0
2018,4,19,7,15,700.0,69.0,0.9,9.95,303.0,289.0,220.18
2018,4,19,7,30,746.0,74.0,0.9,10.5,357.0,355.16,277.75
2018,4,19,7,45,778.0,78.5,0.9,11.1,410.5,418.4,331.38
2018,4,19,8,0,810.0,83.0,0.9,11.7,464.0,484.0,384.78
2018,4,19,8,15,833.5,86.0,0.9,12.05,515.0,545.48,433.34
2018,4,19,8,30,857.0,89.0,0.9,12.4,566.0,607.67,480.57
2018,4,19,8,45,874.5,91.5,0.9,12.8,613.0,665.84,523.01
2018,4,19,9,0,892.0,94.0,0.9,13.2,660.0,720.52,561.4
2018,4,19,9,15,906.5,95.0,0.9,13.45,702.5,772.94,595.45
2018,4,19,9,30,921.0,96.0,0.9,13.7,745.0,823.88,627.82
2018,4,19,9,45,933.5,95.5,0.9,14.0,781.5,869.85,656.15
2018,4,19,10,0,946.0,95.0,0.9,14.3,818.0,913.62,682.62
2018,4,19,10,15,953.5,96.5,0.9,14.5,848.5,952.63,705.9
2018,4,19,10,30,961.0,98.0,0.9,14.7,879.0,988.66,727.07
2018,4,19,10,45,965.5,98.0,0.9,14.9,901.0,1017.08,743.26
2018,4,19,11,0,970.0,98.0,0.9,15.1,923.0,1042.0,757.29
2018,4,19,11,15,971.5,99.0,0.95,15.25,937.0,1061.42,769.18
2018,4,19,11,30,973.0,100.0,1.0,15.4,951.0,1077.0,778.84
2018,4,19,11,45,972.0,101.0,1.0,15.5,957.0,1086.19,783.71
2018,4,19,12,0,971.0,102.0,1.0,15.6,963.0,1091.39,786.33
2018,4,19,12,15,968.0,103.5,1.0,15.7,961.0,1091.12,785.75
2018,4,19,12,30,965.0,105.0,1.0,15.8,959.0,1086.88,782.93
2018,4,19,12,45,959.0,106.0,1.0,15.85,948.0,1075.19,775.82
2018,4,19,13,0,953.0,107.0,1.0,15.9,937.0,1059.71,766.56
2018,4,19,13,15,949.0,106.5,1.05,15.95,920.0,1040.89,756.41
2018,4,19,13,30,945.0,106.0,1.1,16.0,903.0,1018.44,743.97
2018,4,19,13,45,938.0,105.5,1.1,16.0,878.5,989.7,726.68
2018,4,19,14,0,931.0,105.0,1.1,16.0,854.0,957.73,707.33
2018,4,19,14,15,922.5,103.5,1.1,15.95,822.0,920.36,684.49
2018,4,19,14,30,914.0,102.0,1.1,15.9,790.0,880.25,659.68
2018,4,19,14,45,903.5,100.0,1.05,15.85,752.5,835.47,630.74
2018,4,19,15,0,893.0,98.0,1.0,15.8,715.0,788.54,600.1
2018,4,19,15,15,879.0,95.5,1.0,15.8,672.0,736.69,566.22
2018,4,19,15,30,865.0,93.0,1.0,15.8,629.0,683.51,530.01
2018,4,19,15,45,845.5,90.5,1.0,15.5,581.5,628.07,490.22
2018,4,19,16,0,826.0,88.0,1.0,15.2,534.0,569.74,446.98
2018,4,19,16,15,800.0,85.0,1.0,14.95,483.0,507.67,399.25
2018,4,19,16,30,774.0,82.0,1.0,14.7,432.0,446.77,350.6
2018,4,19,16,45,739.5,77.5,0.95,14.4,379.5,382.42,297.37
2018,4,19,17,0,705.0,73.0,0.9,14.1,327.0,320.21,244.18
2018,4,19,17,15,654.5,68.0,1.0,13.6,274.5,256.66,189.49
2018,4,19,17,30,604.0,63.0,1.1,13.1,222.0,198.53,138.67
2018,4,19,17,45,528.5,55.0,1.15,12.55,172.0,139.19,89.01
2018,4,19,18,0,453.0,47.0,1.2,12.0,122.0,89.01,50.5
2018,4,19,18,15,335.5,36.5,1.2,11.6,81.5,44.29,23.02
2018,4,19,18,30,218.0,26.0,1.2,11.2,41.0,21.74,7.1
2018,4,19,18,45,114.0,14.0,1.25,10.8,21.5,13.34,0.0
2018,4,19,19,0,10.0,2.0,1.3,10.4,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,1.3,10.25,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,20,5,15,18.5,2.5,1.35,8.65,2.5,0.0,0.0
2018,4,20,5,30,37.0,5.0,1.3,9.1,5.0,4.77,0.0
2018,4,20,5,45,166.5,18.0,1.2,9.55,31.5,17.16,0.0
2018,4,20,6,0,296.0,31.0,1.1,10.0,58.0,26.18,15.68
2018,4,20,6,15,401.5,40.5,1.0,10.75,102.0,62.62,33.21
2018,4,20,6,30,507.0,50.0,0.9,11.5,146.0,112.25,67.31
2018,4,20,6,45,574.0,56.5,0.8,12.2,196.5,164.73,110.06
2018,4,20,7,0,641.0,63.0,0.7,12.9,247.0,225.16,161.76
2018,4,20,7,15,685.0,68.5,0.65,13.45,300.0,285.05,214.19
2018,4,20,7,30,729.0,74.0,0.6,14.0,353.0,350.11,269.58
2018,4,20,7,45,759.5,77.5,0.6,14.55,404.5,410.67,320.07
2018,4,20,8,0,790.0,81.0,0.6,15.1,456.0,473.43,370.29
2018,4,20,8,15,812.0,85.0,0.55,15.65,506.0,533.97,416.36
2018,4,20,8,30,834.0,89.0,0.5,16.2,556.0,595.12,460.78
2018,4,20,8,45,851.0,91.5,0.5,16.75,602.0,651.75,500.71
2018,4,20,9,0,868.0,94.0,0.5,17.3,648.0,704.92,536.75
2018,4,20,9,15,883.5,95.0,0.5,17.55,690.0,756.92,569.62
2018,4,20,9,30,899.0,96.0,0.5,17.8,732.0,807.6,600.95
2018,4,20,9,45,912.5,94.5,0.5,18.0,768.0,852.39,627.95
2018,4,20,10,0,926.0,93.0,0.5,18.2,804.0,895.11,653.29
2018,4,20,10,15,932.0,94.5,0.55,18.35,833.0,932.07,675.82
2018,4,20,10,30,938.0,96.0,0.6,18.5,862.0,966.03,696.44
2018,4,20,10,45,942.0,97.5,0.6,18.6,884.0,994.92,712.88
2018,4,20,11,0,946.0,99.0,0.6,18.7,906.0,1020.38,727.21
2018,4,20,11,15,947.5,100.0,0.6,18.75,920.0,1039.31,737.72
2018,4,20,11,30,949.0,101.0,0.6,18.8,934.0,1054.5,746.11
2018,4,20,11,45,949.5,101.5,0.65,18.85,940.5,1064.36,752.64
2018,4,20,12,0,950.0,102.0,0.7,18.9,947.0,1070.36,757.04
2018,4,20,12,15,949.0,102.5,0.7,18.85,946.0,1070.95,757.41
2018,4,20,12,30,948.0,103.0,0.7,18.8,945.0,1067.66,755.63
2018,4,20,12,45,946.0,102.5,0.7,18.75,935.5,1058.44,750.44
2018,4,20,13,0,944.0,102.0,0.7,18.7,926.0,1045.41,743.11
2018,4,20,13,15,939.5,101.5,0.75,18.55,909.0,1026.21,733.57
2018,4,20,13,30,935.0,101.0,0.8,18.4,892.0,1003.45,721.84
2018,4,20,13,45,928.5,100.5,0.8,18.25,868.0,975.38,705.7
2018,4,20,14,0,922.0,100.0,0.8,18.1,844.0,944.12,687.51
2018,4,20,14,15,914.0,98.5,0.8,17.9,813.0,907.45,665.88
2018,4,20,14,30,906.0,97.0,0.8,17.7,782.0,868.05,642.3
2018,4,20,14,45,895.0,96.0,0.8,17.5,745.0,824.24,615.52
2018,4,20,15,0,884.0,95.0,0.8,17.3,708.0,778.35,586.97
2018,4,20,15,15,870.0,92.5,0.8,17.3,665.5,726.91,553.71
2018,4,20,15,30,856.0,90.0,0.8,17.3,623.0,674.18,518.25
2018,4,20,15,45,837.5,87.5,0.85,16.75,576.0,619.74,480.56
2018,4,20,16,0,819.0,85.0,0.9,16.2,529.0,562.46,439.24
2018,4,20,16,15,794.5,81.5,0.9,15.8,479.0,501.09,392.49
2018,4,20,16,30,770.0,78.0,0.9,15.4,429.0,440.75,344.67
2018,4,20,16,45,737.0,74.0,0.9,14.95,377.0,377.83,293.09
2018,4,20,17,0,704.0,70.0,0.9,14.5,325.0,317.57,241.8
2018,4,20,17,15,657.5,64.5,0.9,13.95,273.5,254.04,186.93
2018,4,20,17,30,611.0,59.0,0.9,13.4,222.0,196.22,136.24
2018,4,20,17,45,541.5,52.0,0.9,12.8,173.0,138.46,87.72
2018,4,20,18,0,472.0,45.0,0.9,12.2,124.0,89.07,49.71
2018,4,20,18,15,361.0,35.0,0.95,11.75,83.5,43.85,22.06
2018,4,20,18,30,250.0,25.0,1.0,11.3,43.0,20.56,7.49
2018,4,20,18,45,132.5,13.5,1.0,10.85,22.5,12.87,0.0
2018,4,20,19,0,15.0,2.0,1.0,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,1.0,10.25,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,1.35,9.6,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,1.3,10.1,6.0,5.72,0.0
2018,4,21,5,45,180.5,19.0,1.2,10.55,34.0,15.84,0.0
2018,4,21,6,0,317.0,32.0,1.1,11.0,62.0,27.84,17.38
2018,4,21,6,15,420.0,40.5,1.0,11.65,106.0,64.66,33.97
2018,4,21,6,30,523.0,49.0,0.9,12.3,150.0,114.36,68.19
2018,4,21,6,45,588.5,55.5,0.85,13.0,201.0,167.62,111.7
2018,4,21,7,0,654.0,62.0,0.8,13.7,252.0,228.6,163.97
2018,4,21,7,15,698.0,66.5,0.75,14.2,305.0,289.15,216.95
2018,4,21,7,30,742.0,71.0,0.7,14.7,358.0,353.13,271.56
2018,4,21,7,45,774.0,74.0,0.65,15.2,410.5,414.51,322.48
2018,4,21,8,0,806.0,77.0,0.6,15.7,463.0,478.22,373.06
2018,4,21,8,15,828.5,80.0,0.55,16.1,513.0,538.77,419.24
2018,4,21,8,30,851.0,83.0,0.5,16.5,563.0,598.2,462.63
2018,4,21,8,45,868.0,85.5,0.5,16.95,609.5,655.08,502.89
2018,4,21,9,0,885.0,88.0,0.5,17.4,656.0,711.35,540.8
2018,4,21,9,15,898.5,89.5,0.5,17.75,698.0,763.06,573.12
2018,4,21,9,30,912.0,91.0,0.5,18.1,740.0,813.25,603.79
2018,4,21,9,45,922.5,92.5,0.45,18.45,776.5,859.18,630.13
2018,4,21,10,0,933.0,94.0,0.4,18.8,813.0,902.81,654.46
2018,4,21,10,15,939.0,95.5,0.4,19.0,842.0,939.91,675.66
2018,4,21,10,30,945.0,97.0,0.4,19.2,871.0,973.99,694.86
2018,4,21,10,45,949.0,98.5,0.4,19.45,893.5,1002.97,710.68
2018,4,21,11,0,953.0,100.0,0.4,19.7,916.0,1028.51,724.39
2018,4,21,11,15,955.5,101.5,0.45,19.85,931.0,1049.0,736.6
2018,4,21,11,30,958.0,103.0,0.5,20.0,946.0,1065.75,746.74
2018,4,21,11,45,958.5,104.0,0.5,20.1,953.0,1076.16,752.11
2018,4,21,12,0,959.0,105.0,0.5,20.2,960.0,1082.67,755.37
2018,4,21,12,15,958.0,105.0,0.5,20.2,958.5,1082.69,755.24
2018,4,21,12,30,957.0,105.0,0.5,20.2,957.0,1078.79,753.0
2018,4,21,12,45,954.0,105.5,0.55,20.25,948.0,1069.52,748.88
2018,4,21,13,0,951.0,106.0,0.6,20.3,939.0,1056.44,742.62
2018,4,21,13,15,946.5,106.0,0.6,20.2,922.0,1037.64,732.19
2018,4,21,13,30,942.0,106.0,0.6,20.1,905.0,1015.24,719.71
2018,4,21,13,45,936.0,105.0,0.65,20.05,881.0,986.92,704.6
2018,4,21,14,0,930.0,104.0,0.7,20.0,857.0,955.36,687.39
2018,4,21,14,15,922.0,102.5,0.7,19.85,825.5,918.44,665.85
2018,4,21,14,30,914.0,101.0,0.7,19.7,794.0,878.76,642.37
2018,4,21,14,45,903.0,100.0,0.7,19.55,757.0,834.64,615.72
2018,4,21,15,0,892.0,99.0,0.7,19.4,720.0,788.42,587.33
2018,4,21,15,15,878.0,96.5,0.7,19.4,677.0,736.64,554.37
2018,4,21,15,30,864.0,94.0,0.7,19.4,634.0,683.55,519.12
2018,4,21,15,45,845.0,92.0,0.75,18.85,587.0,628.98,481.96
2018,4,21,16,0,826.0,90.0,0.8,18.3,540.0,571.53,441.18
2018,4,21,16,15,800.0,87.0,0.8,17.85,489.5,509.51,394.68
2018,4,21,16,30,774.0,84.0,0.8,17.4,439.0,448.67,347.21
2018,4,21,16,45,738.5,80.5,0.8,17.0,386.5,384.98,295.69
2018,4,21,17,0,703.0,77.0,0.8,16.6,334.0,323.48,244.11
2018,4,21,17,15,651.5,71.5,0.8,15.9,281.0,259.28,189.65
2018,4,21,17,30,600.0,66.0,0.8,15.2,228.0,200.63,139.18
2018,4,21,17,45,522.5,59.0,0.85,14.5,178.0,142.18,91.04
2018,4,21,18,0,445.0,52.0,0.9,13.8,128.0,93.13,53.91
2018,4,21,18,15,325.5,41.0,0.9,13.3,86.5,48.36,26.43
2018,4,21,18,30,206.0,30.0,0.9,12.8,45.0,23.82,10.5
2018,4,21,18,45,107.0,16.0,0.9,12.25,23.5,15.25,0.0
2018,4,21,19,0,8.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,0.95,11.5,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,22,5,15,8.0,3.0,0.9,9.75,3.0,0.0,0.0
2018,4,22,5,30,16.0,6.0,0.9,10.1,6.0,5.72,0.0
2018,4,22,5,45,83.5,20.5,0.9,10.45,28.0,17.03,0.0
2018,4,22,6,0,151.0,35.0,0.9,10.8,50.0,28.87,18.59
2018,4,22,6,15,241.0,48.0,0.85,11.35,88.0,59.0,35.53
2018,4,22,6,30,331.0,61.0,0.8,11.9,126.0,100.2,64.95
2018,4,22,6,45,433.5,72.0,0.8,12.4,183.5,153.05,106.37
2018,4,22,7,0,536.0,83.0,0.8,12.9,241.0,220.14,161.63
2018,4,22,7,15,604.0,87.5,0.75,13.55,298.0,280.59,212.95
2018,4,22,7,30,672.0,92.0,0.7,14.2,355.0,348.45,269.45
2018,4,22,7,45,679.0,101.5,0.65,14.85,398.5,401.92,313.81
2018,4,22,8,0,686.0,111.0,0.6,15.5,442.0,455.14,355.99
2018,4,22,8,15,656.5,129.0,0.6,16.1,472.5,496.6,387.76
2018,4,22,8,30,627.0,147.0,0.6,16.7,503.0,533.56,414.73
2018,4,22,8,45,592.5,172.5,0.55,17.3,530.5,570.23,439.52
2018,4,22,9,0,558.0,198.0,0.5,17.9,558.0,598.88,457.5
2018,4,22,9,15,539.0,221.5,0.5,18.35,587.5,635.72,481.45
2018,4,22,9,30,520.0,245.0,0.5,18.8,617.0,669.37,502.4
2018,4,22,9,45,428.0,292.5,0.45,19.2,608.5,664.13,494.16
2018,4,22,10,0,336.0,340.0,0.4,19.6,600.0,642.74,475.38
2018,4,22,10,15,310.5,362.0,0.4,19.9,609.0,655.23,482.19
2018,4,22,10,30,285.0,384.0,0.4,20.2,618.0,665.09,486.7
2018,4,22,10,45,288.0,394.0,0.4,20.45,636.0,686.83,500.12
2018,4,22,11,0,291.0,404.0,0.4,20.7,654.0,707.48,512.56
2018,4,22,11,15,375.5,384.5,0.4,20.75,712.5,775.83,558.89
2018,4,22,11,30,460.0,365.0,0.4,20.8,771.0,855.36,610.36
2018,4,22,11,45,526.5,341.5,0.45,20.9,809.5,902.97,641.45
2018,4,22,12,0,593.0,318.0,0.5,21.0,848.0,948.74,671.59
2018,4,22,12,15,578.0,319.5,0.5,21.0,836.0,935.86,662.6
2018,4,22,12,30,563.0,321.0,0.5,21.0,824.0,920.33,652.92
2018,4,22,12,45,535.5,326.5,0.5,21.05,801.0,894.01,636.12
2018,4,22,13,0,508.0,332.0,0.5,21.1,778.0,865.69,618.14
2018,4,22,13,15,552.0,310.0,0.5,21.1,786.5,876.95,627.27
2018,4,22,13,30,596.0,288.0,0.5,21.1,795.0,884.27,633.35
2018,4,22,13,45,691.5,233.0,0.55,21.1,806.0,904.59,650.19
2018,4,22,14,0,787.0,178.0,0.6,21.1,817.0,909.45,654.75
2018,4,22,14,15,826.0,152.5,0.6,20.95,801.0,892.69,645.32
2018,4,22,14,30,865.0,127.0,0.6,20.8,785.0,869.95,632.43
2018,4,22,14,45,830.0,129.5,0.6,20.7,736.0,811.44,596.15
2018,4,22,15,0,795.0,132.0,0.6,20.6,687.0,752.81,559.55
2018,4,22,15,15,803.5,121.5,0.6,20.6,653.5,712.41,534.19
2018,4,22,15,30,812.0,111.0,0.6,20.6,620.0,668.92,504.75
2018,4,22,15,45,792.0,106.0,0.6,20.75,572.0,610.41,463.32
2018,4,22,16,0,772.0,101.0,0.6,20.9,524.0,551.92,420.76
2018,4,22,16,15,672.0,112.0,0.6,20.4,455.5,468.72,359.39
2018,4,22,16,30,572.0,123.0,0.6,19.9,387.0,394.23,302.96
2018,4,22,16,45,465.0,124.0,0.65,19.35,322.0,314.39,241.53
2018,4,22,17,0,358.0,125.0,0.7,18.8,257.0,248.83,190.12
2018,4,22,17,15,397.5,101.0,0.75,18.1,226.5,213.37,158.79
2018,4,22,17,30,437.0,77.0,0.8,17.4,196.0,173.03,121.86
2018,4,22,17,45,385.0,65.0,0.9,16.7,153.5,124.19,81.52
2018,4,22,18,0,333.0,53.0,1.0,16.0,111.0,81.66,48.67
2018,4,22,18,15,243.5,41.0,1.05,15.55,76.0,44.05,24.63
2018,4,22,18,30,154.0,29.0,1.1,15.1,41.0,22.88,10.5
2018,4,22,18,45,80.0,15.5,1.15,14.65,21.5,14.77,0.0
2018,4,22,19,0,6.0,2.0,1.2,14.2,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,1.2,14.05,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.0,0.95,12.95,4.0,0.0,0.0
2018,4,23,5,30,29.0,8.0,0.9,13.2,8.0,7.63,0.0
2018,4,23,5,45,105.0,22.5,0.8,13.45,32.0,17.88,0.0
2018,4,23,6,0,181.0,37.0,0.7,13.7,56.0,31.21,20.56
2018,4,23,6,15,307.5,50.5,0.6,14.3,103.5,66.44,38.82
2018,4,23,6,30,434.0,64.0,0.5,14.9,151.0,118.79,75.06
2018,4,23,6,45,503.0,72.5,0.4,15.45,201.5,169.42,115.5
2018,4,23,7,0,572.0,81.0,0.3,16.0,252.0,228.33,164.39
2018,4,23,7,15,619.5,87.5,0.25,16.5,304.5,286.44,213.44
2018,4,23,7,30,667.0,94.0,0.2,17.0,357.0,349.53,265.3
2018,4,23,7,45,701.0,99.0,0.2,17.55,409.0,409.9,313.8
2018,4,23,8,0,735.0,104.0,0.2,18.1,461.0,472.96,362.49
2018,4,23,8,15,760.5,108.0,0.2,18.45,511.0,532.72,407.18
2018,4,23,8,30,786.0,112.0,0.2,18.8,561.0,593.1,450.64
2018,4,23,8,45,806.0,115.0,0.15,19.15,607.5,649.8,489.38
2018,4,23,9,0,826.0,118.0,0.1,19.5,654.0,706.34,526.6
2018,4,23,9,15,842.5,119.5,0.1,19.8,696.0,758.22,559.2
2018,4,23,9,30,859.0,121.0,0.1,20.1,738.0,808.96,589.66
2018,4,23,9,45,872.5,122.0,0.1,20.45,774.5,855.27,616.58
2018,4,23,10,0,886.0,123.0,0.1,20.8,811.0,893.98,638.31
2018,4,23,10,15,893.0,124.0,0.1,20.95,839.5,929.83,658.6
2018,4,23,10,30,900.0,125.0,0.1,21.1,868.0,962.87,677.01
2018,4,23,10,45,905.5,126.5,0.1,21.3,890.5,992.01,692.83
2018,4,23,11,0,911.0,128.0,0.1,21.5,913.0,1017.92,706.69
2018,4,23,11,15,913.5,128.5,0.1,21.55,926.5,1036.5,716.63
2018,4,23,11,30,916.0,129.0,0.1,21.6,940.0,1051.51,724.64
2018,4,23,11,45,916.5,129.5,0.1,21.65,946.5,1060.87,729.47
2018,4,23,12,0,917.0,130.0,0.1,21.7,953.0,1066.52,732.32
2018,4,23,12,15,918.5,129.0,0.15,21.7,952.5,1067.88,733.89
2018,4,23,12,30,920.0,128.0,0.2,21.7,952.0,1065.49,733.59
2018,4,23,12,45,919.0,126.0,0.2,21.7,942.5,1055.79,728.14
2018,4,23,13,0,918.0,124.0,0.2,21.7,933.0,1042.4,720.72
2018,4,23,13,15,914.0,123.0,0.2,21.65,916.0,1023.47,710.29
2018,4,23,13,30,910.0,122.0,0.2,21.6,899.0,1001.07,697.91
2018,4,23,13,45,904.0,121.0,0.2,21.5,875.0,973.45,682.55
2018,4,23,14,0,898.0,120.0,0.2,21.4,851.0,942.7,665.29
2018,4,23,14,15,889.0,118.0,0.25,21.25,819.0,905.34,644.91
2018,4,23,14,30,880.0,116.0,0.3,21.1,787.0,865.4,622.71
2018,4,23,14,45,868.5,114.0,0.3,20.95,750.0,821.08,596.44
2018,4,23,15,0,857.0,112.0,0.3,20.8,713.0,778.84,571.18
2018,4,23,15,15,842.5,109.5,0.3,20.8,670.5,727.64,539.19
2018,4,23,15,30,828.0,107.0,0.3,20.8,628.0,675.28,504.47
2018,4,23,15,45,808.5,103.5,0.3,20.6,581.0,617.9,465.09
2018,4,23,16,0,789.0,100.0,0.3,20.4,534.0,560.45,424.31
2018,4,23,16,15,762.5,96.5,0.35,20.1,484.0,499.61,380.14
2018,4,23,16,30,736.0,93.0,0.4,19.8,434.0,439.75,334.79
2018,4,23,16,45,700.0,88.5,0.4,19.5,382.0,376.81,284.99
2018,4,23,17,0,664.0,84.0,0.4,19.2,330.0,316.94,235.86
2018,4,23,17,15,615.0,77.0,0.45,18.5,278.0,254.3,184.05
2018,4,23,17,30,566.0,70.0,0.5,17.8,226.0,196.98,135.78
2018,4,23,17,45,494.5,61.5,0.55,17.05,177.0,140.15,89.6
2018,4,23,18,0,423.0,53.0,0.6,16.3,128.0,92.02,53.36
2018,4,23,18,15,317.5,41.5,0.7,15.75,87.5,48.6,26.53
2018,4,23,18,30,212.0,30.0,0.8,15.2,47.0,23.69,11.72
2018,4,23,18,45,112.0,16.0,0.9,14.65,24.5,15.25,0.0
2018,4,23,19,0,12.0,2.0,1.0,14.1,2.0,0.0,0.0
2018,4,23,19,15,6.0,1.0,1.0,13.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,24,5,15,11.5,4.0,0.6,12.2,4.0,0.0,0.0
2018,4,24,5,30,23.0,8.0,0.6,12.3,8.0,7.63,0.0
2018,4,24,5,45,70.5,22.5,0.6,12.4,29.0,18.65,0.71
2018,4,24,6,0,118.0,37.0,0.6,12.5,50.0,32.13,19.56
2018,4,24,6,15,166.0,54.5,0.5,12.85,83.0,60.57,39.3
2018,4,24,6,30,214.0,72.0,0.4,13.2,116.0,95.23,65.67
2018,4,24,6,45,250.5,89.5,0.35,13.55,155.0,133.69,97.26
2018,4,24,7,0,287.0,107.0,0.3,13.9,194.0,176.66,133.27
2018,4,24,7,15,383.5,114.5,0.25,14.5,253.5,236.02,180.86
2018,4,24,7,30,480.0,122.0,0.2,15.1,313.0,304.69,235.57
2018,4,24,7,45,436.5,149.5,0.2,15.75,341.0,342.42,266.62
2018,4,24,8,0,393.0,177.0,0.2,16.4,369.0,374.67,291.89
2018,4,24,8,15,400.0,196.5,0.2,16.75,409.5,421.39,327.12
2018,4,24,8,30,407.0,216.0,0.2,17.1,450.0,468.12,361.05
2018,4,24,8,45,443.0,223.5,0.25,17.45,496.5,521.75,399.85
2018,4,24,9,0,479.0,231.0,0.3,17.8,543.0,577.69,439.33
2018,4,24,9,15,478.5,247.0,0.3,17.95,575.5,617.03,465.47
