Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,30,478.0,263.0,0.3,18.1,608.0,654.93,490.23
2018,4,24,9,45,497.5,272.0,0.35,18.25,646.0,700.7,520.96
2018,4,24,10,0,517.0,281.0,0.4,18.4,684.0,746.2,550.95
2018,4,24,10,15,531.0,288.5,0.4,18.5,715.5,784.73,575.15
2018,4,24,10,30,545.0,296.0,0.4,18.6,747.0,822.08,598.33
2018,4,24,10,45,572.5,293.0,0.4,18.65,778.0,859.96,622.15
2018,4,24,11,0,600.0,290.0,0.4,18.7,809.0,896.64,644.93
2018,4,24,11,15,646.5,274.0,0.4,18.75,841.5,939.4,671.86
2018,4,24,11,30,693.0,258.0,0.4,18.8,874.0,978.88,696.31
2018,4,24,11,45,781.5,209.0,0.4,18.8,908.5,1023.67,722.81
2018,4,24,12,0,870.0,160.0,0.4,18.8,943.0,1059.63,743.63
2018,4,24,12,15,865.5,162.0,0.4,18.85,940.0,1058.01,741.86
2018,4,24,12,30,861.0,164.0,0.4,18.9,937.0,1052.75,738.68
2018,4,24,12,45,815.0,188.0,0.45,18.9,914.0,1025.14,723.51
2018,4,24,13,0,769.0,212.0,0.5,18.9,891.0,1001.36,710.96
2018,4,24,13,15,772.5,205.0,0.5,18.75,876.5,984.91,702.06
2018,4,24,13,30,776.0,198.0,0.5,18.6,862.0,965.14,691.02
2018,4,24,13,45,791.5,182.5,0.5,18.5,844.0,939.41,676.18
2018,4,24,14,0,807.0,167.0,0.5,18.4,826.0,915.68,662.65
2018,4,24,14,15,766.0,176.5,0.5,18.15,783.5,868.13,634.1
2018,4,24,14,30,725.0,186.0,0.5,17.9,741.0,816.27,602.6
2018,4,24,14,45,710.0,180.5,0.5,17.7,702.5,769.99,573.85
2018,4,24,15,0,695.0,175.0,0.5,17.5,664.0,722.53,543.07
2018,4,24,15,15,722.5,153.5,0.5,17.5,635.0,688.32,521.07
2018,4,24,15,30,750.0,132.0,0.5,17.5,606.0,649.51,494.96
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,577.29,444.23
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,510.03,395.81
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,433.35,338.67
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,366.29,287.16
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,304.9,238.46
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,249.8,193.87
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,207.19,157.4
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,164.28,119.7
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,119.34,82.1
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,79.46,50.45
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,44.76,26.69
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,22.75,11.82
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,15.73,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,8.58,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,20.25,4.1
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,37.37,22.75
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,74.05,43.62
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,124.42,79.69
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,176.5,122.05
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,236.73,172.69
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,295.8,223.08
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,359.66,276.05
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,407.61,315.28
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,453.2,350.7
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,526.21,405.55
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,604.45,461.89
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,661.17,500.89
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,717.52,538.51
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,768.78,570.54
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,818.65,600.59
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,858.86,624.76
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,901.35,650.31
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,937.95,671.24
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,971.68,690.27
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,999.91,705.84
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,1024.86,719.45
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,1044.45,731.33
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,1060.45,741.28
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,1069.27,746.0
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,1074.34,748.71
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,1074.6,748.75
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,1071.08,746.75
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,1062.27,741.77
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,1049.7,734.73
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,1030.09,723.88
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,1007.01,711.05
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,978.64,696.29
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,947.14,679.49
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,910.99,658.65
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,872.19,635.94
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,827.42,609.19
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,780.65,580.74
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,733.45,550.99
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,681.18,515.8
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,623.54,476.24
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,565.86,435.16
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,504.07,389.05
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,443.16,341.83
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,379.95,291.16
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,319.74,241.1
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,257.23,188.71
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,200.1,139.98
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,142.99,92.94
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,94.73,56.16
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,50.79,28.64
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,25.22,14.12
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,17.16,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,5.72,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,16.23,3.77
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,26.95,16.79
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,43.9,31.4
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,62.9,47.48
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,86.94,67.79
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,112.79,89.53
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,138.27,110.89
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,164.6,132.56
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,199.23,160.5
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,240.18,193.06
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,320.07,256.37
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,407.06,323.53
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,512.62,403.54
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,629.43,488.72
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,700.97,538.06
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,773.73,586.38
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,833.76,623.73
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,889.02,657.27
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,925.53,678.42
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,959.28,697.87
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,987.78,714.01
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,1013.03,728.14
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,1032.41,740.12
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,1048.26,750.09
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,1058.46,755.56
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,1064.97,758.95
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,1065.72,759.41
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,1062.7,757.79
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,1053.94,753.88
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,1041.48,747.85
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,1022.91,737.37
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,1000.82,724.83
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,973.02,708.57
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,942.06,690.3
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,906.36,669.0
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,867.98,645.79
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,824.18,619.65
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,778.35,591.62
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,730.93,560.81
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,678.51,524.62
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,622.03,484.75
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,565.39,443.3
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,505.04,397.22
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,445.76,350.17
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,382.06,297.93
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,321.59,246.5
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,259.34,192.77
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,202.11,142.69
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,144.96,94.7
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,96.25,56.96
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,51.85,29.09
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,26.0,15.23
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,18.11,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,4.77,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,12.39,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,21.37,8.25
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,40.17,23.86
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,77.68,44.66
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,126.41,79.97
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,138.36,99.36
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,128.35,99.24
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,111.55,88.08
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,83.63,65.92
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,195.02,157.56
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,320.31,257.52
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,306.59,245.44
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,269.94,215.1
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,386.09,306.57
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,503.91,394.83
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,545.23,422.43
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,585.08,449.16
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,511.32,392.92
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,436.64,335.75
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,405.88,312.39
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,381.85,293.27
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,400.03,306.82
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,418.42,320.08
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,361.74,277.66
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,294.92,227.41
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,341.86,263.21
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,379.46,290.79
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,445.61,340.47
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,523.29,396.91
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,551.53,416.06
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,578.95,435.06
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,564.41,424.93
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,549.35,414.92
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,550.05,416.64
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,549.41,417.27
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,554.05,422.5
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,555.7,425.46
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,576.03,443.05
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,581.44,449.65
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,548.3,426.27
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,513.7,401.75
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,504.67,396.9
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,481.43,380.39
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,436.3,345.68
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,391.7,310.07
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,348.58,273.92
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,302.86,233.97
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,248.13,186.72
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,196.13,141.46
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,141.99,96.34
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,95.88,60.48
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,54.45,33.28
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,30.02,18.83
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,20.49,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,4.77,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.86,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,8.8,0.54
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,14.83,6.85
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,24.12,15.19
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,33.42,23.48
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,42.73,31.68
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,52.06,39.73
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,59.38,45.91
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,66.83,52.12
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,66.49,51.62
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,66.15,51.12
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,108.73,86.72
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,152.03,122.03
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,144.68,115.43
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,137.07,108.84
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,149.8,118.93
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,162.69,129.0
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,187.65,148.67
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,212.87,168.25
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,318.08,251.21
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,430.78,336.11
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,453.31,352.01
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,476.24,368.91
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,356.09,277.53
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,217.65,169.62
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,225.06,176.0
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,232.43,181.62
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,336.63,262.68
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,433.75,335.25
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,352.21,273.08
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,263.31,205.11
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,275.65,215.27
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,287.93,224.83
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,330.47,258.38
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,362.97,283.81
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,440.13,343.43
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,503.66,391.46
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,445.67,348.14
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,389.75,306.68
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,391.4,309.58
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,390.09,309.57
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,404.06,322.39
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,403.54,323.25
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,392.63,314.77
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,369.22,295.39
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,301.49,240.45
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,239.74,189.99
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,204.22,158.31
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,167.55,124.59
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,121.45,86.04
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,82.28,55.04
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,49.16,31.59
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,27.04,16.77
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,15.42,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,3.81,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,8.58,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,18.6,8.22
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,30.63,19.95
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,50.76,35.32
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,78.09,56.59
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,102.96,79.91
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,122.75,98.35
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,142.69,115.08
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,163.3,132.11
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,150.69,121.62
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,132.48,106.14
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,117.95,93.78
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,103.22,81.25
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,173.14,138.33
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,250.29,199.12
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,300.96,238.11
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,353.79,278.13
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,345.11,270.37
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,335.57,262.45
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,335.47,262.06
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,335.09,261.43
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,387.21,300.33
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,439.83,338.58
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,484.34,372.55
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,529.61,406.68
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,574.48,440.28
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,631.05,481.38
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,669.24,506.82
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,717.92,539.11
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,779.5,584.33
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,826.06,618.98
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,913.52,679.51
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,976.07,719.64
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,837.89,628.56
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,690.51,526.65
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,737.19,563.4
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,772.17,589.37
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,772.64,591.58
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,762.63,586.69
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,721.92,559.59
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,675.54,527.44
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,622.45,488.93
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,566.5,447.07
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,506.5,400.57
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,447.23,352.88
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,385.14,301.22
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,325.47,249.81
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,263.12,195.47
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,206.34,145.25
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,148.53,96.15
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,98.45,56.92
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,51.74,28.2
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,25.81,15.88
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,15.91,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,6.67,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,11.44,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,24.49,13.34
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,40.97,27.59
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,58.65,42.47
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,72.84,56.07
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,86.0,68.07
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,97.3,78.12
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,123.14,99.65
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,151.65,123.04
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,205.55,166.75
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,268.11,216.55
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,334.69,268.93
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,414.09,330.06
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,472.03,372.95
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,533.9,417.74
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,582.32,452.0
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,639.16,491.48
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,697.5,532.4
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,758.51,574.28
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,823.66,618.48
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,888.31,660.73
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,945.76,696.08
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,1000.53,729.16
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,1025.78,743.43
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,1047.94,756.2
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,1056.93,761.9
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,1062.24,765.63
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,1062.33,765.44
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,1058.73,763.16
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,1048.95,758.32
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,1035.56,751.36
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,1016.24,740.12
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,993.58,726.86
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,964.86,710.56
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,933.21,692.25
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,897.42,671.24
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,859.12,648.27
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,820.28,623.79
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,774.38,594.13
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,723.55,560.41
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,671.63,523.48
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,615.18,483.42
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,558.79,441.87
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,498.77,395.33
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,439.99,348.11
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,378.39,297.22
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,319.7,247.05
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,258.91,194.42
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,203.29,145.75
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,144.77,97.57
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,95.9,60.34
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,53.89,32.77
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,28.95,18.71
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,18.2,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,6.67,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,8.1,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,16.2,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,24.38,13.82
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,46.53,27.84
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,86.09,50.9
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,136.55,88.43
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,189.32,132.92
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,248.94,184.79
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,307.87,236.58
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,370.92,290.57
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,430.4,340.03
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,492.33,389.38
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,551.41,435.09
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,611.02,479.47
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,666.02,519.06
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,720.42,556.92
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,767.46,586.81
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,816.08,617.24
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,860.34,643.44
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,902.49,667.73
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,938.48,688.82
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,971.56,707.91
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,998.67,723.0
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,1022.44,736.01
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,1040.72,745.92
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,1055.43,753.75
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,1066.01,759.32
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,1072.88,762.78
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,1072.91,762.38
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,1069.16,759.91
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,1060.64,754.7
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,1048.39,747.38
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,1029.55,737.67
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,1007.19,725.83
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,979.05,709.3
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,947.73,690.75
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,911.14,668.97
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,871.84,645.26
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,828.03,619.06
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,782.12,590.96
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,732.21,558.55
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,680.95,523.69
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,626.31,485.71
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,569.06,444.3
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,508.45,398.07
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,448.98,350.94
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,386.22,299.63
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,325.14,247.95
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,263.54,194.91
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,206.87,145.46
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,149.75,97.59
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,100.93,59.77
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,56.35,31.76
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,28.98,18.81
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,18.33,0.0
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,8.58,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,8.58,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,17.16,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,24.41,14.14
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,45.57,25.51
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,86.72,48.88
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,137.86,86.61
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,191.21,131.28
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,250.5,182.26
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,309.34,232.87
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,372.58,285.45
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,432.19,333.78
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,493.45,381.43
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,551.35,424.87
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,609.45,466.78
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,663.66,504.39
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,716.98,540.05
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,763.04,568.33
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,810.27,596.95
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,852.45,621.75
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,892.24,644.74
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,927.67,664.96
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,960.22,683.25
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,986.89,698.86
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,1010.25,712.61
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,1027.68,722.02
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,1041.6,729.45
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,1049.93,734.87
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,1054.62,738.35
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,1056.63,739.32
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,1054.96,738.25
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,1047.49,733.87
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,1036.24,727.42
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,1017.18,716.66
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,994.71,703.98
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,966.59,688.99
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,935.43,672.03
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,899.16,650.86
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,860.34,627.9
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,816.67,601.51
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,771.09,573.51
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,723.92,543.67
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,671.94,508.68
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,616.32,471.09
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,560.4,431.66
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,501.89,387.85
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,443.99,342.75
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,383.74,294.19
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,324.55,244.72
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,264.01,193.05
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,207.65,144.23
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,151.19,97.03
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,101.72,58.63
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,55.48,29.68
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,27.41,17.55
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,17.75,0.0
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,8.58,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,4.29,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,8.34,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,20.89,11.57
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,33.33,22.54
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,53.88,38.73
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,80.34,59.48
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,124.06,94.3
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,177.08,137.26
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,224.33,175.76
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,277.41,218.5
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,360.65,283.65
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,461.34,360.92
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,532.33,414.15
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,609.58,470.51
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,640.12,490.35
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,662.21,503.82
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,735.45,554.96
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,810.95,602.74
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,855.94,629.22
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,899.11,654.56
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,932.09,673.48
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,961.82,690.37
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,991.12,706.95
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,1017.35,721.55
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,1036.86,733.58
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,1052.91,743.71
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,1061.4,748.04
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,1066.17,750.35
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,1057.33,745.06
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,1044.7,737.79
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,1022.09,724.45
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,993.87,707.82
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,955.6,685.21
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,915.42,659.86
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,889.14,644.61
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,860.22,627.3
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,840.3,616.92
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,815.19,602.5
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,785.34,584.5
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,749.12,562.1
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,712.47,538.49
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,671.66,510.88
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,556.35,428.05
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,453.02,351.97
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,382.85,299.82
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,324.5,255.06
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,310.39,242.69
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,280.8,215.49
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,248.84,185.12
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,208.05,146.09
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,151.6,99.0
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,103.02,61.39
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,58.3,33.02
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,29.67,19.61
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,18.64,1.78
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,8.58,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,10.48,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,17.59,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,26.63,16.54
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,47.05,27.62
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,85.02,51.43
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,129.62,85.6
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,186.92,130.89
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,256.02,187.49
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,310.06,234.6
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,365.16,281.0
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,418.16,323.99
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,470.44,364.4
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,527.16,406.54
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,584.72,447.55
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,610.09,463.2
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,625.9,471.6
