Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,668.05,499.45
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,711.59,527.08
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,751.72,552.63
2018,5,4,10,0,583.0,269.0,0.4,19.8,739.0,789.94,576.56
2018,5,4,10,15,583.5,282.5,0.35,20.05,766.5,824.05,595.94
2018,5,4,10,30,584.0,296.0,0.3,20.3,794.0,856.05,613.62
2018,5,4,10,45,596.5,299.0,0.3,20.55,818.5,886.49,631.45
2018,5,4,11,0,609.0,302.0,0.3,20.8,843.0,915.83,648.4
2018,5,4,11,15,603.0,313.0,0.3,20.95,855.5,931.56,656.61
2018,5,4,11,30,597.0,324.0,0.3,21.1,868.0,945.32,663.8
2018,5,4,11,45,599.5,325.0,0.3,21.25,874.5,954.61,668.73
2018,5,4,12,0,602.0,326.0,0.3,21.4,881.0,961.23,672.16
2018,5,4,12,15,612.5,319.5,0.35,21.5,883.5,965.55,675.82
2018,5,4,12,30,623.0,313.0,0.4,21.6,886.0,967.4,678.11
2018,5,4,12,45,635.0,302.0,0.4,21.65,881.0,963.43,676.14
2018,5,4,13,0,647.0,291.0,0.4,21.7,876.0,956.37,672.45
2018,5,4,13,15,616.0,297.5,0.4,21.6,846.5,921.52,651.0
2018,5,4,13,30,585.0,304.0,0.4,21.5,817.0,884.46,628.42
2018,5,4,13,45,625.0,274.5,0.45,21.45,809.5,878.48,628.04
2018,5,4,14,0,665.0,245.0,0.5,21.4,802.0,867.16,623.79
2018,5,4,14,15,686.5,222.0,0.5,21.15,779.0,841.16,609.23
2018,5,4,14,30,708.0,199.0,0.5,20.9,756.0,811.19,592.06
2018,5,4,14,45,754.5,166.5,0.55,20.7,735.5,787.43,579.38
2018,5,4,15,0,801.0,134.0,0.6,20.5,715.0,755.95,561.22
2018,5,4,15,15,814.5,119.5,0.6,20.5,681.0,715.24,535.43
2018,5,4,15,30,828.0,105.0,0.6,20.5,647.0,670.99,505.63
2018,5,4,15,45,820.0,101.5,0.6,19.8,606.0,621.25,471.87
2018,5,4,16,0,812.0,98.0,0.6,19.1,565.0,570.3,435.93
2018,5,4,16,15,792.0,93.5,0.65,18.65,516.0,511.15,392.56
2018,5,4,16,30,772.0,89.0,0.7,18.2,467.0,452.58,347.73
2018,5,4,16,45,743.0,84.5,0.7,17.75,416.0,391.22,298.6
2018,5,4,17,0,714.0,80.0,0.7,17.3,365.0,330.96,248.58
2018,5,4,17,15,671.0,74.0,0.7,16.7,312.0,268.56,195.88
2018,5,4,17,30,628.0,68.0,0.7,16.1,259.0,210.63,146.12
2018,5,4,17,45,565.5,61.5,0.7,15.45,209.0,153.68,98.73
2018,5,4,18,0,503.0,55.0,0.7,14.8,159.0,104.1,60.42
2018,5,4,18,15,404.5,46.5,0.7,14.15,115.5,58.57,32.06
2018,5,4,18,30,306.0,38.0,0.7,13.5,72.0,30.99,20.75
2018,5,4,18,45,184.0,25.0,0.7,12.9,42.5,19.85,3.94
2018,5,4,19,0,62.0,12.0,0.7,12.3,13.0,11.44,0.0
2018,5,4,19,15,31.0,6.0,0.7,12.15,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.0,0.9,10.5,5.0,4.77,0.0
2018,5,5,5,30,8.0,10.0,0.9,10.7,10.0,9.39,0.0
2018,5,5,5,45,4.0,16.5,0.85,10.85,16.5,15.3,7.24
2018,5,5,6,0,0.0,23.0,0.8,11.0,23.0,21.33,12.49
2018,5,5,6,15,0.0,35.0,0.75,11.3,35.0,32.5,22.37
2018,5,5,6,30,0.0,47.0,0.7,11.6,47.0,43.67,32.17
2018,5,5,6,45,97.5,85.0,0.7,11.85,118.0,100.13,76.58
2018,5,5,7,0,195.0,123.0,0.7,12.1,189.0,169.79,132.43
2018,5,5,7,15,322.5,128.5,0.65,12.45,259.5,231.06,180.96
2018,5,5,7,30,450.0,134.0,0.6,12.8,330.0,309.61,243.75
2018,5,5,7,45,400.5,163.5,0.55,13.15,353.5,343.49,271.83
2018,5,5,8,0,351.0,193.0,0.5,13.5,377.0,367.38,290.81
2018,5,5,8,15,316.0,215.0,0.5,13.95,392.5,389.8,307.75
2018,5,5,8,30,281.0,237.0,0.5,14.4,408.0,408.08,320.68
2018,5,5,8,45,151.0,220.5,0.5,14.9,313.0,316.46,249.07
2018,5,5,9,0,21.0,204.0,0.5,15.4,218.0,210.91,164.71
2018,5,5,9,15,59.0,264.0,0.45,15.65,307.5,299.82,234.12
2018,5,5,9,30,97.0,324.0,0.4,15.9,397.0,392.67,302.68
2018,5,5,9,45,96.5,336.5,0.4,16.2,412.0,409.15,313.01
2018,5,5,10,0,96.0,349.0,0.4,16.5,427.0,425.31,323.76
2018,5,5,10,15,211.5,365.0,0.4,16.65,544.0,557.45,420.26
2018,5,5,10,30,327.0,381.0,0.4,16.8,661.0,696.48,515.75
2018,5,5,10,45,373.5,380.5,0.45,16.95,707.5,749.13,550.08
2018,5,5,11,0,420.0,380.0,0.5,17.1,754.0,810.87,590.87
2018,5,5,11,15,402.0,389.0,0.5,17.2,751.5,801.77,583.18
2018,5,5,11,30,384.0,398.0,0.5,17.3,749.0,799.03,580.52
2018,5,5,11,45,257.5,422.0,0.55,17.4,658.0,700.97,512.79
2018,5,5,12,0,131.0,446.0,0.6,17.5,567.0,588.96,434.52
2018,5,5,12,15,119.5,447.5,0.6,17.55,558.0,579.03,428.45
2018,5,5,12,30,108.0,449.0,0.6,17.6,549.0,557.05,413.05
2018,5,5,12,45,95.0,436.0,0.65,17.7,523.0,529.55,394.22
2018,5,5,13,0,82.0,423.0,0.7,17.8,497.0,501.84,375.11
2018,5,5,13,15,182.5,407.5,0.7,17.8,569.0,592.23,442.25
2018,5,5,13,30,283.0,392.0,0.7,17.8,641.0,677.32,502.68
2018,5,5,13,45,322.5,373.0,0.7,17.75,649.5,686.56,509.63
2018,5,5,14,0,362.0,354.0,0.7,17.7,658.0,692.61,515.32
2018,5,5,14,15,315.0,359.5,0.7,17.6,617.0,644.77,481.96
2018,5,5,14,30,268.0,365.0,0.7,17.5,576.0,598.63,449.94
2018,5,5,14,45,402.5,302.0,0.7,17.4,603.0,638.1,482.23
2018,5,5,15,0,537.0,239.0,0.7,17.3,630.0,659.51,500.46
2018,5,5,15,15,625.5,192.0,0.7,17.3,622.0,654.06,498.44
2018,5,5,15,30,714.0,145.0,0.7,17.3,614.0,635.9,487.29
2018,5,5,15,45,586.0,172.0,0.7,16.9,539.0,546.61,422.14
2018,5,5,16,0,458.0,199.0,0.7,16.5,464.0,464.98,361.7
2018,5,5,16,15,530.5,161.5,0.7,16.1,442.5,439.64,343.54
2018,5,5,16,30,603.0,124.0,0.7,15.7,421.0,408.29,318.55
2018,5,5,16,45,642.5,103.0,0.75,15.35,388.5,367.76,284.79
2018,5,5,17,0,682.0,82.0,0.8,15.0,356.0,321.89,244.75
2018,5,5,17,15,647.5,76.5,0.8,14.5,307.5,264.36,195.1
2018,5,5,17,30,613.0,71.0,0.8,14.0,259.0,210.28,147.74
2018,5,5,17,45,541.5,64.5,0.8,13.45,208.0,152.69,99.82
2018,5,5,18,0,470.0,58.0,0.8,12.9,157.0,103.59,61.89
2018,5,5,18,15,380.0,48.5,0.8,12.35,114.5,59.52,33.71
2018,5,5,18,30,290.0,39.0,0.8,11.8,72.0,30.37,20.48
2018,5,5,18,45,174.0,25.5,0.8,11.2,42.5,20.21,5.58
2018,5,5,19,0,58.0,12.0,0.8,10.6,13.0,11.44,0.0
2018,5,5,19,15,29.0,6.0,0.8,10.4,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,5,15,57.0,10.5,0.8,8.8,13.5,10.01,0.0
2018,5,6,5,30,114.0,21.0,0.8,9.1,27.0,16.62,0.0
2018,5,6,5,45,183.0,35.0,0.8,9.4,57.0,27.25,17.59
2018,5,6,6,0,252.0,49.0,0.8,9.7,87.0,48.25,29.92
2018,5,6,6,15,303.0,62.5,0.8,10.15,125.5,83.12,53.09
2018,5,6,6,30,354.0,76.0,0.8,10.6,164.0,124.25,85.16
2018,5,6,6,45,335.5,95.5,0.8,11.0,194.0,162.03,119.46
2018,5,6,7,0,317.0,115.0,0.8,11.4,224.0,197.62,152.01
2018,5,6,7,15,358.5,129.5,0.8,12.0,271.5,246.38,193.05
2018,5,6,7,30,400.0,144.0,0.8,12.6,319.0,299.71,237.1
2018,5,6,7,45,509.5,139.0,0.8,13.15,389.5,369.22,292.67
2018,5,6,8,0,619.0,134.0,0.8,13.7,460.0,452.6,357.75
2018,5,6,8,15,739.0,111.0,0.75,14.2,536.0,531.58,417.85
2018,5,6,8,30,859.0,88.0,0.7,14.7,612.0,619.09,482.28
2018,5,6,8,45,873.5,90.0,0.7,15.15,656.5,673.21,520.31
2018,5,6,9,0,888.0,92.0,0.7,15.6,701.0,726.44,555.88
2018,5,6,9,15,899.5,93.5,0.7,16.0,741.0,775.72,586.81
2018,5,6,9,30,911.0,95.0,0.7,16.4,781.0,823.3,616.01
2018,5,6,9,45,920.5,96.0,0.75,16.8,816.0,866.75,642.87
2018,5,6,10,0,930.0,97.0,0.8,17.2,851.0,907.85,667.93
2018,5,6,10,15,935.5,98.0,0.8,17.45,878.5,942.8,688.24
2018,5,6,10,30,941.0,99.0,0.8,17.7,906.0,974.74,706.53
2018,5,6,10,45,920.5,114.5,0.8,17.9,919.5,993.94,716.87
2018,5,6,11,0,900.0,130.0,0.8,18.1,933.0,1008.56,724.56
2018,5,6,11,15,920.5,120.0,0.85,18.15,952.0,1033.2,740.11
2018,5,6,11,30,941.0,110.0,0.9,18.2,971.0,1054.72,753.62
2018,5,6,11,45,947.5,106.5,0.9,18.25,978.5,1065.58,759.56
2018,5,6,12,0,954.0,103.0,0.9,18.3,986.0,1072.73,763.5
2018,5,6,12,15,834.0,175.0,0.9,18.2,946.0,1035.45,740.7
2018,5,6,12,30,714.0,247.0,0.9,18.1,906.0,992.22,714.68
2018,5,6,12,45,586.0,310.0,0.9,18.05,847.5,920.74,667.49
2018,5,6,13,0,458.0,373.0,0.9,18.0,789.0,850.9,619.77
2018,5,6,13,15,401.0,385.5,0.9,17.85,745.0,791.17,580.82
2018,5,6,13,30,344.0,398.0,0.9,17.7,701.0,740.96,547.16
2018,5,6,13,45,306.0,397.5,0.9,17.55,661.5,695.88,517.05
2018,5,6,14,0,268.0,397.0,0.9,17.4,622.0,651.38,486.81
2018,5,6,14,15,201.5,388.0,0.9,17.15,554.0,565.98,427.15
2018,5,6,14,30,135.0,379.0,0.9,16.9,486.0,493.1,375.09
2018,5,6,14,45,184.0,358.5,0.9,16.7,497.0,505.21,386.73
2018,5,6,15,0,233.0,338.0,0.9,16.5,508.0,513.07,394.34
2018,5,6,15,15,197.5,319.0,0.9,16.5,457.5,457.21,353.34
2018,5,6,15,30,162.0,300.0,0.9,16.5,407.0,404.03,314.19
2018,5,6,15,45,166.5,278.5,0.9,15.9,381.5,376.32,294.93
2018,5,6,16,0,171.0,257.0,0.9,15.3,356.0,347.91,274.43
2018,5,6,16,15,129.0,230.0,0.9,14.95,301.0,289.39,229.46
2018,5,6,16,30,87.0,203.0,0.9,14.6,246.0,232.42,185.09
2018,5,6,16,45,81.5,175.0,0.9,14.3,212.0,197.81,157.79
2018,5,6,17,0,76.0,147.0,0.9,14.0,178.0,164.05,130.5
2018,5,6,17,15,175.0,125.0,0.9,13.65,183.0,168.27,131.25
2018,5,6,17,30,274.0,103.0,0.9,13.3,188.0,159.54,119.19
2018,5,6,17,45,313.0,83.5,0.9,12.9,163.5,130.1,91.28
2018,5,6,18,0,352.0,64.0,0.9,12.5,139.0,95.23,60.12
2018,5,6,18,15,295.5,51.5,0.9,12.25,103.0,57.23,34.18
2018,5,6,18,30,239.0,39.0,0.9,12.0,67.0,30.25,20.45
2018,5,6,18,45,146.0,25.0,0.85,11.7,39.5,19.72,6.39
2018,5,6,19,0,53.0,11.0,0.8,11.4,12.0,10.48,0.0
2018,5,6,19,15,26.5,5.5,0.8,11.35,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,11.5,0.9,10.0,16.5,10.96,0.0
2018,5,7,5,30,164.0,23.0,0.9,10.4,33.0,18.26,0.59
2018,5,7,5,45,285.5,35.0,0.9,10.75,71.5,28.31,18.53
2018,5,7,6,0,407.0,47.0,0.9,11.1,110.0,53.32,30.36
2018,5,7,6,15,487.0,54.5,0.85,11.7,157.0,94.9,55.01
2018,5,7,6,30,567.0,62.0,0.8,12.3,204.0,146.29,93.69
2018,5,7,6,45,620.0,67.5,0.75,12.9,255.0,199.47,138.59
2018,5,7,7,0,673.0,73.0,0.7,13.5,306.0,258.63,189.66
2018,5,7,7,15,708.5,78.0,0.7,14.25,358.0,317.11,240.27
2018,5,7,7,30,744.0,83.0,0.7,15.0,410.0,379.9,292.88
2018,5,7,7,45,766.5,87.5,0.65,15.75,459.5,438.14,339.99
2018,5,7,8,0,789.0,92.0,0.6,16.5,509.0,497.6,385.92
2018,5,7,8,15,811.0,95.0,0.6,17.05,558.5,556.19,429.92
2018,5,7,8,30,833.0,98.0,0.6,17.6,608.0,615.3,472.58
2018,5,7,8,45,846.0,101.5,0.6,18.15,652.0,669.21,509.95
2018,5,7,9,0,859.0,105.0,0.6,18.7,696.0,719.44,543.26
2018,5,7,9,15,851.5,116.0,0.6,19.0,730.0,766.36,572.43
2018,5,7,9,30,844.0,127.0,0.6,19.3,764.0,807.38,597.21
2018,5,7,9,45,795.0,158.5,0.6,19.6,780.0,831.6,610.74
2018,5,7,10,0,746.0,190.0,0.6,19.9,796.0,853.15,622.7
2018,5,7,10,15,834.5,149.5,0.6,20.05,849.0,911.53,658.51
2018,5,7,10,30,923.0,109.0,0.6,20.2,902.0,968.38,692.11
2018,5,7,10,45,926.5,110.0,0.6,20.35,922.5,994.77,706.43
2018,5,7,11,0,930.0,111.0,0.6,20.5,943.0,1017.83,719.14
2018,5,7,11,15,932.5,111.5,0.6,20.6,956.5,1035.95,729.02
2018,5,7,11,30,935.0,112.0,0.6,20.7,970.0,1050.49,736.88
2018,5,7,11,45,936.0,112.0,0.6,20.75,975.5,1059.38,741.6
2018,5,7,12,0,937.0,112.0,0.6,20.8,981.0,1064.56,744.29
2018,5,7,12,15,937.0,111.5,0.6,20.85,979.5,1064.49,744.0
2018,5,7,12,30,937.0,111.0,0.6,20.9,978.0,1060.68,741.68
2018,5,7,12,45,936.0,109.5,0.6,20.95,968.5,1051.11,736.07
2018,5,7,13,0,935.0,108.0,0.6,21.0,959.0,1037.86,728.43
2018,5,7,13,15,931.5,107.0,0.6,20.95,942.0,1019.07,717.84
2018,5,7,13,30,928.0,106.0,0.6,20.9,925.0,996.81,705.24
2018,5,7,13,45,923.0,104.5,0.6,20.9,901.0,969.27,689.3
2018,5,7,14,0,918.0,103.0,0.6,20.9,877.0,938.58,671.41
2018,5,7,14,15,912.0,101.0,0.65,20.75,847.0,903.48,652.04
2018,5,7,14,30,906.0,99.0,0.7,20.6,817.0,865.61,630.61
2018,5,7,14,45,898.0,96.0,0.7,20.4,780.5,822.52,604.68
2018,5,7,15,0,890.0,93.0,0.7,20.2,744.0,777.2,576.92
2018,5,7,15,15,877.5,91.5,0.7,20.2,702.5,728.2,545.81
2018,5,7,15,30,865.0,90.0,0.7,20.2,661.0,677.81,512.52
2018,5,7,15,45,850.0,87.0,0.75,19.55,615.5,623.21,475.68
2018,5,7,16,0,835.0,84.0,0.8,18.9,570.0,568.03,436.8
2018,5,7,16,15,814.0,81.0,0.85,18.45,521.0,509.94,393.67
2018,5,7,16,30,793.0,78.0,0.9,18.0,472.0,451.5,348.41
2018,5,7,16,45,764.0,75.0,0.9,17.55,421.0,390.73,299.26
2018,5,7,17,0,735.0,72.0,0.9,17.1,370.0,332.09,250.04
2018,5,7,17,15,695.0,67.5,0.9,16.55,318.5,271.21,198.01
2018,5,7,17,30,655.0,63.0,0.9,16.0,267.0,212.88,147.43
2018,5,7,17,45,597.0,57.5,0.9,15.4,217.5,156.13,99.68
2018,5,7,18,0,539.0,52.0,0.9,14.8,168.0,106.13,60.59
2018,5,7,18,15,451.5,44.0,0.9,14.35,123.5,59.31,30.98
2018,5,7,18,30,364.0,36.0,0.9,13.9,79.0,28.56,18.91
2018,5,7,18,45,225.0,24.5,0.9,13.4,47.0,19.98,7.37
2018,5,7,19,0,86.0,13.0,0.9,12.9,15.0,12.39,0.0
2018,5,7,19,15,43.0,6.5,0.9,12.7,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,8,5,15,105.0,11.5,1.2,12.15,18.0,10.96,0.0
2018,5,8,5,30,210.0,23.0,1.1,12.5,36.0,19.02,2.82
2018,5,8,5,45,331.0,33.0,1.0,12.9,75.0,26.23,16.7
2018,5,8,6,0,452.0,43.0,0.9,13.3,114.0,51.64,27.4
2018,5,8,6,15,525.0,49.0,0.85,13.7,160.5,94.0,52.18
2018,5,8,6,30,598.0,55.0,0.8,14.1,207.0,145.19,90.84
2018,5,8,6,45,646.0,60.5,0.8,14.5,257.5,199.07,136.59
2018,5,8,7,0,694.0,66.0,0.8,14.9,308.0,259.64,189.16
2018,5,8,7,15,727.0,69.5,0.75,15.3,358.5,316.72,238.92
2018,5,8,7,30,760.0,73.0,0.7,15.7,409.0,376.78,289.68
2018,5,8,7,45,784.0,76.0,0.7,16.05,458.5,434.94,337.61
2018,5,8,8,0,808.0,79.0,0.7,16.4,508.0,494.43,384.73
2018,5,8,8,15,825.5,81.5,0.65,16.85,555.0,549.98,426.59
2018,5,8,8,30,843.0,84.0,0.6,17.3,602.0,605.93,466.95
2018,5,8,8,45,856.0,86.5,0.6,17.7,645.5,658.64,504.06
2018,5,8,9,0,869.0,89.0,0.6,18.1,689.0,710.36,538.32
2018,5,8,9,15,798.5,127.5,0.55,18.5,703.0,738.5,554.0
2018,5,8,9,30,728.0,166.0,0.5,18.9,717.0,757.55,563.65
2018,5,8,9,45,600.0,236.5,0.5,19.3,704.5,751.22,554.81
2018,5,8,10,0,472.0,307.0,0.5,19.7,692.0,731.31,536.91
2018,5,8,10,15,604.0,253.0,0.5,19.95,762.5,813.92,593.96
2018,5,8,10,30,736.0,199.0,0.5,20.2,833.0,899.14,648.04
2018,5,8,10,45,826.5,151.5,0.5,20.45,879.5,949.88,677.23
2018,5,8,11,0,917.0,104.0,0.5,20.7,926.0,997.78,704.7
2018,5,8,11,15,920.0,104.5,0.5,20.75,939.5,1016.14,714.48
2018,5,8,11,30,923.0,105.0,0.5,20.8,953.0,1030.99,722.68
2018,5,8,11,45,924.5,104.5,0.55,20.9,959.0,1039.73,728.39
2018,5,8,12,0,926.0,104.0,0.6,21.0,965.0,1044.83,732.11
2018,5,8,12,15,925.0,105.0,0.6,20.95,963.5,1045.28,732.43
2018,5,8,12,30,924.0,106.0,0.6,20.9,962.0,1042.05,730.72
2018,5,8,12,45,921.5,106.0,0.65,20.8,953.0,1032.64,726.75
2018,5,8,13,0,919.0,106.0,0.7,20.7,944.0,1019.63,720.74
2018,5,8,13,15,915.5,105.0,0.7,20.5,927.5,1001.1,710.57
2018,5,8,13,30,912.0,104.0,0.7,20.3,911.0,979.16,698.38
2018,5,8,13,45,792.5,162.0,0.75,20.05,850.0,913.8,659.98
2018,5,8,14,0,673.0,220.0,0.8,19.8,789.0,847.53,620.51
2018,5,8,14,15,577.5,259.5,0.8,19.5,735.5,781.51,576.64
2018,5,8,14,30,482.0,299.0,0.8,19.2,682.0,717.67,533.25
2018,5,8,14,45,588.5,237.5,0.8,18.9,683.5,724.15,542.32
2018,5,8,15,0,695.0,176.0,0.8,18.6,685.0,718.83,542.18
2018,5,8,15,15,686.5,167.5,0.8,18.6,646.5,672.62,510.41
2018,5,8,15,30,678.0,159.0,0.8,18.6,608.0,625.25,477.52
2018,5,8,15,45,715.0,133.5,0.8,18.05,577.5,588.23,452.69
2018,5,8,16,0,752.0,108.0,0.8,17.5,547.0,545.97,422.7
2018,5,8,16,15,765.0,94.5,0.75,17.2,508.0,498.26,386.13
2018,5,8,16,30,778.0,81.0,0.7,16.9,469.0,447.69,345.88
2018,5,8,16,45,654.5,96.0,0.7,16.6,398.5,366.03,281.52
2018,5,8,17,0,531.0,111.0,0.7,16.3,328.0,297.45,226.71
2018,5,8,17,15,481.0,101.0,0.7,15.9,277.0,237.91,177.4
2018,5,8,17,30,431.0,91.0,0.7,15.5,226.0,186.0,133.8
2018,5,8,17,45,455.0,73.5,0.7,15.1,193.0,147.09,98.37
2018,5,8,18,0,479.0,56.0,0.7,14.7,160.0,103.51,60.97
2018,5,8,18,15,416.0,46.5,0.65,14.25,120.0,60.15,32.62
2018,5,8,18,30,353.0,37.0,0.6,13.8,80.0,29.35,19.67
2018,5,8,18,45,219.5,25.0,0.6,13.35,47.5,20.32,8.34
2018,5,8,19,0,86.0,13.0,0.6,12.9,15.0,12.39,0.0
2018,5,8,19,15,43.0,6.5,0.6,12.8,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.7,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.7,10.7,2.0,0.0,0.0
2018,5,9,5,15,114.0,14.0,0.75,10.85,21.0,13.34,0.0
2018,5,9,5,30,217.0,26.0,0.8,11.0,40.0,21.91,5.99
2018,5,9,5,45,332.0,36.0,0.85,11.2,78.5,28.95,19.29
2018,5,9,6,0,447.0,46.0,0.9,11.4,117.0,54.78,30.14
2018,5,9,6,15,354.0,57.5,0.9,11.7,126.5,84.82,51.97
2018,5,9,6,30,261.0,69.0,0.9,12.0,136.0,104.25,72.09
2018,5,9,6,45,227.5,96.5,0.95,12.3,164.0,139.49,104.49
2018,5,9,7,0,194.0,124.0,1.0,12.6,192.0,170.85,133.2
2018,5,9,7,15,176.0,149.0,1.0,12.95,218.0,199.91,158.59
2018,5,9,7,30,158.0,174.0,1.0,13.3,244.0,227.85,182.13
2018,5,9,7,45,209.5,183.0,1.0,13.65,287.5,272.85,218.26
2018,5,9,8,0,261.0,192.0,1.0,14.0,331.0,321.0,256.51
2018,5,9,8,15,297.0,212.0,1.0,14.25,384.0,376.2,299.48
2018,5,9,8,30,333.0,232.0,1.0,14.5,437.0,434.69,343.93
2018,5,9,8,45,421.0,231.0,1.0,14.8,509.5,515.62,404.75
2018,5,9,9,0,509.0,230.0,1.0,15.1,582.0,598.58,465.31
2018,5,9,9,15,692.5,171.0,1.0,15.35,679.5,704.75,543.04
2018,5,9,9,30,876.0,112.0,1.0,15.6,777.0,813.19,616.42
2018,5,9,9,45,856.0,127.5,1.0,15.8,801.5,850.28,638.38
2018,5,9,10,0,836.0,143.0,1.0,16.0,826.0,879.17,655.59
2018,5,9,10,15,671.5,235.5,0.95,16.3,796.0,856.62,637.21
2018,5,9,10,30,507.0,328.0,0.9,16.6,766.0,815.61,603.5
2018,5,9,10,45,528.0,331.0,0.9,16.85,796.5,852.22,627.57
2018,5,9,11,0,549.0,334.0,0.9,17.1,827.0,887.56,649.5
2018,5,9,11,15,681.0,261.5,0.9,17.35,882.5,955.71,695.99
2018,5,9,11,30,813.0,189.0,0.9,17.6,938.0,1015.87,732.15
2018,5,9,11,45,873.5,154.5,0.85,17.8,964.0,1038.81,743.62
2018,5,9,12,0,934.0,120.0,0.8,18.0,990.0,1068.92,759.94
2018,5,9,12,15,934.5,119.5,0.8,18.15,988.5,1069.32,759.26
2018,5,9,12,30,935.0,119.0,0.8,18.3,987.0,1066.01,756.91
2018,5,9,12,45,930.0,121.0,0.85,18.45,977.5,1056.07,751.83
2018,5,9,13,0,925.0,123.0,0.9,18.6,968.0,1042.54,744.69
2018,5,9,13,15,870.5,152.0,0.9,18.55,936.0,1004.6,721.92
2018,5,9,13,30,816.0,181.0,0.9,18.5,904.0,973.73,703.79
2018,5,9,13,45,765.0,201.5,0.95,18.5,865.5,932.63,679.7
2018,5,9,14,0,714.0,222.0,1.0,18.5,827.0,885.99,651.74
2018,5,9,14,15,718.0,209.0,1.0,18.3,799.0,853.35,632.28
2018,5,9,14,30,722.0,196.0,1.0,18.1,771.0,817.93,610.59
2018,5,9,14,45,752.0,170.0,1.05,17.9,745.0,787.34,592.65
2018,5,9,15,0,782.0,144.0,1.1,17.7,719.0,750.39,569.99
2018,5,9,15,15,679.5,170.5,1.1,17.7,649.5,670.39,513.32
2018,5,9,15,30,577.0,197.0,1.1,17.7,580.0,594.63,458.37
2018,5,9,15,45,603.0,172.5,1.1,17.2,548.5,557.03,432.8
2018,5,9,16,0,629.0,148.0,1.1,16.7,517.0,515.38,402.76
2018,5,9,16,15,642.5,130.5,1.1,16.45,479.5,470.1,368.14
2018,5,9,16,30,656.0,113.0,1.1,16.2,442.0,422.2,330.04
2018,5,9,16,45,652.0,100.0,1.1,15.9,397.5,369.06,286.34
2018,5,9,17,0,648.0,87.0,1.1,15.6,353.0,315.53,240.68
2018,5,9,17,15,634.0,80.5,1.1,15.2,311.5,265.15,196.3
2018,5,9,17,30,620.0,74.0,1.1,14.8,270.0,215.83,152.07
2018,5,9,17,45,555.0,68.0,1.1,14.35,220.0,159.42,104.76
2018,5,9,18,0,490.0,62.0,1.1,13.9,170.0,110.67,66.72
2018,5,9,18,15,398.5,52.5,1.1,13.5,125.5,65.19,37.36
2018,5,9,18,30,307.0,43.0,1.1,13.1,81.0,33.37,23.25
2018,5,9,18,45,189.5,28.5,1.05,12.7,48.5,22.48,10.52
2018,5,9,19,0,72.0,14.0,1.0,12.3,16.0,13.34,0.0
2018,5,9,19,15,36.0,7.0,1.0,12.15,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.15,9.75,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,5,10,5,15,83.0,14.0,1.15,10.1,19.5,13.34,0.0
2018,5,10,5,30,157.0,26.0,1.1,10.4,37.0,20.57,6.62
2018,5,10,5,45,298.0,37.0,1.1,10.7,78.0,29.7,20.08
2018,5,10,6,0,439.0,48.0,1.1,11.0,119.0,56.84,31.89
2018,5,10,6,15,480.0,57.5,1.1,11.3,160.5,98.55,58.34
2018,5,10,6,30,521.0,67.0,1.1,11.6,202.0,145.3,95.36
2018,5,10,6,45,512.0,83.0,1.1,11.9,239.5,192.02,137.56
2018,5,10,7,0,503.0,99.0,1.1,12.2,277.0,235.65,177.66
2018,5,10,7,15,553.5,105.5,1.1,12.8,329.5,292.65,226.33
2018,5,10,7,30,604.0,112.0,1.1,13.4,382.0,353.09,276.87
2018,5,10,7,45,576.0,133.0,1.15,13.95,415.0,396.93,313.81
2018,5,10,8,0,548.0,154.0,1.2,14.5,448.0,434.15,344.06
2018,5,10,8,15,519.0,181.0,1.2,15.0,479.5,475.3,375.56
2018,5,10,8,30,490.0,208.0,1.2,15.5,511.0,512.51,402.72
2018,5,10,8,45,465.0,235.0,1.2,16.0,539.5,548.47,427.95
2018,5,10,9,0,440.0,262.0,1.2,16.5,568.0,580.99,449.8
2018,5,10,9,15,450.5,274.5,1.2,16.85,603.0,622.67,478.65
2018,5,10,9,30,461.0,287.0,1.2,17.2,638.0,663.89,506.46
2018,5,10,9,45,502.5,288.5,1.2,17.55,686.5,719.29,544.27
2018,5,10,10,0,544.0,290.0,1.2,17.9,735.0,775.85,581.9
2018,5,10,10,15,581.5,286.5,1.15,18.2,776.5,824.5,612.97
2018,5,10,10,30,619.0,283.0,1.1,18.5,818.0,874.48,644.24
2018,5,10,10,45,620.0,292.0,1.1,18.85,839.0,900.44,659.06
2018,5,10,11,0,621.0,301.0,1.1,19.2,860.0,923.93,672.44
2018,5,10,11,15,601.5,319.0,1.1,19.25,867.0,933.5,677.06
2018,5,10,11,30,582.0,337.0,1.1,19.3,874.0,940.75,680.39
2018,5,10,11,45,567.0,347.5,1.1,19.35,873.5,941.92,680.22
2018,5,10,12,0,552.0,358.0,1.1,19.4,873.0,940.32,678.43
2018,5,10,12,15,532.5,367.0,1.1,19.45,863.0,930.04,671.18
2018,5,10,12,30,513.0,376.0,1.1,19.5,853.0,917.3,662.53
2018,5,10,12,45,609.0,316.5,1.15,19.55,877.5,948.3,686.59
2018,5,10,13,0,705.0,257.0,1.2,19.6,902.0,976.56,707.91
2018,5,10,13,15,813.0,184.5,1.2,19.5,916.0,990.1,716.83
2018,5,10,13,30,921.0,112.0,1.2,19.4,930.0,995.17,720.7
2018,5,10,13,45,914.5,111.5,1.25,19.3,905.5,967.51,704.83
2018,5,10,14,0,908.0,111.0,1.3,19.2,881.0,936.81,687.28
2018,5,10,14,15,890.0,114.5,1.3,19.0,847.5,897.3,663.3
2018,5,10,14,30,872.0,118.0,1.3,18.8,814.0,855.81,637.82
2018,5,10,14,45,828.0,131.0,1.35,18.65,768.0,805.92,606.82
2018,5,10,15,0,784.0,144.0,1.4,18.5,722.0,751.69,572.24
2018,5,10,15,15,782.5,133.5,1.4,18.5,683.0,705.39,541.06
2018,5,10,15,30,781.0,123.0,1.4,18.5,644.0,657.03,507.02
2018,5,10,15,45,775.0,115.0,1.4,18.05,601.5,606.49,471.12
2018,5,10,16,0,769.0,107.0,1.4,17.6,559.0,554.7,433.01
2018,5,10,16,15,751.0,100.5,1.4,17.3,511.0,497.14,388.87
2018,5,10,16,30,733.0,94.0,1.4,17.0,463.0,440.04,343.51
2018,5,10,16,45,711.0,90.0,1.4,16.7,416.5,383.52,296.95
2018,5,10,17,0,689.0,86.0,1.4,16.4,370.0,329.19,250.55
2018,5,10,17,15,644.5,81.0,1.4,15.85,318.5,268.96,199.01
2018,5,10,17,30,600.0,76.0,1.4,15.3,267.0,213.36,150.8
2018,5,10,17,45,531.5,68.0,1.4,14.8,215.0,155.66,102.65
2018,5,10,18,0,463.0,60.0,1.4,14.3,163.0,106.05,63.98
2018,5,10,18,15,384.5,51.5,1.4,13.75,122.5,63.78,36.47
2018,5,10,18,30,306.0,43.0,1.4,13.2,82.0,33.3,23.24
2018,5,10,18,45,193.5,29.0,1.4,12.65,50.0,22.84,11.33
2018,5,10,19,0,81.0,15.0,1.4,12.1,18.0,14.3,0.0
2018,5,10,19,15,40.5,7.5,1.4,11.9,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.0,8.45,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.0,8.4,2.0,0.0,0.0
2018,5,11,5,15,69.5,14.0,1.0,8.8,18.5,13.34,0.0
2018,5,11,5,30,128.0,26.0,1.0,9.2,35.0,20.5,7.67
2018,5,11,5,45,216.5,39.0,0.95,9.6,68.5,30.19,20.7
2018,5,11,6,0,305.0,52.0,0.9,10.0,102.0,54.5,33.23
2018,5,11,6,15,365.0,63.5,0.9,10.55,144.0,91.86,57.68
2018,5,11,6,30,425.0,75.0,0.9,11.1,186.0,136.44,92.31
2018,5,11,6,45,467.5,85.5,0.9,11.6,232.0,183.37,132.18
2018,5,11,7,0,510.0,96.0,0.9,12.1,278.0,236.9,178.38
2018,5,11,7,15,527.0,109.0,0.9,12.6,322.5,287.28,222.32
2018,5,11,7,30,544.0,122.0,0.9,13.1,367.0,339.12,266.27
2018,5,11,7,45,577.0,128.5,0.9,13.6,415.5,393.22,310.54
2018,5,11,8,0,610.0,135.0,0.9,14.1,464.0,450.03,355.49
2018,5,11,8,15,663.0,135.5,0.9,14.55,522.5,514.55,404.96
2018,5,11,8,30,716.0,136.0,0.9,15.0,581.0,583.03,455.73
2018,5,11,8,45,781.0,126.5,0.9,15.4,643.5,652.21,505.8
2018,5,11,9,0,846.0,117.0,0.9,15.8,706.0,725.66,557.29
2018,5,11,9,15,891.5,107.5,0.9,16.15,759.5,784.41,594.97
2018,5,11,9,30,937.0,98.0,0.9,16.5,813.0,847.06,634.4
2018,5,11,9,45,947.0,98.5,0.9,16.9,848.5,891.08,660.5
2018,5,11,10,0,957.0,99.0,0.9,17.3,884.0,932.72,684.89
2018,5,11,10,15,963.5,99.5,0.9,17.6,912.5,968.6,705.54
2018,5,11,10,30,970.0,100.0,0.9,17.9,941.0,1001.45,724.14
2018,5,11,10,45,974.0,100.0,0.9,18.25,961.5,1028.21,738.69
2018,5,11,11,0,978.0,100.0,0.9,18.6,982.0,1051.5,751.11
2018,5,11,11,15,980.0,100.5,0.9,18.85,995.0,1069.76,760.76
2018,5,11,11,30,982.0,101.0,0.9,19.1,1008.0,1084.28,768.24
2018,5,11,11,45,983.5,100.5,0.9,19.35,1014.0,1093.45,772.59
2018,5,11,12,0,985.0,100.0,0.9,19.6,1020.0,1098.75,774.79
2018,5,11,12,15,985.5,99.5,0.9,19.8,1019.0,1099.15,774.35
2018,5,11,12,30,986.0,99.0,0.9,20.0,1018.0,1095.65,771.75
2018,5,11,12,45,985.0,98.5,0.9,20.15,1009.0,1086.75,766.21
2018,5,11,13,0,984.0,98.0,0.9,20.3,1000.0,1074.01,758.53
2018,5,11,13,15,980.0,97.5,0.95,20.3,982.5,1054.56,748.44
2018,5,11,13,30,976.0,97.0,1.0,20.3,965.0,1031.49,736.16
2018,5,11,13,45,970.0,96.0,1.0,20.35,939.5,1002.56,719.07
2018,5,11,14,0,964.0,95.0,1.0,20.4,914.0,970.36,699.93
2018,5,11,14,15,957.5,93.5,1.0,20.35,883.0,934.12,678.41
2018,5,11,14,30,951.0,92.0,1.0,20.3,852.0,895.0,654.88
2018,5,11,14,45,943.0,90.0,1.0,20.25,815.5,851.48,628.23
2018,5,11,15,0,935.0,88.0,1.0,20.2,779.0,805.61,599.7
2018,5,11,15,15,923.5,86.0,1.0,20.2,736.5,755.1,567.51
2018,5,11,15,30,912.0,84.0,1.0,20.2,694.0,703.02,533.35
2018,5,11,15,45,895.0,82.5,1.0,19.85,646.5,646.71,494.0
2018,5,11,16,0,878.0,81.0,1.0,19.5,599.0,589.89,452.89
2018,5,11,16,15,856.0,78.5,1.0,19.15,548.0,529.25,407.43
2018,5,11,16,30,834.0,76.0,1.0,18.8,497.0,469.2,360.63
2018,5,11,16,45,805.0,73.0,1.0,18.5,444.5,406.37,309.89
2018,5,11,17,0,776.0,70.0,1.0,18.2,392.0,345.62,258.99
2018,5,11,17,15,737.0,66.0,1.0,17.65,339.0,283.32,205.91
2018,5,11,17,30,698.0,62.0,1.0,17.1,286.0,224.89,155.23
2018,5,11,17,45,641.0,57.0,1.0,16.55,234.5,164.76,104.64
2018,5,11,18,0,584.0,52.0,1.0,16.0,183.0,112.72,63.79
2018,5,11,18,15,499.0,45.0,1.0,15.35,137.0,64.13,32.89
2018,5,11,18,30,414.0,38.0,1.0,14.7,91.0,29.9,20.22
2018,5,11,18,45,276.0,27.5,1.0,14.05,56.5,22.36,11.35
2018,5,11,19,0,138.0,17.0,1.0,13.4,22.0,16.2,0.0
2018,5,11,19,15,69.0,8.5,1.0,13.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,0.9,10.3,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,0.9,10.4,2.0,0.0,0.0
2018,5,12,5,15,143.0,14.5,0.8,11.2,24.5,13.82,0.0
2018,5,12,5,30,269.0,27.0,0.7,12.0,47.0,22.4,9.65
2018,5,12,5,45,382.5,35.5,0.65,12.85,87.0,28.01,18.61
2018,5,12,6,0,496.0,44.0,0.6,13.7,127.0,56.31,29.24
2018,5,12,6,15,567.0,50.0,0.6,14.25,176.0,101.29,56.17
2018,5,12,6,30,638.0,56.0,0.6,14.8,225.0,154.79,96.86
2018,5,12,6,45,685.5,60.5,0.6,15.4,277.0,211.54,144.82
2018,5,12,7,0,733.0,65.0,0.6,16.0,329.0,271.72,196.66
2018,5,12,7,15,765.5,69.0,0.55,16.4,381.5,331.24,247.9
2018,5,12,7,30,798.0,73.0,0.5,16.8,434.0,393.63,299.81
2018,5,12,7,45,821.5,76.0,0.5,17.2,485.0,453.47,348.27
2018,5,12,8,0,845.0,79.0,0.5,17.6,536.0,514.25,395.52
2018,5,12,8,15,862.5,81.5,0.45,18.0,584.0,571.89,438.12
2018,5,12,8,30,880.0,84.0,0.4,18.4,632.0,629.47,478.82
2018,5,12,8,45,893.5,86.0,0.4,18.75,676.5,683.53,516.2
2018,5,12,9,0,907.0,88.0,0.4,19.1,721.0,736.56,550.45
2018,5,12,9,15,916.5,89.5,0.4,19.45,760.5,784.77,579.8
2018,5,12,9,30,926.0,91.0,0.4,19.8,800.0,831.07,607.39
2018,5,12,9,45,932.5,93.0,0.4,20.1,833.5,873.26,632.0
2018,5,12,10,0,939.0,95.0,0.4,20.4,867.0,912.86,654.65
2018,5,12,10,15,944.0,96.5,0.4,20.65,894.5,947.84,674.29
2018,5,12,10,30,949.0,98.0,0.4,20.9,922.0,979.76,691.93
2018,5,12,10,45,953.0,98.5,0.4,21.15,942.5,1006.5,706.32
2018,5,12,11,0,957.0,99.0,0.4,21.4,963.0,1029.86,718.69
2018,5,12,11,15,959.0,99.5,0.4,21.55,976.5,1047.75,728.1
2018,5,12,11,30,961.0,100.0,0.4,21.7,990.0,1061.98,735.48
2018,5,12,11,45,961.5,101.0,0.4,21.8,996.0,1071.51,740.35
2018,5,12,12,0,962.0,102.0,0.4,21.9,1002.0,1077.25,743.16
2018,5,12,12,15,956.5,104.5,0.4,21.9,998.5,1074.71,741.55
2018,5,12,12,30,951.0,107.0,0.4,21.9,995.0,1068.39,737.97
2018,5,12,12,45,942.0,111.0,0.45,21.9,983.5,1056.43,732.45
2018,5,12,13,0,933.0,115.0,0.5,21.9,972.0,1040.94,724.97
2018,5,12,13,15,929.0,114.5,0.5,21.75,955.0,1022.29,714.88
2018,5,12,13,30,925.0,114.0,0.5,21.6,938.0,1000.23,702.79
2018,5,12,13,45,918.5,113.0,0.5,21.5,913.5,972.03,686.84
2018,5,12,14,0,912.0,112.0,0.5,21.4,889.0,940.77,669.01
2018,5,12,14,15,904.0,110.5,0.5,21.2,858.0,904.82,648.4
2018,5,12,14,30,896.0,109.0,0.5,21.0,827.0,866.26,625.95
2018,5,12,14,45,885.5,107.5,0.5,20.75,790.5,823.29,600.51
2018,5,12,15,0,875.0,106.0,0.5,20.5,754.0,778.33,573.41
2018,5,12,15,15,862.0,104.0,0.5,20.5,712.5,729.31,542.61
2018,5,12,15,30,849.0,102.0,0.5,20.5,671.0,681.13,510.69
2018,5,12,15,45,831.0,99.5,0.45,20.0,624.5,625.65,472.22
2018,5,12,16,0,813.0,97.0,0.4,19.5,578.0,569.92,432.38
2018,5,12,16,15,789.5,94.0,0.4,19.1,529.0,510.87,389.08
2018,5,12,16,30,766.0,91.0,0.4,18.7,480.0,452.76,344.78
2018,5,12,16,45,736.0,86.5,0.4,18.3,428.5,391.75,296.63
2018,5,12,17,0,706.0,82.0,0.4,17.9,377.0,331.78,247.59
2018,5,12,17,15,664.5,78.0,0.4,17.35,326.0,272.54,198.05
2018,5,12,17,30,623.0,74.0,0.4,16.8,275.0,217.5,151.2
2018,5,12,17,45,564.5,67.0,0.35,16.2,225.0,161.14,104.53
2018,5,12,18,0,506.0,60.0,0.3,15.6,175.0,111.62,66.07
2018,5,12,18,15,418.5,51.5,0.35,14.9,131.0,66.19,36.98
2018,5,12,18,30,331.0,43.0,0.4,14.2,87.0,34.44,24.27
2018,5,12,18,45,213.0,30.0,0.4,13.55,54.0,23.57,12.72
2018,5,12,19,0,95.0,17.0,0.4,12.9,21.0,16.2,0.0
2018,5,12,19,15,47.5,8.5,0.4,12.65,10.5,8.1,0.0
2018,5,12,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.5,9.8,2.5,2.38,0.0
2018,5,13,5,30,0.0,5.0,0.5,10.3,5.0,4.62,0.0
2018,5,13,5,45,0.0,9.0,0.45,10.8,9.0,8.33,1.66
2018,5,13,6,0,0.0,13.0,0.4,11.3,13.0,12.04,4.7
2018,5,13,6,15,0.0,19.0,0.4,11.75,19.0,17.61,9.63
2018,5,13,6,30,0.0,25.0,0.4,12.2,25.0,23.18,14.5
2018,5,13,6,45,0.0,47.5,0.4,12.65,47.5,44.13,32.54
2018,5,13,7,0,0.0,70.0,0.4,13.1,70.0,65.13,50.28
2018,5,13,7,15,0.0,85.5,0.4,13.45,85.5,79.52,62.13
2018,5,13,7,30,0.0,101.0,0.4,13.8,101.0,93.98,73.84
2018,5,13,7,45,1.5,126.5,0.4,14.2,127.5,118.5,93.63
2018,5,13,8,0,3.0,152.0,0.4,14.6,154.0,143.36,113.28
2018,5,13,8,15,8.0,178.5,0.4,14.95,183.5,171.44,135.23
2018,5,13,8,30,13.0,205.0,0.4,15.3,213.0,200.19,157.34
2018,5,13,8,45,29.0,240.5,0.4,15.65,260.5,249.52,195.27
2018,5,13,9,0,45.0,276.0,0.4,16.0,308.0,297.5,231.22
2018,5,13,9,15,82.5,312.5,0.45,16.3,374.5,364.28,281.27
2018,5,13,9,30,120.0,349.0,0.5,16.6,441.0,441.26,337.39
2018,5,13,9,45,154.0,371.5,0.5,16.85,495.0,497.79,377.21
2018,5,13,10,0,188.0,394.0,0.5,17.1,549.0,556.35,417.79
2018,5,13,10,15,389.5,329.5,0.5,17.3,664.0,694.77,517.27
2018,5,13,10,30,591.0,265.0,0.5,17.5,779.0,830.01,609.42
2018,5,13,10,45,747.5,193.5,0.5,17.65,859.5,920.85,666.92
2018,5,13,11,0,904.0,122.0,0.5,17.8,940.0,1001.95,715.22
2018,5,13,11,15,913.0,118.5,0.5,17.9,955.0,1021.75,725.3
2018,5,13,11,30,922.0,115.0,0.5,18.0,970.0,1038.27,734.42
2018,5,13,11,45,923.0,116.0,0.5,18.05,976.5,1047.94,739.63
2018,5,13,12,0,924.0,117.0,0.5,18.1,983.0,1053.99,742.86
2018,5,13,12,15,920.5,119.0,0.5,18.15,980.5,1052.89,741.94
2018,5,13,12,30,917.0,121.0,0.5,18.2,978.0,1048.16,739.07
2018,5,13,12,45,911.0,123.0,0.55,18.2,967.5,1037.38,734.04
2018,5,13,13,0,905.0,125.0,0.6,18.2,957.0,1023.13,727.04
2018,5,13,13,15,902.0,123.5,0.6,18.1,940.5,1004.9,716.76
2018,5,13,13,30,899.0,122.0,0.6,18.0,924.0,983.31,704.49
2018,5,13,13,45,894.0,120.5,0.6,17.9,901.0,956.62,689.06
2018,5,13,14,0,889.0,119.0,0.6,17.8,878.0,926.89,671.72
2018,5,13,14,15,882.0,117.0,0.6,17.65,848.0,892.02,651.13
2018,5,13,14,30,875.0,115.0,0.6,17.5,818.0,854.56,628.72
2018,5,13,14,45,865.5,113.0,0.6,17.3,782.0,812.7,603.27
2018,5,13,15,0,856.0,111.0,0.6,17.1,746.0,768.82,576.15
2018,5,13,15,15,843.0,108.5,0.6,17.1,705.0,722.91,546.81
2018,5,13,15,30,830.0,106.0,0.6,17.1,664.0,672.45,512.44
2018,5,13,15,45,813.5,103.0,0.6,16.6,619.0,618.33,474.87
2018,5,13,16,0,797.0,100.0,0.6,16.1,574.0,563.86,435.69
2018,5,13,16,15,775.5,96.5,0.6,15.75,525.5,506.22,392.43
2018,5,13,16,30,754.0,93.0,0.6,15.4,477.0,449.35,348.1
2018,5,13,16,45,725.5,88.5,0.6,15.05,426.5,389.66,299.99
2018,5,13,17,0,697.0,84.0,0.6,14.7,376.0,330.83,250.93
2018,5,13,17,15,657.0,79.0,0.6,14.25,325.5,271.61,200.51
2018,5,13,17,30,617.0,74.0,0.6,13.8,275.0,216.44,152.75
2018,5,13,17,45,560.5,67.5,0.55,13.3,226.0,161.28,106.26
2018,5,13,18,0,504.0,61.0,0.5,12.8,177.0,112.7,67.89
2018,5,13,18,15,420.5,52.5,0.55,12.3,133.0,67.57,38.39
2018,5,13,18,30,337.0,44.0,0.6,11.8,89.0,35.25,25.27
2018,5,13,18,45,220.5,31.0,0.6,11.3,55.5,24.34,13.81
2018,5,13,19,0,104.0,18.0,0.6,10.8,22.0,17.16,0.0
2018,5,13,19,15,52.0,9.0,0.6,10.6,11.0,8.58,0.0
2018,5,13,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.5,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.5,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,7.5,0.45,9.6,7.5,7.15,0.0
2018,5,14,5,30,0.0,13.0,0.4,10.0,13.0,12.05,3.35
2018,5,14,5,45,0.0,24.5,0.4,10.4,24.5,22.74,14.36
2018,5,14,6,0,0.0,36.0,0.4,10.8,36.0,33.44,23.09
2018,5,14,6,15,2.0,52.5,0.4,11.3,53.0,48.82,36.47
2018,5,14,6,30,4.0,69.0,0.4,11.8,70.0,64.4,49.79
2018,5,14,6,45,20.0,98.5,0.35,12.35,105.5,95.22,75.19
2018,5,14,7,0,36.0,128.0,0.3,12.9,141.0,128.5,102.23
2018,5,14,7,15,65.0,156.0,0.3,13.5,184.0,167.18,133.03
2018,5,14,7,30,94.0,184.0,0.3,14.1,227.0,209.53,166.39
2018,5,14,7,45,282.5,177.5,0.25,14.7,327.5,300.64,236.93
2018,5,14,8,0,471.0,171.0,0.2,15.3,428.0,411.55,320.98
