Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,15,633.5,139.5,0.25,15.75,517.5,502.02,388.79
2018,5,14,8,30,796.0,108.0,0.3,16.2,607.0,603.85,463.39
2018,5,14,8,45,811.5,110.5,0.3,16.7,650.5,656.22,499.0
2018,5,14,9,0,827.0,113.0,0.3,17.2,694.0,707.95,533.59
2018,5,14,9,15,840.0,114.5,0.3,17.5,733.0,755.86,563.43
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,798.5,589.18
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,840.21,614.89
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,879.83,639.01
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,914.13,659.05
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,945.66,677.26
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,971.4,692.78
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,993.96,706.46
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,1011.76,716.28
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,1026.17,724.14
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,1034.61,728.66
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,1039.53,731.23
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,1038.4,730.45
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,1033.75,727.75
2018,5,14,12,45,884.5,135.0,0.5,19.15,956.5,1022.64,721.44
2018,5,14,13,0,878.0,137.0,0.5,19.1,946.0,1008.2,713.27
2018,5,14,13,15,875.0,136.0,0.55,19.0,930.5,990.91,704.75
2018,5,14,13,30,872.0,135.0,0.6,18.9,915.0,970.38,694.23
2018,5,14,13,45,866.0,134.0,0.6,18.8,891.5,943.91,678.9
2018,5,14,14,0,860.0,133.0,0.6,18.7,868.0,914.55,661.76
2018,5,14,14,15,852.5,131.0,0.6,18.5,838.5,880.16,641.56
2018,5,14,14,30,845.0,129.0,0.6,18.3,809.0,848.24,622.84
2018,5,14,14,45,835.5,126.0,0.6,18.15,773.5,805.87,596.88
2018,5,14,15,0,826.0,123.0,0.6,18.0,738.0,761.59,569.39
2018,5,14,15,15,812.0,121.0,0.6,18.0,697.5,713.4,538.44
2018,5,14,15,30,798.0,119.0,0.6,18.0,657.0,664.14,504.48
2018,5,14,15,45,781.5,115.5,0.6,17.5,612.5,611.02,467.71
2018,5,14,16,0,765.0,112.0,0.6,17.0,568.0,557.62,429.44
2018,5,14,16,15,745.0,107.0,0.6,16.6,520.5,500.92,387.16
2018,5,14,16,30,725.0,102.0,0.6,16.2,473.0,444.1,343.2
2018,5,14,16,45,696.5,97.0,0.6,15.8,423.5,385.26,296.08
2018,5,14,17,0,668.0,92.0,0.6,15.4,374.0,328.61,249.05
2018,5,14,17,15,629.5,86.0,0.6,14.9,324.0,270.51,199.89
2018,5,14,17,30,591.0,80.0,0.6,14.4,274.0,216.33,153.26
2018,5,14,17,45,535.5,72.5,0.6,13.9,225.5,161.92,107.68
2018,5,14,18,0,480.0,65.0,0.6,13.4,177.0,114.01,69.9
2018,5,14,18,15,399.0,55.0,0.6,12.95,133.0,69.05,40.09
2018,5,14,18,30,318.0,45.0,0.6,12.5,89.0,34.67,24.74
2018,5,14,18,45,207.5,32.0,0.6,12.05,56.0,25.1,14.64
2018,5,14,19,0,97.0,19.0,0.6,11.6,23.0,15.14,0.0
2018,5,14,19,15,48.5,9.5,0.6,11.4,11.5,9.05,0.0
2018,5,14,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.5,9.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.5,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,7.0,0.5,9.9,7.0,6.67,0.0
2018,5,15,5,30,0.0,12.0,0.5,10.4,12.0,11.12,2.87
2018,5,15,5,45,0.0,22.0,0.45,10.85,22.0,20.41,12.32
2018,5,15,6,0,0.0,32.0,0.4,11.3,32.0,29.71,19.87
2018,5,15,6,15,3.0,50.0,0.4,11.7,51.0,46.74,34.6
2018,5,15,6,30,6.0,68.0,0.4,12.1,70.0,63.85,49.18
2018,5,15,6,45,26.0,100.0,0.4,12.55,109.5,97.9,77.17
2018,5,15,7,0,46.0,132.0,0.4,13.0,149.0,134.92,107.27
2018,5,15,7,15,52.5,155.0,0.4,13.4,177.0,161.97,129.13
2018,5,15,7,30,59.0,178.0,0.4,13.8,205.0,189.96,151.4
2018,5,15,7,45,49.0,195.5,0.4,14.2,219.5,206.15,163.88
2018,5,15,8,0,39.0,213.0,0.4,14.6,234.0,221.23,175.15
2018,5,15,8,15,81.5,236.0,0.4,14.95,285.5,270.06,213.08
2018,5,15,8,30,124.0,259.0,0.4,15.3,337.0,327.68,256.87
2018,5,15,8,45,227.5,261.0,0.4,15.65,416.5,410.47,319.65
2018,5,15,9,0,331.0,263.0,0.4,16.0,496.0,497.86,383.92
2018,5,15,9,15,457.0,237.5,0.4,16.3,578.5,589.98,450.38
2018,5,15,9,30,583.0,212.0,0.4,16.6,661.0,687.56,518.47
2018,5,15,9,45,455.0,269.5,0.45,16.9,629.0,659.51,494.67
2018,5,15,10,0,327.0,327.0,0.5,17.2,597.0,616.01,461.46
2018,5,15,10,15,318.5,338.5,0.5,17.35,609.0,631.56,471.73
2018,5,15,10,30,310.0,350.0,0.5,17.5,621.0,645.46,480.06
2018,5,15,10,45,363.5,343.5,0.5,17.65,668.0,706.77,521.93
2018,5,15,11,0,417.0,337.0,0.5,17.8,715.0,760.53,557.52
2018,5,15,11,15,529.5,293.5,0.5,17.9,781.0,834.5,607.81
2018,5,15,11,30,642.0,250.0,0.5,18.0,847.0,911.53,658.46
2018,5,15,11,45,756.0,196.5,0.55,18.05,904.0,970.41,695.15
2018,5,15,12,0,870.0,143.0,0.6,18.1,961.0,1024.89,728.76
2018,5,15,12,15,886.0,134.0,0.6,18.05,966.0,1032.37,732.57
2018,5,15,12,30,902.0,125.0,0.6,18.0,971.0,1036.24,735.05
2018,5,15,12,45,905.5,121.0,0.6,18.0,963.5,1028.97,730.75
2018,5,15,13,0,909.0,117.0,0.6,18.0,956.0,1018.09,724.52
2018,5,15,13,15,904.5,116.5,0.6,17.9,939.0,999.4,713.87
2018,5,15,13,30,900.0,116.0,0.6,17.8,922.0,977.42,701.32
2018,5,15,13,45,894.0,115.5,0.65,17.7,898.5,950.87,687.01
2018,5,15,14,0,888.0,115.0,0.7,17.6,875.0,921.33,670.7
2018,5,15,14,15,879.5,114.0,0.7,17.4,845.0,886.3,649.96
2018,5,15,14,30,871.0,113.0,0.7,17.2,815.0,848.78,627.44
2018,5,15,14,45,860.5,111.0,0.7,17.05,779.0,806.37,601.3
2018,5,15,15,0,850.0,109.0,0.7,16.9,743.0,762.04,573.55
2018,5,15,15,15,837.0,107.0,0.7,16.9,702.5,714.24,542.67
2018,5,15,15,30,824.0,105.0,0.7,16.9,662.0,667.35,510.58
2018,5,15,15,45,780.5,111.0,0.7,16.35,610.0,605.91,467.24
2018,5,15,16,0,737.0,117.0,0.7,15.8,558.0,546.43,424.06
2018,5,15,16,15,600.5,142.0,0.7,15.45,481.5,459.63,358.5
2018,5,15,16,30,464.0,167.0,0.7,15.1,405.0,382.56,299.25
2018,5,15,16,45,386.5,162.5,0.7,14.7,347.0,318.02,248.81
2018,5,15,17,0,309.0,158.0,0.7,14.3,289.0,259.62,202.44
2018,5,15,17,15,308.0,136.5,0.65,13.95,252.5,219.36,168.45
2018,5,15,17,30,307.0,115.0,0.6,13.6,216.0,179.2,133.72
2018,5,15,17,45,290.5,97.0,0.6,13.2,179.5,139.58,100.02
2018,5,15,18,0,274.0,79.0,0.6,12.8,143.0,101.34,68.51
2018,5,15,18,15,224.0,63.5,0.6,12.45,107.5,66.86,43.91
2018,5,15,18,30,174.0,48.0,0.6,12.1,72.0,38.76,28.41
2018,5,15,18,45,110.0,32.5,0.6,11.8,45.5,26.66,16.18
2018,5,15,19,0,46.0,17.0,0.6,11.5,19.0,14.25,0.0
2018,5,15,19,15,23.0,8.5,0.55,11.35,9.5,8.1,0.0
2018,5,15,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,16,4,45,1.5,0.5,0.55,10.1,0.5,0.0,0.0
2018,5,16,5,0,3.0,1.0,0.5,10.2,1.0,0.95,0.0
2018,5,16,5,15,1.5,6.5,0.5,10.4,6.5,6.2,0.0
2018,5,16,5,30,0.0,12.0,0.5,10.6,12.0,11.12,3.04
2018,5,16,5,45,0.0,21.0,0.5,10.85,21.0,19.47,11.53
2018,5,16,6,0,0.0,30.0,0.5,11.1,30.0,27.84,18.3
2018,5,16,6,15,0.5,45.5,0.5,11.4,45.5,42.33,30.97
2018,5,16,6,30,1.0,61.0,0.5,11.7,61.0,56.78,43.44
2018,5,16,6,45,1.0,74.5,0.5,12.0,74.5,69.32,54.08
2018,5,16,7,0,1.0,88.0,0.5,12.3,88.0,81.93,64.58
2018,5,16,7,15,0.5,97.5,0.5,12.7,97.5,90.75,71.68
2018,5,16,7,30,0.0,107.0,0.5,13.1,107.0,99.52,78.62
2018,5,16,7,45,0.0,118.0,0.45,13.45,118.0,109.88,86.75
2018,5,16,8,0,0.0,129.0,0.4,13.8,129.0,120.27,94.79
2018,5,16,8,15,0.5,139.5,0.4,14.15,140.0,130.51,102.63
2018,5,16,8,30,1.0,150.0,0.4,14.5,151.0,140.83,110.46
2018,5,16,8,45,1.0,142.0,0.4,14.8,143.0,133.44,104.06
2018,5,16,9,0,1.0,134.0,0.4,15.1,135.0,126.03,97.76
2018,5,16,9,15,2.5,147.0,0.45,15.4,149.0,139.54,108.34
2018,5,16,9,30,4.0,160.0,0.5,15.7,163.0,153.22,118.88
2018,5,16,9,45,7.5,193.0,0.5,16.0,199.0,187.75,145.68
2018,5,16,10,0,11.0,226.0,0.5,16.3,235.0,222.7,172.26
2018,5,16,10,15,13.0,244.0,0.5,16.45,255.0,242.26,186.76
2018,5,16,10,30,15.0,262.0,0.5,16.6,275.0,261.96,201.32
2018,5,16,10,45,13.5,252.0,0.5,16.75,264.0,251.4,192.86
2018,5,16,11,0,12.0,242.0,0.5,16.9,253.0,240.71,184.52
2018,5,16,11,15,12.0,238.5,0.5,17.0,249.5,237.64,182.08
2018,5,16,11,30,12.0,235.0,0.5,17.1,246.0,234.5,179.57
2018,5,16,11,45,9.0,200.5,0.5,17.15,209.0,198.49,151.92
2018,5,16,12,0,6.0,166.0,0.5,17.2,172.0,162.53,124.18
2018,5,16,12,15,5.5,164.0,0.55,17.05,169.5,160.13,122.57
2018,5,16,12,30,5.0,162.0,0.6,16.9,167.0,157.68,120.78
2018,5,16,12,45,5.0,159.5,0.6,16.7,164.5,155.22,119.0
2018,5,16,13,0,5.0,157.0,0.6,16.5,162.0,152.72,117.2
2018,5,16,13,15,3.5,150.0,0.65,16.35,153.5,144.47,110.83
2018,5,16,13,30,2.0,143.0,0.7,16.2,145.0,136.26,104.49
2018,5,16,13,45,2.5,146.5,0.7,16.0,149.0,139.92,107.62
2018,5,16,14,0,3.0,150.0,0.7,15.8,153.0,143.55,110.71
2018,5,16,14,15,3.0,152.0,0.75,15.55,154.5,145.27,112.35
2018,5,16,14,30,3.0,154.0,0.8,15.3,156.0,146.99,114.01
2018,5,16,14,45,3.0,159.5,0.8,15.1,161.5,152.0,118.29
2018,5,16,15,0,3.0,165.0,0.8,14.9,167.0,157.0,122.57
2018,5,16,15,15,2.0,157.0,0.8,14.9,158.5,148.48,115.98
2018,5,16,15,30,1.0,149.0,0.8,14.9,150.0,140.07,109.5
2018,5,16,15,45,0.5,140.5,0.8,14.5,141.0,131.61,103.14
2018,5,16,16,0,0.0,132.0,0.8,14.1,132.0,123.21,96.79
2018,5,16,16,15,6.5,142.5,0.8,13.9,146.0,136.32,107.99
2018,5,16,16,30,13.0,153.0,0.8,13.7,160.0,148.59,118.39
2018,5,16,16,45,59.5,155.0,0.75,13.5,181.0,169.74,135.7
2018,5,16,17,0,106.0,157.0,0.7,13.3,202.0,185.19,147.42
2018,5,16,17,15,127.5,135.0,0.7,13.05,182.5,163.64,128.72
2018,5,16,17,30,149.0,113.0,0.7,12.8,163.0,139.73,107.48
2018,5,16,17,45,151.0,96.0,0.7,12.55,139.0,114.34,85.34
2018,5,16,18,0,153.0,79.0,0.7,12.3,115.0,87.94,62.77
2018,5,16,18,15,143.0,61.0,0.7,12.0,88.5,60.36,41.14
2018,5,16,18,30,133.0,43.0,0.7,11.7,62.0,34.96,25.18
2018,5,16,18,45,76.0,28.5,0.65,11.35,38.5,23.57,13.89
2018,5,16,19,0,19.0,14.0,0.6,11.0,15.0,12.55,0.0
2018,5,16,19,15,9.5,7.0,0.6,10.85,7.5,6.67,0.0
2018,5,16,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.0,0.8,10.2,2.0,0.0,0.0
2018,5,17,5,0,20.0,4.0,0.8,10.3,4.0,3.81,0.0
2018,5,17,5,15,35.5,10.5,0.8,10.75,12.5,10.01,0.0
2018,5,17,5,30,51.0,17.0,0.8,11.2,21.0,14.39,5.76
2018,5,17,5,45,25.5,26.5,0.75,11.6,28.5,23.64,15.14
2018,5,17,6,0,0.0,36.0,0.7,12.0,36.0,33.43,22.99
2018,5,17,6,15,3.5,58.0,0.7,12.65,59.0,53.88,40.52
2018,5,17,6,30,7.0,80.0,0.7,13.3,82.0,74.7,58.08
2018,5,17,6,45,67.5,113.5,0.7,13.95,138.0,119.18,93.01
2018,5,17,7,0,128.0,147.0,0.7,14.6,194.0,172.43,135.19
2018,5,17,7,15,136.5,166.5,0.65,15.05,223.5,202.52,159.66
2018,5,17,7,30,145.0,186.0,0.6,15.5,253.0,233.58,184.47
2018,5,17,7,45,221.5,197.5,0.6,16.0,313.0,291.56,229.7
2018,5,17,8,0,298.0,209.0,0.6,16.5,373.0,355.63,278.93
2018,5,17,8,15,493.5,174.5,0.6,16.9,474.5,454.34,354.36
2018,5,17,8,30,689.0,140.0,0.6,17.3,576.0,570.17,440.03
2018,5,17,8,45,710.5,142.5,0.55,17.65,619.5,621.76,475.22
2018,5,17,9,0,732.0,145.0,0.5,18.0,663.0,673.51,510.0
2018,5,17,9,15,791.5,129.5,0.5,18.25,717.5,734.16,550.76
2018,5,17,9,30,851.0,114.0,0.5,18.5,772.0,794.23,588.42
2018,5,17,9,45,857.5,117.5,0.5,18.75,805.0,834.93,612.63
2018,5,17,10,0,864.0,121.0,0.5,19.0,838.0,873.28,635.26
2018,5,17,10,15,870.5,122.5,0.55,19.1,865.0,907.1,656.14
2018,5,17,10,30,877.0,124.0,0.6,19.2,892.0,938.23,675.3
2018,5,17,10,45,881.5,125.5,0.6,19.35,912.5,964.61,690.28
2018,5,17,11,0,886.0,127.0,0.6,19.5,933.0,987.9,703.36
2018,5,17,11,15,889.0,127.0,0.6,19.45,946.0,1005.01,713.2
2018,5,17,11,30,892.0,127.0,0.6,19.4,959.0,1018.78,721.16
2018,5,17,11,45,893.0,127.5,0.65,19.35,965.0,1027.65,727.43
2018,5,17,12,0,894.0,128.0,0.7,19.3,971.0,1033.04,731.76
2018,5,17,12,15,894.5,127.5,0.7,19.2,970.0,1033.42,732.17
2018,5,17,12,30,895.0,127.0,0.7,19.1,969.0,1030.3,730.63
2018,5,17,12,45,894.5,125.5,0.75,19.0,960.0,1021.68,727.01
2018,5,17,13,0,894.0,124.0,0.8,18.9,951.0,1009.58,721.37
2018,5,17,13,15,890.0,123.5,0.8,18.75,935.0,991.67,711.26
2018,5,17,13,30,886.0,123.0,0.8,18.6,919.0,970.5,699.21
2018,5,17,13,45,868.0,127.5,0.85,18.45,890.5,938.26,681.14
2018,5,17,14,0,850.0,132.0,0.9,18.3,862.0,903.68,661.47
2018,5,17,14,15,855.0,124.5,0.9,18.15,837.5,875.1,644.6
2018,5,17,14,30,860.0,117.0,0.9,18.0,813.0,843.25,625.36
2018,5,17,14,45,850.5,115.0,0.9,17.85,778.0,802.13,599.8
2018,5,17,15,0,841.0,113.0,0.9,17.7,743.0,759.06,572.66
2018,5,17,15,15,828.0,110.5,0.9,17.7,702.5,713.96,543.43
2018,5,17,15,30,815.0,108.0,0.9,17.7,662.0,664.4,509.13
2018,5,17,15,45,798.5,105.0,0.95,17.3,617.5,611.21,472.09
2018,5,17,16,0,782.0,102.0,1.0,16.9,573.0,557.72,433.4
2018,5,17,16,15,761.0,98.5,1.0,16.65,525.5,501.34,390.47
2018,5,17,16,30,740.0,95.0,1.0,16.4,478.0,445.69,346.55
2018,5,17,16,45,712.0,90.5,1.0,16.15,428.5,386.06,298.11
2018,5,17,17,0,684.0,86.0,1.0,15.9,379.0,329.41,250.43
2018,5,17,17,15,646.0,80.5,1.0,15.55,329.0,271.19,200.61
2018,5,17,17,30,608.0,75.0,1.0,15.2,279.0,216.78,153.33
2018,5,17,17,45,554.5,69.0,1.0,14.8,231.0,163.2,107.99
2018,5,17,18,0,501.0,63.0,1.0,14.4,183.0,115.79,70.28
2018,5,17,18,15,423.5,54.0,1.0,14.0,139.0,70.57,40.07
2018,5,17,18,30,346.0,45.0,1.0,13.6,95.0,35.53,25.48
2018,5,17,18,45,237.5,33.0,0.95,13.2,61.5,25.78,15.73
2018,5,17,19,0,129.0,21.0,0.9,12.8,28.0,16.69,0.0
2018,5,17,19,15,64.5,10.5,0.9,12.6,14.0,10.01,0.0
2018,5,17,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,4,45,12.0,2.5,1.15,11.15,2.5,0.0,0.0
2018,5,18,5,0,24.0,5.0,1.1,11.2,5.0,4.77,0.0
2018,5,18,5,15,131.5,18.5,1.05,11.8,29.0,17.63,0.0
2018,5,18,5,30,239.0,32.0,1.0,12.4,53.0,25.16,14.47
2018,5,18,5,45,325.0,42.5,0.9,12.95,90.5,33.74,23.87
2018,5,18,6,0,411.0,53.0,0.8,13.5,128.0,63.0,36.23
2018,5,18,6,15,396.0,65.5,0.8,14.1,156.0,98.77,61.21
2018,5,18,6,30,381.0,78.0,0.8,14.7,184.0,133.62,90.74
2018,5,18,6,45,413.5,93.0,0.75,15.3,229.0,179.66,129.42
2018,5,18,7,0,446.0,108.0,0.7,15.9,274.0,229.46,171.56
2018,5,18,7,15,517.5,110.5,0.7,16.45,330.5,286.49,218.35
2018,5,18,7,30,589.0,113.0,0.7,17.0,387.0,349.25,269.09
2018,5,18,7,45,614.5,121.5,0.65,17.5,435.0,404.01,312.72
2018,5,18,8,0,640.0,130.0,0.6,18.0,483.0,460.62,356.13
2018,5,18,8,15,724.0,117.5,0.6,18.35,550.0,530.9,408.95
2018,5,18,8,30,808.0,105.0,0.6,18.7,617.0,607.94,464.92
2018,5,18,8,45,833.0,104.0,0.55,19.05,664.0,663.36,502.87
2018,5,18,9,0,858.0,103.0,0.5,19.4,711.0,716.56,537.76
2018,5,18,9,15,870.0,105.0,0.5,19.65,750.5,764.77,567.69
2018,5,18,9,30,882.0,107.0,0.5,19.9,790.0,811.41,596.1
2018,5,18,9,45,891.0,108.0,0.5,20.2,823.5,852.75,620.49
2018,5,18,10,0,900.0,109.0,0.5,20.5,857.0,891.83,643.14
2018,5,18,10,15,905.5,110.5,0.5,20.65,884.0,925.82,662.71
2018,5,18,10,30,911.0,112.0,0.5,20.8,911.0,956.94,680.39
2018,5,18,10,45,901.5,121.5,0.55,21.0,927.5,978.98,693.41
2018,5,18,11,0,892.0,131.0,0.6,21.2,944.0,997.2,704.25
2018,5,18,11,15,907.5,124.0,0.6,21.25,961.5,1019.6,717.03
2018,5,18,11,30,923.0,117.0,0.6,21.3,979.0,1038.91,727.87
2018,5,18,11,45,923.0,118.0,0.65,21.3,984.5,1047.54,733.72
2018,5,18,12,0,923.0,119.0,0.7,21.3,990.0,1052.57,737.67
2018,5,18,12,15,923.0,118.5,0.7,21.25,988.5,1052.48,737.66
2018,5,18,12,30,923.0,118.0,0.7,21.2,987.0,1048.77,735.66
2018,5,18,12,45,880.5,143.0,0.7,21.15,966.0,1024.75,721.52
2018,5,18,13,0,838.0,168.0,0.7,21.1,945.0,1007.03,711.53
2018,5,18,13,15,739.5,223.5,0.75,21.0,900.5,960.36,684.74
2018,5,18,13,30,641.0,279.0,0.8,20.9,856.0,907.19,652.19
2018,5,18,13,45,595.0,294.5,0.8,20.8,819.5,862.7,624.04
2018,5,18,14,0,549.0,310.0,0.8,20.7,783.0,819.58,596.2
2018,5,18,14,15,590.5,277.0,0.85,20.5,769.5,804.57,590.0
2018,5,18,14,30,632.0,244.0,0.9,20.3,756.0,787.3,581.64
2018,5,18,14,45,723.5,188.0,0.9,20.1,750.0,780.46,580.55
2018,5,18,15,0,815.0,132.0,0.9,19.9,744.0,761.92,570.09
2018,5,18,15,15,828.0,118.0,0.9,19.9,710.5,721.6,544.09
2018,5,18,15,30,841.0,104.0,0.9,19.9,677.0,677.83,514.37
2018,5,18,15,45,824.0,102.0,0.95,19.25,632.0,624.2,477.83
2018,5,18,16,0,807.0,100.0,1.0,18.6,587.0,570.24,439.62
2018,5,18,16,15,780.0,97.0,1.05,18.2,536.0,509.99,394.77
2018,5,18,16,30,753.0,94.0,1.1,17.8,485.0,451.07,349.15
2018,5,18,16,45,725.5,90.0,1.1,17.35,435.5,392.59,301.96
2018,5,18,17,0,698.0,86.0,1.1,16.9,386.0,334.75,253.67
2018,5,18,17,15,660.0,81.5,1.1,16.4,336.5,276.71,204.19
2018,5,18,17,30,622.0,77.0,1.1,15.9,287.0,222.44,157.15
2018,5,18,17,45,566.5,71.0,1.1,15.4,238.0,167.66,110.98
2018,5,18,18,0,511.0,65.0,1.1,14.9,189.0,119.28,72.61
2018,5,18,18,15,431.0,56.0,1.1,14.45,144.0,73.27,41.89
2018,5,18,18,30,351.0,47.0,1.1,14.0,99.0,37.29,27.01
2018,5,18,18,45,238.5,34.5,1.1,13.55,64.0,26.95,16.83
2018,5,18,19,0,126.0,22.0,1.1,13.1,29.0,17.48,0.0
2018,5,18,19,15,63.0,11.0,1.1,12.85,14.5,10.48,0.0
2018,5,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,45,8.0,2.5,1.0,10.55,2.5,0.0,0.0
2018,5,19,5,0,16.0,5.0,1.0,10.6,5.0,4.77,0.0
2018,5,19,5,15,111.5,19.5,1.0,10.8,29.0,15.55,0.0
2018,5,19,5,30,207.0,34.0,1.0,11.0,53.0,26.73,16.08
2018,5,19,5,45,302.5,45.5,1.0,11.25,91.5,35.05,25.24
2018,5,19,6,0,398.0,57.0,1.0,11.5,130.0,66.38,39.67
2018,5,19,6,15,442.0,67.5,1.0,11.9,172.0,106.79,66.54
2018,5,19,6,30,486.0,78.0,1.0,12.3,214.0,152.57,102.92
2018,5,19,6,45,519.5,88.5,1.0,12.75,260.0,201.15,144.61
2018,5,19,7,0,553.0,99.0,1.0,13.2,306.0,253.47,190.1
2018,5,19,7,15,602.5,104.0,1.0,13.65,359.5,309.57,237.94
2018,5,19,7,30,652.0,109.0,1.0,14.1,413.0,370.67,288.87
2018,5,19,7,45,707.5,107.0,1.0,14.6,470.0,432.33,338.9
2018,5,19,8,0,763.0,105.0,1.0,15.1,527.0,499.4,391.55
2018,5,19,8,15,781.5,109.0,1.0,15.65,574.0,555.05,433.84
2018,5,19,8,30,800.0,113.0,1.0,16.2,621.0,610.93,474.82
2018,5,19,8,45,814.0,116.0,0.95,16.75,664.0,662.77,510.97
2018,5,19,9,0,828.0,119.0,0.9,17.3,707.0,713.84,545.23
2018,5,19,9,15,841.0,121.0,0.9,17.6,746.5,762.1,576.25
2018,5,19,9,30,854.0,123.0,0.9,17.9,786.0,804.97,602.82
2018,5,19,9,45,864.5,124.5,0.9,18.25,820.0,847.03,628.37
2018,5,19,10,0,875.0,126.0,0.9,18.6,854.0,887.0,652.16
2018,5,19,10,15,878.0,129.0,0.95,18.7,880.0,919.47,672.36
2018,5,19,10,30,881.0,132.0,1.0,18.8,906.0,949.02,690.71
2018,5,19,10,45,880.5,136.5,1.0,18.95,925.0,973.71,704.92
2018,5,19,11,0,880.0,141.0,1.0,19.1,944.0,995.09,717.07
2018,5,19,11,15,879.0,144.5,1.0,19.15,956.5,1011.63,726.52
2018,5,19,11,30,878.0,148.0,1.0,19.2,969.0,1024.74,733.96
2018,5,19,11,45,874.0,152.0,1.05,19.25,973.5,1031.92,738.86
2018,5,19,12,0,870.0,156.0,1.1,19.3,978.0,1035.62,741.78
2018,5,19,12,15,872.5,153.5,1.1,19.25,977.0,1036.08,742.14
2018,5,19,12,30,875.0,151.0,1.1,19.2,976.0,1033.13,740.54
2018,5,19,12,45,876.5,148.5,1.1,19.2,968.5,1025.74,736.19
2018,5,19,13,0,878.0,146.0,1.1,19.2,961.0,1014.9,729.85
2018,5,19,13,15,872.5,146.5,1.1,19.1,944.5,996.83,719.36
2018,5,19,13,30,867.0,147.0,1.1,19.0,928.0,975.62,707.02
2018,5,19,13,45,858.5,147.5,1.1,18.9,904.5,955.77,695.58
2018,5,19,14,0,850.0,148.0,1.1,18.8,881.0,925.55,677.45
2018,5,19,14,15,839.0,147.5,1.15,18.6,850.5,889.55,656.59
2018,5,19,14,30,828.0,147.0,1.2,18.4,820.0,851.31,633.97
2018,5,19,14,45,813.5,146.5,1.2,18.25,783.5,808.27,606.98
2018,5,19,15,0,799.0,146.0,1.2,18.1,747.0,763.73,578.63
2018,5,19,15,15,778.0,143.5,1.2,18.1,702.5,711.29,543.06
2018,5,19,15,30,757.0,141.0,1.2,18.1,658.0,659.22,506.38
2018,5,19,15,45,725.5,137.5,1.2,17.55,606.0,598.47,463.43
2018,5,19,16,0,694.0,134.0,1.2,17.0,554.0,539.04,420.1
2018,5,19,16,15,665.5,129.5,1.2,16.6,505.5,481.85,376.77
2018,5,19,16,30,637.0,125.0,1.2,16.2,457.0,426.37,333.27
2018,5,19,16,45,605.5,123.5,1.2,15.8,413.5,374.52,291.16
2018,5,19,17,0,574.0,122.0,1.2,15.4,370.0,325.23,249.89
2018,5,19,17,15,527.0,111.0,1.2,14.9,316.5,263.34,198.23
2018,5,19,17,30,480.0,100.0,1.2,14.4,263.0,208.56,151.84
2018,5,19,17,45,432.5,93.0,1.2,13.95,221.5,162.52,113.1
2018,5,19,18,0,385.0,86.0,1.2,13.5,180.0,121.8,80.67
2018,5,19,18,15,308.5,72.5,1.2,13.15,137.0,79.18,51.1
2018,5,19,18,30,232.0,59.0,1.2,12.8,94.0,45.7,34.54
2018,5,19,18,45,147.5,41.0,1.15,12.45,60.5,33.18,22.27
2018,5,19,19,0,63.0,23.0,1.1,12.1,27.0,19.01,0.0
2018,5,19,19,15,31.5,11.5,1.1,11.95,13.5,10.96,0.0
2018,5,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.2,10.4,4.0,3.81,0.0
2018,5,20,5,15,1.0,13.0,1.2,10.6,13.0,12.06,0.0
2018,5,20,5,30,0.0,22.0,1.2,10.8,22.0,20.42,11.13
2018,5,20,5,45,0.0,36.0,1.2,11.0,36.0,33.16,23.63
2018,5,20,6,0,0.0,50.0,1.2,11.2,50.0,45.88,33.72
2018,5,20,6,15,9.0,69.5,1.15,11.45,72.0,64.51,49.57
2018,5,20,6,30,18.0,89.0,1.1,11.7,94.0,84.48,66.31
2018,5,20,6,45,27.0,105.0,1.1,11.95,114.5,102.56,81.29
2018,5,20,7,0,36.0,121.0,1.1,12.2,135.0,122.14,97.45
2018,5,20,7,15,48.5,144.5,1.1,12.5,166.0,150.89,121.0
2018,5,20,7,30,61.0,168.0,1.1,12.8,197.0,181.29,145.64
2018,5,20,7,45,79.5,196.0,1.1,13.1,237.5,220.2,176.79
2018,5,20,8,0,98.0,224.0,1.1,13.4,278.0,261.32,209.22
2018,5,20,8,15,131.0,239.5,1.1,13.8,318.5,304.37,242.74
2018,5,20,8,30,164.0,255.0,1.1,14.2,359.0,347.59,275.95
2018,5,20,8,45,252.5,260.5,1.05,14.6,434.0,425.44,335.63
2018,5,20,9,0,341.0,266.0,1.0,15.0,509.0,506.69,396.03
2018,5,20,9,15,515.0,227.5,1.0,15.45,617.0,622.12,481.42
2018,5,20,9,30,689.0,189.0,1.0,15.9,725.0,746.8,569.72
2018,5,20,9,45,782.5,154.5,1.0,16.3,787.5,813.84,612.97
2018,5,20,10,0,876.0,120.0,1.0,16.7,850.0,881.47,655.27
2018,5,20,10,15,881.5,121.5,1.0,17.0,876.5,914.67,674.45
2018,5,20,10,30,887.0,123.0,1.0,17.3,903.0,945.09,692.11
2018,5,20,10,45,891.0,124.5,1.0,17.6,923.5,971.16,706.9
2018,5,20,11,0,895.0,126.0,1.0,17.9,944.0,994.1,719.7
2018,5,20,11,15,854.5,155.0,1.05,18.0,945.0,997.44,721.7
2018,5,20,11,30,814.0,184.0,1.1,18.1,946.0,1006.21,727.51
2018,5,20,11,45,703.5,259.0,1.1,18.2,920.5,985.06,713.52
2018,5,20,12,0,593.0,334.0,1.1,18.3,895.0,951.77,688.91
2018,5,20,12,15,690.0,269.5,1.1,18.3,921.5,985.73,714.26
2018,5,20,12,30,787.0,205.0,1.1,18.3,948.0,1008.26,728.15
2018,5,20,12,45,834.5,171.0,1.1,18.3,952.5,1015.41,732.53
2018,5,20,13,0,882.0,137.0,1.1,18.3,957.0,1009.52,729.05
2018,5,20,13,15,845.5,157.0,1.1,18.3,932.0,989.14,716.69
2018,5,20,13,30,809.0,177.0,1.1,18.3,907.0,958.4,697.96
2018,5,20,13,45,677.0,242.5,1.15,18.25,843.0,887.95,654.09
2018,5,20,14,0,545.0,308.0,1.2,18.2,779.0,813.3,603.08
2018,5,20,14,15,508.0,309.0,1.2,18.1,736.0,764.07,570.78
2018,5,20,14,30,471.0,310.0,1.2,18.0,693.0,715.24,537.88
2018,5,20,14,45,436.0,308.0,1.2,17.85,650.5,665.9,504.25
2018,5,20,15,0,401.0,306.0,1.2,17.7,608.0,611.88,466.82
2018,5,20,15,15,402.5,287.5,1.2,17.7,577.0,581.41,445.98
2018,5,20,15,30,404.0,269.0,1.2,17.7,546.0,543.94,419.55
2018,5,20,15,45,432.0,239.5,1.25,17.3,517.5,511.47,397.57
2018,5,20,16,0,460.0,210.0,1.3,16.9,489.0,475.39,371.91
2018,5,20,16,15,529.0,172.0,1.3,16.6,468.0,449.0,352.27
2018,5,20,16,30,598.0,134.0,1.3,16.3,447.0,416.93,326.61
2018,5,20,16,45,611.5,119.0,1.3,16.05,411.0,372.94,290.05
2018,5,20,17,0,625.0,104.0,1.3,15.8,375.0,326.67,250.19
2018,5,20,17,15,580.5,98.0,1.3,15.45,325.0,269.33,201.48
2018,5,20,17,30,536.0,92.0,1.3,15.1,275.0,216.65,156.21
2018,5,20,17,45,478.5,82.5,1.3,14.7,226.0,163.25,111.53
2018,5,20,18,0,421.0,73.0,1.3,14.3,177.0,115.27,73.41
2018,5,20,18,15,349.0,62.5,1.3,13.95,135.5,73.62,44.82
2018,5,20,18,30,277.0,52.0,1.3,13.6,94.0,40.46,29.9
2018,5,20,18,45,184.5,38.0,1.25,13.25,61.5,29.65,19.38
2018,5,20,19,0,92.0,24.0,1.2,12.9,29.0,19.82,1.52
2018,5,20,19,15,46.0,12.0,1.2,12.7,14.5,11.44,0.0
2018,5,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,21,4,45,13.5,3.5,1.15,10.25,3.5,0.0,0.0
2018,5,21,5,0,27.0,7.0,1.1,10.3,7.0,6.67,0.0
2018,5,21,5,15,121.0,21.5,1.05,10.9,31.5,17.16,0.0
2018,5,21,5,30,215.0,36.0,1.0,11.5,56.0,28.29,17.71
2018,5,21,5,45,312.0,46.5,0.95,12.1,95.0,35.76,25.84
2018,5,21,6,0,409.0,57.0,0.9,12.7,134.0,67.22,39.71
2018,5,21,6,15,440.0,68.5,0.85,13.35,174.0,107.81,67.07
2018,5,21,6,30,471.0,80.0,0.8,14.0,214.0,152.18,102.53
2018,5,21,6,45,551.5,83.0,0.75,14.6,269.5,203.47,144.14
2018,5,21,7,0,632.0,86.0,0.7,15.2,325.0,263.91,194.36
2018,5,21,7,15,672.0,90.0,0.7,15.8,376.5,320.16,242.21
2018,5,21,7,30,712.0,94.0,0.7,16.4,428.0,380.2,291.89
2018,5,21,7,45,737.5,98.0,0.7,17.0,477.5,438.06,338.44
2018,5,21,8,0,763.0,102.0,0.7,17.6,527.0,496.27,383.53
2018,5,21,8,15,782.5,105.5,0.7,18.0,574.0,551.86,425.33
2018,5,21,8,30,802.0,109.0,0.7,18.4,621.0,607.77,465.87
2018,5,21,8,45,816.5,112.5,0.7,18.85,664.5,660.42,502.59
2018,5,21,9,0,831.0,116.0,0.7,19.3,708.0,712.35,537.61
2018,5,21,9,15,846.0,116.5,0.7,19.6,747.5,760.59,568.02
2018,5,21,9,30,861.0,117.0,0.7,19.9,787.0,803.86,594.42
2018,5,21,9,45,874.5,116.0,0.7,20.2,821.5,846.06,619.75
2018,5,21,10,0,888.0,115.0,0.7,20.5,856.0,886.36,643.47
2018,5,21,10,15,893.5,116.5,0.75,20.65,883.0,919.9,663.95
2018,5,21,10,30,899.0,118.0,0.8,20.8,910.0,950.62,682.66
2018,5,21,10,45,902.0,120.5,0.8,21.0,930.5,977.02,697.52
2018,5,21,11,0,905.0,123.0,0.8,21.2,951.0,1000.21,710.39
2018,5,21,11,15,906.5,124.0,0.8,21.3,963.5,1017.11,719.7
2018,5,21,11,30,908.0,125.0,0.8,21.4,976.0,1030.59,727.06
2018,5,21,11,45,908.5,126.0,0.85,21.5,982.0,1039.59,732.92
2018,5,21,12,0,909.0,127.0,0.9,21.6,988.0,1045.07,736.8
2018,5,21,12,15,908.5,126.5,0.9,21.6,986.0,1044.51,736.37
2018,5,21,12,30,908.0,126.0,0.9,21.6,984.0,1040.41,733.97
2018,5,21,12,45,906.5,125.0,0.9,21.6,975.0,1031.3,728.68
2018,5,21,13,0,905.0,124.0,0.9,21.6,966.0,1018.71,721.41
2018,5,21,13,15,900.5,123.5,0.95,21.5,949.5,1000.29,711.95
2018,5,21,13,30,896.0,123.0,1.0,21.4,933.0,978.61,700.49
2018,5,21,13,45,889.5,122.5,1.0,21.25,909.5,951.93,685.07
2018,5,21,14,0,883.0,122.0,1.0,21.1,886.0,922.33,667.77
2018,5,21,14,15,874.5,121.0,1.0,20.95,856.0,887.73,647.17
2018,5,21,14,30,866.0,120.0,1.0,20.8,826.0,850.67,624.83
2018,5,21,14,45,855.5,118.5,1.05,20.6,790.5,809.25,600.18
2018,5,21,15,0,845.0,117.0,1.1,20.4,755.0,765.93,573.8
2018,5,21,15,15,832.0,114.5,1.1,20.4,714.5,720.92,544.76
2018,5,21,15,30,819.0,112.0,1.1,20.4,674.0,671.39,510.57
2018,5,21,15,45,801.0,109.5,1.1,19.85,629.0,617.79,473.25
2018,5,21,16,0,783.0,107.0,1.1,19.3,584.0,564.01,434.5
2018,5,21,16,15,759.5,104.0,1.1,18.9,536.0,506.95,391.67
2018,5,21,16,30,736.0,101.0,1.1,18.5,488.0,449.96,347.39
2018,5,21,16,45,706.5,97.0,1.1,18.1,438.0,391.42,300.39
2018,5,21,17,0,677.0,93.0,1.1,17.7,388.0,335.12,253.61
2018,5,21,17,15,640.0,87.0,1.1,17.15,338.0,277.18,204.62
2018,5,21,17,30,603.0,81.0,1.1,16.6,288.0,222.94,157.95
2018,5,21,17,45,551.5,74.0,1.1,16.1,239.5,169.06,112.59
2018,5,21,18,0,500.0,67.0,1.1,15.6,191.0,121.11,74.38
2018,5,21,18,15,425.0,58.0,1.1,15.1,147.0,75.96,43.86
2018,5,21,18,30,350.0,49.0,1.1,14.6,103.0,39.97,29.38
2018,5,21,18,45,245.5,37.0,1.05,14.05,68.5,28.83,18.74
2018,5,21,19,0,141.0,25.0,1.0,13.5,34.0,19.85,3.12
2018,5,21,19,15,72.5,13.0,1.0,13.25,17.5,12.39,0.0
2018,5,21,19,30,4.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,19.5,4.0,0.95,11.55,4.0,0.0,0.0
2018,5,22,5,0,39.0,8.0,0.9,11.6,8.0,7.63,0.0
2018,5,22,5,15,142.0,20.5,0.8,12.05,32.5,16.3,0.0
2018,5,22,5,30,245.0,33.0,0.7,12.5,57.0,25.81,15.76
2018,5,22,5,45,339.0,43.5,0.65,12.95,96.5,34.18,24.42
2018,5,22,6,0,433.0,54.0,0.6,13.4,136.0,65.72,37.57
2018,5,22,6,15,497.5,61.5,0.55,13.95,182.5,107.67,64.27
2018,5,22,6,30,562.0,69.0,0.5,14.5,229.0,157.34,102.53
2018,5,22,6,45,607.5,74.5,0.5,15.1,278.5,208.32,145.45
2018,5,22,7,0,653.0,80.0,0.5,15.7,328.0,264.28,193.25
2018,5,22,7,15,686.0,84.0,0.45,16.2,377.5,319.22,240.0
2018,5,22,7,30,719.0,88.0,0.4,16.7,427.0,378.35,288.62
2018,5,22,7,45,743.5,92.0,0.4,17.2,476.0,434.83,333.88
2018,5,22,8,0,768.0,96.0,0.4,17.7,525.0,492.75,378.51
2018,5,22,8,15,786.5,99.5,0.4,18.0,571.5,547.94,419.78
2018,5,22,8,30,805.0,103.0,0.4,18.3,618.0,603.35,459.74
2018,5,22,8,45,819.5,106.0,0.4,18.6,661.0,655.55,496.08
2018,5,22,9,0,834.0,109.0,0.4,18.9,704.0,707.02,530.74
2018,5,22,9,15,846.5,110.0,0.45,19.15,742.5,750.97,558.7
2018,5,22,9,30,859.0,111.0,0.5,19.4,781.0,795.92,587.07
2018,5,22,9,45,869.5,111.5,0.5,19.6,814.5,837.02,611.78
2018,5,22,10,0,880.0,112.0,0.5,19.8,848.0,876.03,634.85
2018,5,22,10,15,886.0,114.0,0.5,19.95,875.0,910.25,654.75
2018,5,22,10,30,892.0,116.0,0.5,20.1,902.0,941.7,672.81
2018,5,22,10,45,896.5,117.0,0.55,20.25,922.5,967.83,688.57
2018,5,22,11,0,901.0,118.0,0.6,20.4,943.0,990.83,702.51
2018,5,22,11,15,903.5,119.0,0.6,20.4,956.5,1008.65,712.61
2018,5,22,11,30,906.0,120.0,0.6,20.4,970.0,1023.08,720.78
2018,5,22,11,45,907.0,120.5,0.6,20.45,976.0,1032.07,725.64
2018,5,22,12,0,908.0,121.0,0.6,20.5,982.0,1037.56,728.55
2018,5,22,12,15,907.0,121.5,0.6,20.45,980.5,1037.52,728.56
2018,5,22,12,30,906.0,122.0,0.6,20.4,979.0,1033.95,726.64
2018,5,22,12,45,902.5,122.5,0.65,20.35,970.0,1024.4,722.41
2018,5,22,13,0,899.0,123.0,0.7,20.3,961.0,1011.43,716.23
2018,5,22,13,15,896.0,122.0,0.7,20.15,945.0,994.09,706.59
2018,5,22,13,30,893.0,121.0,0.7,20.0,929.0,973.45,695.0
2018,5,22,13,45,888.0,120.0,0.7,19.9,906.5,947.77,680.16
2018,5,22,14,0,883.0,119.0,0.7,19.8,884.0,919.1,663.45
2018,5,22,14,15,876.0,117.0,0.7,19.6,854.5,884.86,643.35
2018,5,22,14,30,869.0,115.0,0.7,19.4,825.0,848.07,621.46
2018,5,22,14,45,859.5,113.5,0.7,19.25,790.0,807.41,596.68
2018,5,22,15,0,850.0,112.0,0.7,19.1,755.0,764.77,570.27
2018,5,22,15,15,837.5,110.0,0.7,19.1,715.0,717.72,540.16
2018,5,22,15,30,825.0,108.0,0.7,19.1,675.0,671.47,508.78
2018,5,22,15,45,810.0,104.0,0.7,18.6,630.5,618.04,471.86
2018,5,22,16,0,795.0,100.0,0.7,18.1,586.0,564.14,433.33
2018,5,22,16,15,775.0,97.0,0.7,17.8,539.0,508.41,391.65
2018,5,22,16,30,755.0,94.0,0.7,17.5,492.0,453.25,348.86
2018,5,22,16,45,728.5,89.5,0.7,17.15,442.5,394.78,302.09
2018,5,22,17,0,702.0,85.0,0.7,16.8,393.0,336.8,254.11
2018,5,22,17,15,665.0,80.5,0.7,16.35,343.0,278.97,205.21
2018,5,22,17,30,628.0,76.0,0.7,15.9,293.0,224.78,158.51
2018,5,22,17,45,577.0,70.0,0.7,15.45,244.5,170.5,112.74
2018,5,22,18,0,526.0,64.0,0.7,15.0,196.0,122.03,74.05
2018,5,22,18,15,452.0,56.0,0.7,14.5,151.5,76.27,43.14
2018,5,22,18,30,378.0,48.0,0.7,14.0,107.0,39.51,29.09
2018,5,22,18,45,271.5,36.5,0.7,13.55,71.5,28.4,18.53
2018,5,22,19,0,165.0,25.0,0.7,13.1,36.0,19.82,4.43
2018,5,22,19,15,86.0,13.5,0.7,12.85,19.0,12.87,0.0
2018,5,22,19,30,7.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.65,12.35,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.4,10.7,2.0,1.91,0.0
2018,5,23,5,15,0.0,6.5,0.4,11.05,6.5,6.02,0.0
2018,5,23,5,30,0.0,11.0,0.4,11.4,11.0,10.19,2.91
2018,5,23,5,45,0.0,18.5,0.4,11.75,18.5,17.15,9.57
2018,5,23,6,0,0.0,26.0,0.4,12.1,26.0,24.11,15.12
2018,5,23,6,15,0.0,35.5,0.4,12.45,35.5,32.95,22.87
2018,5,23,6,30,0.0,45.0,0.4,12.8,45.0,41.8,30.5
2018,5,23,6,45,0.5,71.5,0.4,13.15,71.5,66.52,51.5
2018,5,23,7,0,1.0,98.0,0.4,13.5,98.0,91.05,71.88
2018,5,23,7,15,2.5,120.5,0.4,13.7,121.5,112.51,89.34
2018,5,23,7,30,4.0,143.0,0.4,13.9,145.0,134.3,106.78
2018,5,23,7,45,3.5,152.0,0.45,14.15,154.0,142.98,113.34
2018,5,23,8,0,3.0,161.0,0.5,14.4,163.0,151.58,119.83
2018,5,23,8,15,4.5,171.0,0.5,14.6,174.0,162.18,127.86
2018,5,23,8,30,6.0,181.0,0.5,14.8,185.0,172.94,135.96
2018,5,23,8,45,6.0,182.0,0.5,15.05,186.0,174.36,136.56
2018,5,23,9,0,6.0,183.0,0.5,15.3,187.0,175.74,137.2
2018,5,23,9,15,8.5,202.5,0.5,15.4,209.0,196.51,153.22
2018,5,23,9,30,11.0,222.0,0.5,15.5,231.0,217.54,169.18
2018,5,23,9,45,13.5,247.5,0.55,15.6,258.5,244.56,189.69
2018,5,23,10,0,16.0,273.0,0.6,15.7,286.0,271.84,210.16
2018,5,23,10,15,18.5,293.0,0.6,15.7,309.0,294.04,226.56
2018,5,23,10,30,21.0,313.0,0.6,15.7,332.0,316.39,242.99
2018,5,23,10,45,20.0,310.0,0.6,15.7,328.0,313.25,240.22
2018,5,23,11,0,19.0,307.0,0.6,15.7,324.0,309.96,237.58
2018,5,23,11,15,19.5,317.0,0.6,15.7,335.0,320.63,245.41
2018,5,23,11,30,20.0,327.0,0.6,15.7,346.0,331.23,253.09
2018,5,23,11,45,20.5,328.5,0.6,15.75,348.0,333.46,254.56
2018,5,23,12,0,21.0,330.0,0.6,15.8,350.0,335.57,256.03
2018,5,23,12,15,20.5,327.0,0.6,15.85,346.5,332.16,253.43
2018,5,23,12,30,20.0,324.0,0.6,15.9,343.0,328.63,250.81
2018,5,23,12,45,18.5,307.5,0.6,16.0,325.0,310.86,237.58
2018,5,23,13,0,17.0,291.0,0.6,16.1,307.0,293.06,224.39
2018,5,23,13,15,16.0,281.5,0.6,16.1,296.5,282.51,216.69
2018,5,23,13,30,15.0,272.0,0.6,16.1,286.0,271.93,208.91
2018,5,23,13,45,13.0,248.0,0.6,16.15,260.0,246.47,189.76
2018,5,23,14,0,11.0,224.0,0.6,16.2,234.0,221.17,170.65
2018,5,23,14,15,9.5,211.5,0.65,16.05,220.0,207.45,160.53
2018,5,23,14,30,8.0,199.0,0.7,15.9,206.0,193.83,150.35
2018,5,23,14,45,6.5,189.0,0.7,15.75,194.5,182.7,141.97
2018,5,23,15,0,5.0,179.0,0.7,15.6,183.0,171.69,133.64
2018,5,23,15,15,5.5,180.5,0.7,15.6,184.5,173.13,135.12
2018,5,23,15,30,6.0,182.0,0.7,15.6,186.0,174.48,136.5
2018,5,23,15,45,5.5,175.5,0.75,15.05,179.0,167.58,131.65
2018,5,23,16,0,5.0,169.0,0.8,14.5,172.0,160.71,126.83
2018,5,23,16,15,16.5,176.0,0.75,14.15,185.0,172.79,137.21
2018,5,23,16,30,28.0,183.0,0.7,13.8,198.0,185.01,147.51
2018,5,23,16,45,58.0,177.0,0.7,13.4,204.0,189.41,151.34
2018,5,23,17,0,88.0,171.0,0.7,13.0,210.0,190.19,151.73
2018,5,23,17,15,146.0,150.0,0.7,12.65,205.0,183.05,144.31
2018,5,23,17,30,204.0,129.0,0.7,12.3,200.0,168.1,129.25
2018,5,23,17,45,221.5,108.5,0.7,11.9,174.5,138.67,102.96
2018,5,23,18,0,239.0,88.0,0.7,11.5,149.0,107.38,75.55
2018,5,23,18,15,194.0,71.5,0.65,11.2,114.0,73.48,50.39
2018,5,23,18,30,149.0,55.0,0.6,10.9,79.0,45.15,34.52
2018,5,23,18,45,98.5,39.5,0.6,10.6,53.0,32.1,22.07
2018,5,23,19,0,48.0,24.0,0.6,10.3,27.0,20.71,6.15
2018,5,23,19,15,29.0,13.0,0.6,10.25,14.5,12.39,0.0
2018,5,23,19,30,10.0,2.0,0.6,10.2,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.6,10.1,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
