Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,3.0,0.4,9.1,3.0,0.0,0.0
2018,5,24,5,0,10.0,6.0,0.4,9.3,6.0,5.72,0.0
2018,5,24,5,15,18.5,19.5,0.4,9.7,21.0,17.56,0.0
2018,5,24,5,30,27.0,33.0,0.4,10.1,36.0,29.29,19.14
2018,5,24,5,45,61.0,52.0,0.35,10.5,62.5,43.45,32.95
2018,5,24,6,0,95.0,71.0,0.3,10.9,89.0,65.51,47.75
2018,5,24,6,15,100.5,85.0,0.3,11.25,109.5,86.07,63.94
2018,5,24,6,30,106.0,99.0,0.3,11.6,130.0,107.2,81.54
2018,5,24,6,45,66.0,109.5,0.3,12.0,130.0,115.4,90.32
2018,5,24,7,0,26.0,120.0,0.3,12.4,130.0,118.31,94.07
2018,5,24,7,15,28.5,148.0,0.3,12.75,160.5,147.04,117.51
2018,5,24,7,30,31.0,176.0,0.3,13.1,191.0,176.4,140.86
2018,5,24,7,45,37.0,198.5,0.35,13.45,218.0,202.82,161.49
2018,5,24,8,0,43.0,221.0,0.4,13.8,245.0,230.03,182.47
2018,5,24,8,15,59.0,246.5,0.4,14.0,282.5,266.45,210.41
2018,5,24,8,30,75.0,272.0,0.4,14.2,320.0,304.61,239.2
2018,5,24,8,45,116.0,297.5,0.4,14.45,377.5,365.51,285.05
2018,5,24,9,0,157.0,323.0,0.4,14.7,435.0,426.09,329.49
2018,5,24,9,15,189.0,344.0,0.4,14.95,486.5,478.89,367.16
2018,5,24,9,30,221.0,365.0,0.4,15.2,538.0,533.89,405.7
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,622.59,469.17
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,718.84,535.35
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,787.21,581.13
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,860.67,629.43
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,919.07,665.36
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,972.96,696.91
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,968.97,693.69
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,966.68,692.6
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,994.61,709.09
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,1025.59,726.85
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,991.47,705.37
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,961.61,687.51
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,874.03,628.58
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,780.1,564.44
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,756.96,551.23
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,733.03,536.34
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,694.25,510.64
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,655.75,484.99
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,596.55,445.09
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,546.62,410.97
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,469.31,356.2
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,389.71,298.57
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,366.43,282.53
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,343.06,265.75
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,296.81,231.91
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,252.37,198.78
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,198.37,156.99
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,145.26,114.98
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,119.52,94.57
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,94.36,74.21
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,102.56,80.71
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,106.61,83.02
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,108.65,81.12
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,101.26,71.06
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,71.44,49.08
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,46.78,35.89
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,34.25,23.92
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,20.76,7.07
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,11.91,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.81,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,12.06,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,20.42,11.67
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,31.12,22.01
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,41.73,30.3
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,58.67,44.98
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,76.06,59.8
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,94.32,75.04
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,113.2,90.57
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,142.45,114.35
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,173.25,139.1
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,181.2,145.14
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,186.4,148.89
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,184.53,146.92
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,181.93,144.35
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,151.86,119.82
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,121.27,94.85
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,111.6,86.88
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,101.87,78.8
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,100.98,77.95
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,100.1,77.09
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,101.09,77.79
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,102.09,78.5
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,99.32,76.15
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,96.54,73.83
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,114.1,87.99
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,131.73,102.03
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,163.35,127.18
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,195.1,152.05
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,201.83,157.09
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,208.5,162.23
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,181.96,141.42
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,155.52,120.69
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,157.77,122.83
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,159.93,124.77
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,241.1,189.21
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,317.57,247.88
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,222.53,174.1
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,127.07,98.59
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,153.38,120.38
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,179.45,141.38
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,242.83,192.43
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,299.71,237.08
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,352.71,279.38
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,392.66,310.71
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,345.4,274.06
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,300.33,239.16
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,291.87,231.97
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,273.04,214.77
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,233.94,180.91
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,193.73,145.31
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,154.12,110.3
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,114.47,76.26
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,73.3,47.75
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,45.8,35.14
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,32.15,22.24
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,19.91,7.32
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,12.39,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,8.58,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,17.44,0.0
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,28.46,18.57
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,22.54,14.44
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,30.18,14.76
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,35.76,20.86
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,31.45,20.86
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,54.23,40.92
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,76.18,59.78
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,96.7,76.67
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,117.41,93.4
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,126.04,99.9
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,134.67,106.34
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,161.28,127.31
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,188.48,148.36
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,230.19,180.58
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,277.47,216.38
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,296.39,229.76
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,315.24,243.09
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,305.78,234.86
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,289.54,221.78
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,298.1,227.75
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,306.59,233.49
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,361.48,273.7
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,409.76,308.01
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,482.94,360.56
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,556.98,412.31
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,675.96,496.77
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,776.29,565.63
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,906.32,656.46
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,1017.36,727.26
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,971.27,697.92
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,930.25,673.67
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,866.69,631.32
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,803.63,588.39
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,870.8,639.74
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,920.53,673.24
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,845.99,625.12
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,769.57,572.83
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,768.99,576.41
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,754.75,569.44
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,714.72,542.57
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,671.33,512.74
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,623.58,479.42
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,574.1,443.65
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,519.36,402.31
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,464.88,359.66
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,404.38,310.94
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,346.92,263.03
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,288.26,213.27
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,233.22,165.72
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,178.49,119.38
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,129.56,80.01
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,82.86,47.86
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,44.98,33.99
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,31.45,21.43
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,22.97,9.88
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,14.77,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,9.53,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,17.8,0.98
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,27.19,17.39
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,35.08,25.28
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,67.46,39.53
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,108.4,63.77
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,162.8,103.76
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,215.97,148.73
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,275.3,199.48
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,332.29,248.18
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,391.84,297.51
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,449.24,343.17
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,507.77,387.68
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,560.61,426.79
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,612.31,463.58
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,666.39,500.86
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,721.66,536.86
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,768.5,565.21
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,813.6,591.97
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,854.64,616.61
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,893.3,639.54
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,927.08,658.6
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,957.99,675.76
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,983.98,689.7
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,1006.7,701.67
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,1024.08,712.05
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,1037.97,720.51
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,1046.81,724.76
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,1052.03,727.04
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,1052.61,727.14
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,1049.55,725.26
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,1040.85,721.24
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,1028.55,715.19
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,1011.28,705.26
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,990.59,693.37
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,963.76,677.92
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,933.85,660.59
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,899.7,640.68
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,862.88,618.95
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,821.98,594.39
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,778.96,568.17
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,731.08,538.26
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,681.72,506.41
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,629.92,470.91
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,577.45,433.73
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,520.99,392.3
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,464.51,349.34
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,406.22,303.46
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,349.44,257.12
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,290.54,208.35
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,234.8,161.16
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,177.12,113.2
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,126.34,72.89
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,78.51,40.68
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,38.77,22.97
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,27.48,17.62
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,21.26,8.99
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,13.34,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,10.48,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,18.07,1.85
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,26.39,16.51
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,30.99,21.38
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,65.61,33.74
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,110.83,61.89
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,163.07,101.87
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,218.17,147.92
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,275.63,196.52
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,333.05,244.93
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,392.9,293.76
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,450.71,339.39
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,509.65,384.02
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,564.75,424.18
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,619.72,462.68
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,671.98,497.97
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,723.23,530.43
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,770.22,558.61
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,815.36,585.11
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,856.35,609.48
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,894.88,632.11
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,929.34,651.44
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,960.91,668.87
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,987.0,682.78
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,1009.83,694.77
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,1027.82,705.5
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,1042.31,714.32
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,1051.23,718.83
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,1056.52,721.39
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,1056.17,720.94
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,1052.18,718.55
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,1042.6,714.21
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,1029.5,707.91
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,1011.4,697.89
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,989.93,685.93
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,963.83,671.09
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,934.68,654.4
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,900.82,634.86
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,864.31,613.55
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,822.74,588.82
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,779.06,562.46
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,731.7,533.2
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,682.92,501.83
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,630.56,466.65
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,578.22,430.23
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,521.51,389.3
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,465.2,347.1
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,407.04,301.95
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,350.49,256.4
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,291.61,208.27
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,233.98,160.08
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,178.78,114.35
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,128.63,74.69
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,80.31,42.08
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,40.1,23.61
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,28.77,18.63
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,23.14,10.68
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,15.25,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,10.48,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,18.5,2.76
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,27.29,17.28
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,32.3,22.52
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,67.73,35.39
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,113.28,63.9
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,165.86,104.45
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,221.73,151.62
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,279.82,201.39
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,337.51,250.63
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,397.63,300.36
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,455.47,346.72
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,514.3,392.01
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,570.13,433.86
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,625.78,474.09
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,678.22,511.24
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,729.64,545.83
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,777.75,575.86
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,824.3,604.36
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,867.19,630.02
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,907.94,653.97
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,942.65,674.23
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,974.36,692.53
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,1000.45,708.08
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,1023.21,721.66
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,1041.63,731.99
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,1056.43,740.23
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,1065.55,746.28
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,1070.95,750.27
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,1070.63,750.12
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,1066.57,747.91
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,1058.35,743.46
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,1046.48,736.94
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,1028.99,728.14
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,1007.99,717.2
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,982.18,702.54
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,953.15,685.84
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,918.85,665.83
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,881.78,643.87
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,841.02,620.01
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,798.03,594.21
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,749.56,563.01
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,699.48,529.93
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,646.73,493.59
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,593.29,455.41
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,536.03,412.7
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,478.91,368.46
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,419.13,320.61
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,361.03,272.34
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,301.0,221.43
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,244.32,172.31
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,185.34,122.17
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,133.83,80.41
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,84.94,46.49
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,44.43,27.41
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,31.53,21.57
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,25.04,12.87
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,16.68,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,10.48,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,20.21,4.44
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,31.2,21.09
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,39.33,29.3
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,68.99,42.83
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,105.97,68.65
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,146.15,101.32
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,191.94,140.38
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,241.78,183.48
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,292.37,227.12
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,345.58,271.98
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,405.66,320.98
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,468.97,371.35
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,529.86,418.66
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,593.87,466.94
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,655.46,512.29
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,719.49,558.14
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,742.73,571.69
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,756.08,578.16
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,790.15,600.11
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,820.88,619.13
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,890.49,666.49
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,952.33,705.35
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,984.82,724.76
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,1014.82,742.81
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,1033.46,753.71
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,1048.68,762.63
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,1058.44,768.2
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,1064.66,771.72
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,1065.33,772.03
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,1062.43,770.29
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,1055.0,765.84
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,1044.05,759.33
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,1026.25,749.01
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,1005.13,736.67
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,978.54,720.83
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,949.02,703.08
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,914.95,682.5
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,878.39,660.1
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,839.28,635.74
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,793.57,606.54
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,739.56,570.36
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,685.16,531.63
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,631.42,493.61
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,577.51,454.13
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,502.97,397.04
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,434.32,343.07
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,366.78,288.77
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,304.77,238.01
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,239.24,184.75
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,184.85,141.16
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,160.42,115.81
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,125.76,81.99
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,87.06,54.09
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,53.93,36.73
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,38.51,28.02
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,29.17,16.62
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,19.06,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.81,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,11.44,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,21.04,5.53
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,32.04,21.97
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,38.56,28.76
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,67.4,41.1
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,98.52,69.49
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,111.78,87.24
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,147.45,115.44
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,189.96,149.69
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,228.78,181.52
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,270.77,215.66
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,291.57,232.58
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,309.46,246.22
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,292.17,231.93
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,265.4,209.85
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,293.21,230.66
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,320.64,250.49
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,364.25,283.0
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,409.37,315.99
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,513.45,393.61
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,624.71,473.15
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,727.48,546.56
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,831.45,618.6
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,874.35,646.32
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,916.44,673.55
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,968.31,705.82
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,1016.58,735.22
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,1036.56,747.51
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,1053.3,758.24
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,1054.0,758.41
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,1051.15,756.72
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,1042.31,751.29
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,1030.01,743.87
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,1013.3,734.07
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,993.22,722.24
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,968.01,707.18
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,939.71,690.15
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,906.29,669.98
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,870.23,647.94
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,829.21,622.37
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,786.11,595.09
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,738.49,563.97
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,691.48,531.6
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,638.76,494.32
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,585.44,455.37
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,529.16,412.68
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,473.25,368.72
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,414.25,320.8
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,355.4,271.44
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,296.46,221.03
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,240.9,172.57
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,184.99,124.58
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,134.56,83.29
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,87.37,50.08
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,48.61,30.85
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,34.15,24.17
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,25.25,13.93
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,17.63,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,4.77,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,11.44,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,19.39,5.12
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,29.98,20.16
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,34.83,25.3
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,68.8,37.87
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,113.09,66.08
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,164.61,106.16
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,217.29,151.01
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,276.38,201.95
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,333.01,250.66
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,392.3,300.02
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,450.06,346.79
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,509.06,392.68
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,564.26,434.17
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,619.39,474.07
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,671.42,509.62
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,722.56,542.46
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,770.02,571.71
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,815.89,599.39
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,857.66,623.82
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,897.22,646.52
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,930.95,665.39
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,961.77,682.33
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,988.16,697.72
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,1011.24,711.15
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,1029.44,720.81
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,1044.12,728.45
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,1053.72,733.16
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,1059.67,735.86
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,1059.46,736.54
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,1055.58,735.22
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,1046.58,731.09
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,1034.01,724.94
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,1016.4,714.84
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,995.36,702.75
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,969.59,688.8
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,940.68,672.8
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,906.59,652.75
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,869.81,630.86
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,828.83,606.77
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,785.66,580.82
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,738.58,550.9
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,689.94,519.12
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,637.45,482.77
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,584.28,444.7
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,528.34,403.15
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,472.22,359.94
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,413.76,313.44
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,356.71,266.38
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,297.73,216.8
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,241.7,168.62
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,186.34,121.68
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,133.7,79.0
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,84.43,44.64
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,42.8,24.43
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,28.85,19.27
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,23.66,12.74
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,16.2,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,4.77,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,11.44,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,17.79,4.4
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,25.18,15.68
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,29.44,20.08
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,65.04,32.49
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,113.39,63.12
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,165.84,103.42
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,218.76,147.94
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,275.73,196.45
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,332.86,244.86
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,392.29,293.6
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,450.2,339.56
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,508.0,383.63
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,563.62,424.62
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,619.07,463.92
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,670.75,499.95
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,721.38,533.2
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,767.75,561.28
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,812.07,587.55
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,852.68,611.12
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,890.64,632.72
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,925.44,652.36
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,957.4,670.09
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,983.44,683.99
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,1006.26,695.97
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,1024.31,705.26
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,1038.89,712.59
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,1047.92,716.89
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,1053.34,719.25
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,1054.15,719.47
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,1051.32,717.74
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,1042.37,713.69
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,1029.83,707.66
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,1012.85,698.27
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,992.47,686.94
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,966.89,672.38
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,938.21,655.95
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,904.25,636.59
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,867.59,615.42
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,826.3,591.74
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,782.84,566.24
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,736.63,537.58
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,688.9,507.06
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,636.51,471.83
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,583.4,434.87
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,527.21,394.17
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,470.84,351.8
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,413.13,306.79
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,356.82,261.23
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,297.76,212.78
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,241.58,165.57
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,186.5,119.72
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,134.07,77.93
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,85.33,44.47
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,44.21,24.72
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,29.21,19.18
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,23.55,12.56
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,16.68,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,5.72,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
