Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,11.44,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,18.72,5.18
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,27.01,17.11
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,31.16,21.42
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,66.18,33.52
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,111.78,61.77
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,166.01,103.23
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,219.44,147.76
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,277.01,196.29
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,333.68,244.06
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,392.66,292.26
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,450.25,337.81
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,508.92,382.35
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,563.81,422.74
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,618.49,461.49
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,669.88,497.25
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,720.2,530.54
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,767.19,559.39
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,812.44,586.63
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,853.14,611.29
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,891.47,634.26
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,925.51,653.75
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,956.65,671.33
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,983.3,686.09
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,1006.7,698.89
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,1024.82,708.69
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,1039.44,716.52
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,1048.51,721.16
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,1053.97,723.85
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,1054.3,725.18
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,1050.99,724.51
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,1040.72,718.78
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,1027.0,711.15
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,1012.43,704.4
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,994.18,695.42
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,952.55,670.99
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,916.5,650.09
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,867.18,621.6
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,821.72,594.99
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,809.52,589.24
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,787.16,576.33
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,740.04,546.4
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,691.35,514.97
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,640.24,480.46
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,588.29,444.06
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,532.66,403.3
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,477.03,360.95
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,417.99,314.45
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,360.56,267.46
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,301.75,218.26
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,245.68,170.24
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,189.3,122.53
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,137.58,80.61
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,85.77,44.23
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,43.54,23.72
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,28.23,18.63
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,23.47,12.89
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,14.41,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,5.72,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,11.44,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,19.16,5.91
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,27.91,18.28
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,32.92,23.44
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,68.31,36.35
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,113.7,65.05
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,165.97,105.83
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,221.81,153.64
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,279.87,204.25
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,337.58,254.56
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,397.78,305.56
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,456.01,353.44
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,515.34,400.4
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,571.33,443.35
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,627.05,484.58
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,680.08,521.9
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,732.09,556.5
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,780.22,586.97
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,826.54,615.71
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,868.26,640.95
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,907.53,664.3
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,941.77,685.36
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,973.12,704.55
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,999.55,719.61
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,1022.71,732.61
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,1041.02,743.21
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,1055.8,751.73
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,1065.51,757.11
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,1071.57,760.41
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,1071.46,761.2
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,1067.68,759.91
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,1058.27,754.48
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,1045.25,747.0
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,1028.19,737.24
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,1007.65,725.4
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,982.31,710.43
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,953.74,693.41
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,919.97,674.11
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,883.45,652.77
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,842.65,627.64
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,799.6,600.69
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,751.83,569.69
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,702.5,536.77
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,649.83,499.96
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,596.48,461.36
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,539.64,418.51
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,482.75,374.07
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,423.34,326.14
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,365.64,277.9
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,306.33,227.37
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,248.64,177.36
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,192.25,129.2
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,141.67,87.89
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,92.85,53.23
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,52.72,32.55
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,36.1,25.85
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,27.57,16.61
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,16.79,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,6.67,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,10.48,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,19.7,6.59
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,30.26,20.5
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,40.02,29.96
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,72.57,45.0
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,111.23,70.29
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,157.67,106.55
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,203.49,146.45
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,251.02,188.29
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,298.21,229.47
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,345.54,269.5
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,397.73,311.89
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,452.49,354.96
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,502.01,392.14
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,550.41,427.03
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,599.73,461.33
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,648.25,493.81
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,693.19,523.44
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,736.68,551.31
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,775.06,574.17
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,811.25,594.99
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,851.36,619.91
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,890.43,643.68
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,912.72,655.77
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,932.22,666.22
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,946.94,674.03
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,958.67,680.04
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,981.28,694.52
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,1001.08,706.33
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,1009.29,711.95
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,1014.19,715.81
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,988.88,700.35
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,960.65,682.29
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,946.73,675.77
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,929.75,667.07
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,911.19,656.88
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,889.06,643.96
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,866.26,630.7
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,836.35,612.76
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,805.17,594.72
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,769.91,573.68
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,729.55,547.86
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,685.98,518.26
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,636.17,484.05
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,585.28,447.87
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,527.42,405.41
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,470.04,361.61
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,411.62,315.03
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,354.93,268.2
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,298.06,220.13
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,245.43,174.55
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,190.27,127.79
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,140.55,87.34
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,91.71,52.73
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,51.77,31.66
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,35.48,25.25
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,27.54,16.71
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,17.18,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,7.63,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,12.39,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,20.94,7.52
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,31.1,21.12
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,39.6,29.45
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,68.75,42.81
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,109.28,69.22
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,160.2,108.16
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,203.07,145.83
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,247.51,185.2
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,309.7,236.1
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,380.03,292.86
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,436.53,338.49
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,494.98,384.07
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,549.75,425.42
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,603.83,464.83
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,655.03,500.23
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,705.53,533.82
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,752.83,564.62
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,798.82,593.15
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,835.69,615.21
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,874.46,638.33
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,908.15,658.37
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,939.16,676.6
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,964.48,692.13
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,986.76,705.83
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,1004.42,715.78
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,1018.84,723.83
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,1028.47,729.16
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,1034.72,732.59
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,1031.96,730.92
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,1025.84,727.41
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,1022.28,725.49
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,1006.48,716.07
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,989.29,706.29
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,969.03,694.63
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,943.48,680.56
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,915.21,664.66
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,881.26,644.4
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,845.1,622.56
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,804.51,597.54
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,762.35,571.16
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,717.5,540.81
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,670.13,508.01
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,617.8,472.67
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,565.73,436.18
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,510.74,395.34
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,457.27,354.31
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,399.96,309.18
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,345.44,264.88
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,288.75,217.93
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,238.0,175.08
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,186.79,132.47
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,141.37,95.98
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,98.08,64.5
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,62.6,43.1
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,42.82,31.81
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,28.55,17.76
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,17.01,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,5.72,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,10.48,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,21.08,7.84
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,32.56,22.47
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,40.26,30.11
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,66.44,43.25
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,93.01,65.11
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,111.05,82.97
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,156.28,117.65
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,213.36,162.95
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,279.21,214.93
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,360.2,278.74
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,421.28,327.16
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,488.26,378.91
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,548.67,424.31
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,612.07,470.41
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,664.31,506.48
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,716.16,541.04
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,765.1,573.18
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,809.28,600.85
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,851.63,626.34
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,892.22,650.31
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,926.67,670.69
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,958.46,689.29
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,985.49,704.69
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,1009.49,718.21
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,1027.93,729.79
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,1042.95,739.42
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,1053.03,744.98
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,1059.57,748.55
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,1059.57,748.56
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,1056.0,746.6
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,1047.9,742.03
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,1036.31,735.48
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,1019.3,725.83
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,998.9,714.2
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,974.32,700.79
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,946.63,685.33
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,912.78,665.35
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,876.25,643.51
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,836.12,618.95
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,793.83,592.66
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,746.8,562.46
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,698.28,529.96
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,644.63,492.8
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,589.17,453.15
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,534.23,411.83
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,479.42,369.18
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,420.92,322.58
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,362.59,274.55
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,304.52,225.61
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,249.44,178.12
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,193.72,130.6
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,142.97,88.91
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,94.3,53.93
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,53.5,32.14
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,35.28,25.24
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,27.48,17.01
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,17.13,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,7.63,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,12.39,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,20.94,7.87
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,31.13,21.2
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,38.72,28.66
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,71.07,41.18
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,113.08,67.63
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,162.35,105.43
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,213.67,148.44
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,269.9,196.31
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,325.23,243.67
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,384.79,293.2
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,440.13,337.82
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,496.91,381.87
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,551.99,423.4
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,607.33,463.62
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,658.11,499.2
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,709.08,533.64
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,755.84,563.0
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,801.1,590.88
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,841.56,615.19
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,879.86,637.83
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,913.71,657.51
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,944.8,675.33
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,971.55,690.49
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,995.18,703.71
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,1013.1,714.8
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,1027.64,723.97
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,1036.73,728.77
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,1042.3,731.6
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,1042.84,731.96
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,1039.83,730.34
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,1031.79,725.82
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,1020.25,719.32
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,1004.22,710.33
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,984.76,699.33
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,961.07,685.88
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,934.19,670.43
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,900.98,651.04
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,864.96,629.73
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,826.09,606.47
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,784.87,581.35
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,738.6,551.92
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,690.71,520.85
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,639.68,485.92
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,587.71,449.07
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,531.89,407.22
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,476.15,364.02
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,417.79,317.71
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,361.25,271.11
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,302.78,221.79
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,247.25,173.86
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,191.92,126.61
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,139.29,83.44
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,90.32,48.43
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,48.8,26.88
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,30.54,20.94
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,25.91,15.68
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,16.48,0.0
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,7.63,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,10.48,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,17.3,5.64
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,24.7,15.76
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,30.61,21.67
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,35.29,24.83
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,53.85,40.94
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,72.23,56.69
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,105.35,84.12
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,140.48,112.95
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,177.3,142.71
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,217.53,175.11
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,248.08,199.49
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,279.52,224.23
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,319.59,255.24
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,358.49,284.76
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,407.74,322.04
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,459.72,360.65
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,519.16,404.14
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,576.82,445.43
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,630.35,483.27
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,686.29,522.08
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,715.58,541.56
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,743.77,560.39
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,765.56,574.09
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,785.82,586.72
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,787.67,586.12
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,787.34,584.3
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,830.06,614.2
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,878.85,647.13
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,932.53,685.27
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,983.39,720.95
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,1007.29,736.03
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,1020.71,744.28
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,996.2,729.96
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,969.1,714.37
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,912.77,678.57
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,851.49,636.26
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,843.24,634.27
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,827.95,626.46
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,795.68,605.98
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,758.14,581.84
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,719.95,556.0
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,678.15,526.76
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,637.94,498.41
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,594.19,466.33
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,535.79,421.52
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,478.1,375.84
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,414.89,324.5
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,353.79,273.45
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,298.5,225.34
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,244.77,177.48
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,192.34,131.63
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,144.69,91.65
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,96.5,56.55
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,56.91,35.04
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,36.91,26.93
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,30.67,20.03
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,19.16,0.0
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,8.58,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,12.39,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,20.94,8.23
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,32.58,22.77
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,37.77,28.21
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,69.95,40.2
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,113.29,67.64
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,163.81,106.84
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,215.62,150.86
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,272.14,199.67
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,330.18,249.54
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,388.98,298.57
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,445.53,344.48
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,503.37,389.6
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,558.2,431.05
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,612.4,470.55
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,663.63,505.95
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,714.13,539.21
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,761.18,569.37
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,806.66,598.1
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,846.67,621.92
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,884.48,644.04
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,918.18,663.78
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,949.13,681.67
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,976.19,698.09
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,1000.14,712.64
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,1017.99,723.76
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,1032.38,732.91
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,1041.73,738.05
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,1047.49,741.15
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,1048.17,742.51
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,1045.22,741.82
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,1036.19,736.5
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,1023.63,729.17
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,1007.05,719.73
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,987.04,708.26
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,962.32,694.64
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,934.45,678.94
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,901.82,659.48
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,866.44,638.12
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,826.28,613.5
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,783.85,587.07
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,737.71,557.3
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,689.99,526.01
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,639.15,491.1
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,587.42,454.14
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,532.67,412.89
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,477.88,370.08
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,419.34,322.87
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,362.52,275.31
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,304.93,225.91
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,249.86,177.57
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,194.27,129.29
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,143.05,86.45
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,91.55,48.63
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,49.01,26.08
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,28.62,19.47
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,23.84,14.27
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,15.85,0.0
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,8.58,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,12.39,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,19.0,6.83
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,26.8,17.46
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,31.43,22.2
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,64.72,33.94
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,109.32,61.62
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,160.41,101.01
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,214.89,147.05
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,271.31,195.43
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,327.67,243.61
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,386.43,292.29
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,443.16,337.86
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,500.94,382.41
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,556.53,423.76
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,611.79,463.27
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,663.43,498.31
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,714.12,530.89
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,761.55,560.46
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,807.08,588.38
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,847.04,611.58
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,884.48,632.9
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,918.99,652.24
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,950.75,669.72
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,977.7,684.13
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,1001.52,696.63
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,1020.15,707.57
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,1035.38,716.62
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,1045.67,722.84
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,1052.41,727.12
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,1053.59,727.4
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,1051.18,725.73
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,1044.18,722.73
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,1033.58,717.69
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,1017.02,708.4
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,997.02,697.15
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,972.34,683.89
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,944.52,668.63
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,911.38,649.33
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,875.49,628.17
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,835.41,604.13
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,793.09,578.36
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,746.79,549.38
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,698.87,518.72
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,647.32,483.73
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,594.95,446.97
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,539.92,406.88
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,484.48,364.99
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,426.48,319.64
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,369.66,273.55
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,311.26,225.23
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,255.5,177.9
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,198.97,130.3
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,144.65,86.05
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,94.8,50.43
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,52.04,27.9
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,31.26,21.39
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,26.66,16.4
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,17.27,0.0
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,8.58,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,12.39,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,18.53,6.39
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,25.91,16.41
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,29.74,20.33
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,66.62,33.68
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,113.08,61.78
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,165.93,102.02
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,219.61,147.02
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,277.14,195.99
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,334.21,244.53
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,394.58,294.18
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,452.32,340.18
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,510.85,384.92
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,566.14,426.35
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,621.15,466.17
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,673.83,502.51
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,725.37,536.04
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,772.65,565.06
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,818.08,592.41
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,859.29,616.62
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,898.05,638.99
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,932.92,658.95
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,964.84,676.97
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,991.72,692.69
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,1015.33,706.49
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,1034.1,716.84
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,1049.33,725.17
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,1059.47,730.59
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,1065.94,733.99
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,1067.21,735.98
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,1064.8,735.94
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,1056.71,731.61
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,1044.99,725.28
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,1028.71,716.46
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,1008.92,705.61
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,983.87,692.64
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,955.61,677.61
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,922.39,658.49
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,886.33,637.45
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,846.38,613.8
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,804.07,588.32
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,757.77,559.26
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,709.73,528.62
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,657.79,494.12
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,604.88,457.41
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,549.11,416.51
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,493.3,374.02
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,434.57,327.77
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,375.66,279.69
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,316.92,230.52
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,260.71,182.26
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,202.94,133.15
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,149.65,89.35
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,96.44,50.79
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,52.5,27.54
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,30.77,21.01
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,26.6,16.42
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,17.71,0.12
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,9.53,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
