Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,1.35,13.15,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,1.4,13.4,17.0,13.34,0.0
2018,6,13,5,15,246.5,24.5,1.35,13.95,48.5,19.98,7.41
2018,6,13,5,30,383.0,35.0,1.3,14.5,80.0,27.77,18.12
2018,6,13,5,45,472.0,41.5,1.3,15.1,122.5,31.46,22.02
2018,6,13,6,0,561.0,48.0,1.3,15.7,165.0,64.32,32.87
2018,6,13,6,15,617.0,53.5,1.3,16.35,213.5,110.28,61.07
2018,6,13,6,30,673.0,59.0,1.3,17.0,262.0,164.84,103.14
2018,6,13,6,45,711.5,62.5,1.3,17.7,312.0,217.6,147.93
2018,6,13,7,0,750.0,66.0,1.3,18.4,362.0,274.42,197.12
2018,6,13,7,15,777.5,69.5,1.3,19.0,412.5,331.3,246.37
2018,6,13,7,30,805.0,73.0,1.3,19.6,463.0,390.43,296.11
2018,6,13,7,45,826.0,76.0,1.25,20.2,512.5,448.89,343.54
2018,6,13,8,0,847.0,79.0,1.2,20.8,562.0,507.15,388.93
2018,6,13,8,15,862.0,81.5,1.2,21.25,608.5,562.23,430.73
2018,6,13,8,30,877.0,84.0,1.2,21.7,655.0,617.07,470.81
2018,6,13,8,45,888.5,86.0,1.2,22.15,697.5,668.61,507.17
2018,6,13,9,0,900.0,88.0,1.2,22.6,740.0,719.04,540.95
2018,6,13,9,15,908.0,90.5,1.2,22.9,778.5,766.03,570.51
2018,6,13,9,30,916.0,93.0,1.2,23.2,817.0,811.12,598.31
2018,6,13,9,45,922.0,96.0,1.2,23.45,850.5,852.97,623.67
2018,6,13,10,0,928.0,99.0,1.2,23.7,884.0,892.36,647.12
2018,6,13,10,15,933.5,99.5,1.2,23.9,911.0,926.14,666.85
2018,6,13,10,30,939.0,100.0,1.2,24.1,938.0,957.06,684.67
2018,6,13,10,45,942.5,101.0,1.15,24.3,958.5,983.61,698.82
2018,6,13,11,0,946.0,102.0,1.1,24.5,979.0,1006.92,710.87
2018,6,13,11,15,948.0,102.5,1.15,24.55,992.5,1024.93,721.91
2018,6,13,11,30,950.0,103.0,1.2,24.6,1006.0,1039.46,730.97
2018,6,13,11,45,950.5,103.5,1.2,24.65,1012.5,1048.96,736.17
2018,6,13,12,0,951.0,104.0,1.2,24.7,1019.0,1054.87,739.34
2018,6,13,12,15,948.0,106.0,1.2,24.65,1017.5,1055.2,739.56
2018,6,13,12,30,945.0,108.0,1.2,24.6,1016.0,1051.92,737.78
2018,6,13,12,45,938.5,110.5,1.25,24.5,1006.5,1042.12,733.23
2018,6,13,13,0,932.0,113.0,1.3,24.4,997.0,1028.87,726.7
2018,6,13,13,15,928.5,112.5,1.3,24.15,981.5,1012.17,717.65
2018,6,13,13,30,925.0,112.0,1.3,23.9,966.0,992.12,706.59
2018,6,13,13,45,920.0,111.0,1.35,23.7,943.5,966.93,692.99
2018,6,13,14,0,915.0,110.0,1.4,23.5,921.0,938.68,677.36
2018,6,13,14,15,908.5,109.0,1.4,23.2,893.0,906.19,658.42
2018,6,13,14,30,902.0,108.0,1.4,22.9,865.0,871.03,637.6
2018,6,13,14,45,893.5,106.5,1.4,22.65,831.0,831.27,613.4
2018,6,13,15,0,885.0,105.0,1.4,22.4,797.0,789.34,587.48
2018,6,13,15,15,874.5,102.5,1.4,22.4,757.5,743.03,557.65
2018,6,13,15,30,864.0,100.0,1.4,22.4,718.0,695.17,525.87
2018,6,13,15,45,849.5,98.0,1.35,21.75,674.0,643.94,490.29
2018,6,13,16,0,835.0,96.0,1.3,21.1,630.0,592.66,453.51
2018,6,13,16,15,817.0,93.0,1.3,20.7,583.0,536.97,412.2
2018,6,13,16,30,799.0,90.0,1.3,20.3,536.0,481.52,369.56
2018,6,13,16,45,776.0,86.5,1.3,19.9,487.0,423.91,323.75
2018,6,13,17,0,753.0,83.0,1.3,19.5,438.0,367.63,277.37
2018,6,13,17,15,722.0,78.5,1.3,19.0,388.0,309.42,228.34
2018,6,13,17,30,691.0,74.0,1.3,18.5,338.0,252.08,179.05
2018,6,13,17,45,648.0,69.0,1.3,18.0,288.5,196.53,131.55
2018,6,13,18,0,605.0,64.0,1.3,17.5,239.0,145.63,89.47
2018,6,13,18,15,544.0,58.0,1.25,16.95,192.5,97.08,54.05
2018,6,13,18,30,483.0,52.0,1.2,16.4,146.0,55.72,31.36
2018,6,13,18,45,391.5,43.5,1.2,15.85,106.0,33.86,23.86
2018,6,13,19,0,300.0,35.0,1.2,15.3,66.0,28.44,18.13
2018,6,13,19,15,182.5,23.0,1.2,14.95,39.0,18.25,1.16
2018,6,13,19,30,65.0,11.0,1.2,14.6,12.0,10.48,0.0
2018,6,13,19,45,32.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,6.5,1.2,12.2,7.5,0.0,0.0
2018,6,14,5,0,78.0,13.0,1.2,12.5,15.0,12.39,0.0
2018,6,14,5,15,208.0,25.5,1.15,13.3,46.0,20.95,8.06
2018,6,14,5,30,338.0,38.0,1.1,14.1,77.0,30.63,20.6
2018,6,14,5,45,424.5,46.0,1.05,14.85,118.5,35.48,25.57
2018,6,14,6,0,511.0,54.0,1.0,15.6,160.0,66.95,36.65
2018,6,14,6,15,578.0,59.0,0.95,16.3,209.0,110.66,63.06
2018,6,14,6,30,645.0,64.0,0.9,17.0,258.0,162.19,101.98
2018,6,14,6,45,686.0,68.0,0.85,17.7,308.0,216.65,147.64
2018,6,14,7,0,727.0,72.0,0.8,18.4,358.0,273.18,195.9
2018,6,14,7,15,756.0,75.5,0.8,18.95,408.5,329.28,243.93
2018,6,14,7,30,785.0,79.0,0.8,19.5,459.0,387.83,292.62
2018,6,14,7,45,807.0,82.0,0.75,20.1,508.5,444.91,338.32
2018,6,14,8,0,829.0,85.0,0.7,20.7,558.0,503.1,382.9
2018,6,14,8,15,845.5,88.0,0.7,21.25,605.0,558.89,424.36
2018,6,14,8,30,862.0,91.0,0.7,21.8,652.0,614.35,463.99
2018,6,14,8,45,874.0,93.5,0.65,22.3,695.0,666.04,499.06
2018,6,14,9,0,886.0,96.0,0.6,22.8,738.0,716.7,531.78
2018,6,14,9,15,898.5,96.5,0.6,23.2,777.5,764.44,560.86
2018,6,14,9,30,911.0,97.0,0.6,23.6,817.0,810.68,588.42
2018,6,14,9,45,921.5,97.0,0.6,23.95,851.5,853.01,613.1
2018,6,14,10,0,932.0,97.0,0.6,24.3,886.0,893.2,636.09
2018,6,14,10,15,936.5,98.5,0.65,24.55,913.0,927.26,656.22
2018,6,14,10,30,941.0,100.0,0.7,24.8,940.0,958.4,674.53
2018,6,14,10,45,944.0,101.5,0.7,25.0,960.5,985.08,689.17
2018,6,14,11,0,947.0,103.0,0.7,25.2,981.0,1008.49,701.83
2018,6,14,11,15,948.5,104.0,0.75,25.3,994.5,1026.58,712.71
2018,6,14,11,30,950.0,105.0,0.8,25.4,1008.0,1041.17,721.64
2018,6,14,11,45,950.5,106.0,0.8,25.45,1015.0,1051.22,727.02
2018,6,14,12,0,951.0,107.0,0.8,25.5,1022.0,1057.68,730.43
2018,6,14,12,15,950.0,107.0,0.85,25.5,1021.0,1058.03,731.62
2018,6,14,12,30,949.0,107.0,0.9,25.5,1020.0,1054.78,730.83
2018,6,14,12,45,946.5,107.5,0.9,25.5,1011.5,1046.96,726.37
2018,6,14,13,0,944.0,108.0,0.9,25.5,1003.0,1035.6,719.95
2018,6,14,13,15,941.5,107.0,0.9,25.4,988.0,1019.24,710.91
2018,6,14,13,30,939.0,106.0,0.9,25.3,973.0,999.46,699.91
2018,6,14,13,45,934.5,105.0,0.9,25.25,951.0,974.49,685.64
2018,6,14,14,0,930.0,104.0,0.9,25.2,929.0,946.38,669.46
2018,6,14,14,15,888.5,122.5,0.9,25.05,890.5,902.44,643.55
2018,6,14,14,30,847.0,141.0,0.9,24.9,852.0,862.57,620.09
2018,6,14,14,45,862.0,125.5,0.9,24.8,824.0,825.02,597.65
2018,6,14,15,0,877.0,110.0,0.9,24.7,796.0,788.58,575.64
2018,6,14,15,15,879.5,102.0,0.9,24.7,760.5,746.64,549.48
2018,6,14,15,30,882.0,94.0,0.9,24.7,725.0,702.03,521.04
2018,6,14,15,45,869.0,91.5,0.95,24.25,681.5,650.51,486.75
2018,6,14,16,0,856.0,89.0,1.0,23.8,638.0,598.11,450.54
2018,6,14,16,15,838.5,87.0,1.0,23.4,591.0,543.16,410.53
2018,6,14,16,30,821.0,85.0,1.0,23.0,544.0,487.94,368.83
2018,6,14,16,45,797.5,82.0,1.0,22.6,494.5,429.48,323.19
2018,6,14,17,0,774.0,79.0,1.0,22.2,445.0,372.36,276.91
2018,6,14,17,15,742.0,76.0,1.0,21.6,394.5,314.12,228.66
2018,6,14,17,30,710.0,73.0,1.0,21.0,344.0,258.74,181.6
2018,6,14,17,45,666.0,68.5,1.0,20.35,294.0,200.44,132.6
2018,6,14,18,0,622.0,64.0,1.0,19.7,244.0,148.78,90.41
2018,6,14,18,15,546.0,59.5,1.0,18.95,195.5,99.19,55.14
2018,6,14,18,30,470.0,55.0,1.0,18.2,147.0,58.55,33.48
2018,6,14,18,45,362.5,45.0,1.0,17.45,104.5,35.16,24.82
2018,6,14,19,0,255.0,35.0,1.0,16.7,62.0,27.27,17.1
2018,6,14,19,15,160.0,23.5,1.0,16.2,37.5,18.63,1.99
2018,6,14,19,30,65.0,12.0,1.0,15.7,13.0,11.44,0.0
2018,6,14,19,45,32.5,6.0,1.0,15.25,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,15,4,45,44.5,6.5,1.1,12.75,8.0,0.0,0.0
2018,6,15,5,0,89.0,13.0,1.1,12.9,16.0,12.39,0.0
2018,6,15,5,15,212.5,25.0,1.1,13.4,46.0,20.47,7.69
2018,6,15,5,30,336.0,37.0,1.1,13.9,76.0,29.66,19.78
2018,6,15,5,45,423.5,45.0,1.05,14.4,117.5,34.57,24.82
2018,6,15,6,0,511.0,53.0,1.0,14.9,159.0,65.67,35.82
2018,6,15,6,15,568.5,58.5,1.0,15.5,206.0,108.79,62.15
2018,6,15,6,30,626.0,64.0,1.0,16.1,253.0,158.6,100.24
2018,6,15,6,45,666.5,69.0,1.0,16.65,302.5,210.71,144.26
2018,6,15,7,0,707.0,74.0,1.0,17.2,352.0,268.95,194.33
2018,6,15,7,15,735.5,78.0,1.0,17.7,401.5,324.22,242.06
2018,6,15,7,30,764.0,82.0,1.0,18.2,451.0,381.91,290.55
2018,6,15,7,45,785.5,85.0,0.95,18.7,499.5,437.63,335.84
2018,6,15,8,0,807.0,88.0,0.9,19.2,548.0,494.44,380.15
2018,6,15,8,15,824.0,90.5,0.9,19.7,594.0,549.06,421.45
2018,6,15,8,30,841.0,93.0,0.9,20.2,640.0,603.06,460.8
2018,6,15,8,45,854.5,95.5,0.9,20.65,683.0,654.75,497.2
2018,6,15,9,0,868.0,98.0,0.9,21.1,726.0,705.59,531.71
2018,6,15,9,15,879.5,98.5,0.9,21.45,764.5,751.85,560.64
2018,6,15,9,30,891.0,99.0,0.9,21.8,803.0,796.57,588.07
2018,6,15,9,45,901.5,99.0,0.85,22.1,837.0,838.2,612.35
2018,6,15,10,0,912.0,99.0,0.8,22.4,871.0,877.75,634.82
2018,6,15,10,15,918.5,100.5,0.8,22.6,899.0,912.98,655.31
2018,6,15,10,30,925.0,102.0,0.8,22.8,927.0,945.48,673.94
2018,6,15,10,45,929.5,102.5,0.8,23.0,948.0,972.2,688.87
2018,6,15,11,0,934.0,103.0,0.8,23.2,969.0,995.77,701.87
2018,6,15,11,15,937.0,103.5,0.85,23.25,983.5,1014.63,713.49
2018,6,15,11,30,940.0,104.0,0.9,23.3,998.0,1030.09,723.17
2018,6,15,11,45,941.5,104.0,0.9,23.4,1005.0,1040.08,728.47
2018,6,15,12,0,943.0,104.0,0.9,23.5,1012.0,1046.53,731.79
2018,6,15,12,15,942.0,105.0,0.9,23.45,1011.5,1047.93,732.64
2018,6,15,12,30,941.0,106.0,0.9,23.4,1011.0,1045.76,731.51
2018,6,15,12,45,937.5,107.5,0.95,23.35,1003.0,1038.05,728.25
2018,6,15,13,0,934.0,109.0,1.0,23.3,995.0,1026.86,722.98
2018,6,15,13,15,931.5,108.5,1.0,23.15,980.5,1011.2,714.35
2018,6,15,13,30,929.0,108.0,1.0,23.0,966.0,992.15,703.73
2018,6,15,13,45,924.5,107.5,1.05,22.9,945.0,967.95,690.73
2018,6,15,14,0,920.0,107.0,1.1,22.8,924.0,940.64,675.71
2018,6,15,14,15,913.5,106.5,1.1,22.6,896.0,908.62,657.01
2018,6,15,14,30,907.0,106.0,1.1,22.4,868.0,873.91,636.46
2018,6,15,14,45,898.5,104.5,1.1,22.25,834.0,834.07,612.24
2018,6,15,15,0,890.0,103.0,1.1,22.1,800.0,792.06,586.32
2018,6,15,15,15,879.0,101.5,1.1,22.1,761.0,746.26,557.17
2018,6,15,15,30,868.0,100.0,1.1,22.1,722.0,698.94,526.17
2018,6,15,15,45,854.5,98.0,1.1,21.65,679.0,648.23,491.33
2018,6,15,16,0,841.0,96.0,1.1,21.2,636.0,597.38,455.19
2018,6,15,16,15,822.0,94.0,1.1,20.95,589.0,541.89,414.09
2018,6,15,16,30,803.0,92.0,1.1,20.7,542.0,486.71,371.77
2018,6,15,16,45,779.5,89.0,1.1,20.4,493.0,429.17,326.27
2018,6,15,17,0,756.0,86.0,1.1,20.1,444.0,372.99,280.24
2018,6,15,17,15,724.0,82.5,1.1,19.55,394.0,315.23,232.0
2018,6,15,17,30,692.0,79.0,1.1,19.0,344.0,258.34,183.46
2018,6,15,17,45,647.0,74.0,1.1,18.5,294.0,202.2,135.85
2018,6,15,18,0,602.0,69.0,1.1,18.0,244.0,150.96,93.73
2018,6,15,18,15,536.0,63.0,1.05,17.2,197.0,102.01,58.21
2018,6,15,18,30,470.0,57.0,1.0,16.4,150.0,60.89,35.45
2018,6,15,18,45,372.5,48.0,1.0,15.6,109.0,37.96,27.48
2018,6,15,19,0,275.0,39.0,1.0,14.8,68.0,30.53,20.04
2018,6,15,19,15,164.5,25.5,1.0,14.4,40.5,20.28,3.41
2018,6,15,19,30,54.0,12.0,1.0,14.0,13.0,11.44,0.0
2018,6,15,19,45,27.0,6.0,1.0,13.6,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,16,4,45,44.5,6.5,0.55,13.3,8.0,0.0,0.0
2018,6,16,5,0,89.0,13.0,0.5,13.7,16.0,12.39,0.0
2018,6,16,5,15,213.5,25.5,0.45,14.3,46.5,20.98,7.94
2018,6,16,5,30,338.0,38.0,0.4,14.9,77.0,30.65,20.58
2018,6,16,5,45,427.5,46.0,0.3,15.5,119.0,35.52,25.58
2018,6,16,6,0,517.0,54.0,0.2,16.1,161.0,66.45,36.3
2018,6,16,6,15,577.0,59.5,0.25,16.7,209.0,110.12,62.5
2018,6,16,6,30,637.0,65.0,0.3,17.3,257.0,160.8,100.63
2018,6,16,6,45,679.5,69.5,0.3,17.9,307.5,213.51,144.35
2018,6,16,7,0,722.0,74.0,0.3,18.5,358.0,272.57,194.08
2018,6,16,7,15,753.5,78.0,0.35,19.0,409.5,329.67,242.41
2018,6,16,7,30,785.0,82.0,0.4,19.5,461.0,389.53,291.73
2018,6,16,7,45,808.5,84.5,0.4,20.0,511.0,446.79,337.35
2018,6,16,8,0,832.0,87.0,0.4,20.5,561.0,505.32,382.15
2018,6,16,8,15,850.0,89.5,0.45,20.85,608.5,561.59,424.36
2018,6,16,8,30,868.0,92.0,0.5,21.2,656.0,617.69,465.05
2018,6,16,8,45,882.5,94.0,0.5,21.55,700.5,670.82,501.76
2018,6,16,9,0,897.0,96.0,0.5,21.9,745.0,723.12,536.45
2018,6,16,9,15,908.5,97.5,0.55,22.1,785.0,771.63,567.13
2018,6,16,9,30,920.0,99.0,0.6,22.3,825.0,818.53,596.38
2018,6,16,9,45,928.5,100.0,0.65,22.5,859.5,860.63,622.21
2018,6,16,10,0,937.0,101.0,0.7,22.7,894.0,900.44,646.39
2018,6,16,10,15,944.0,102.0,0.7,22.8,922.5,936.41,667.28
2018,6,16,10,30,951.0,103.0,0.7,22.9,951.0,969.59,686.28
2018,6,16,10,45,957.0,102.5,0.75,23.0,973.0,997.35,702.94
2018,6,16,11,0,963.0,102.0,0.8,23.1,995.0,1021.95,717.74
2018,6,16,11,15,966.5,102.5,0.85,23.1,1010.0,1041.82,730.03
2018,6,16,11,30,970.0,103.0,0.9,23.1,1025.0,1058.19,740.34
2018,6,16,11,45,972.5,102.0,0.9,23.05,1032.5,1068.49,746.18
2018,6,16,12,0,975.0,101.0,0.9,23.0,1040.0,1075.15,750.01
2018,6,16,12,15,974.0,102.5,0.95,22.9,1040.0,1077.16,752.47
2018,6,16,12,30,973.0,104.0,1.0,22.8,1040.0,1075.46,752.86
2018,6,16,12,45,971.0,104.5,1.05,22.7,1032.5,1068.09,749.96
2018,6,16,13,0,969.0,105.0,1.1,22.6,1025.0,1057.09,744.97
2018,6,16,13,15,967.5,104.5,1.1,22.4,1011.0,1041.96,736.84
2018,6,16,13,30,966.0,104.0,1.1,22.2,997.0,1023.28,726.63
2018,6,16,13,45,962.5,102.5,1.15,22.05,975.0,998.27,713.32
2018,6,16,14,0,959.0,101.0,1.2,21.9,953.0,969.98,697.89
2018,6,16,14,15,954.0,99.5,1.2,21.65,924.5,937.22,678.93
2018,6,16,14,30,949.0,98.0,1.2,21.4,896.0,901.56,657.96
2018,6,16,14,45,942.5,97.0,1.25,21.1,862.5,862.44,635.35
2018,6,16,15,0,936.0,96.0,1.3,20.8,829.0,820.87,610.71
2018,6,16,15,15,926.0,94.0,1.3,20.8,789.0,773.51,580.42
2018,6,16,15,30,916.0,92.0,1.3,20.8,749.0,724.41,548.54
2018,6,16,15,45,902.5,90.5,1.3,20.05,704.5,672.08,513.03
2018,6,16,16,0,889.0,89.0,1.3,19.3,660.0,618.84,475.48
2018,6,16,16,15,870.5,87.5,1.3,18.85,612.0,562.24,433.49
2018,6,16,16,30,852.0,86.0,1.3,18.4,564.0,505.42,389.76
2018,6,16,16,45,827.5,83.5,1.3,17.95,513.0,445.37,341.97
2018,6,16,17,0,803.0,81.0,1.3,17.5,462.0,386.71,293.52
2018,6,16,17,15,769.0,78.0,1.25,17.05,410.0,326.17,242.15
2018,6,16,17,30,735.0,75.0,1.2,16.6,358.0,268.68,192.26
2018,6,16,17,45,686.5,71.0,1.2,16.1,305.5,208.34,140.69
2018,6,16,18,0,638.0,67.0,1.2,15.6,253.0,155.18,96.57
2018,6,16,18,15,567.5,61.5,1.15,15.0,204.0,104.11,59.13
2018,6,16,18,30,497.0,56.0,1.1,14.4,155.0,61.38,35.32
2018,6,16,18,45,390.5,48.0,1.1,13.8,112.5,37.91,27.67
2018,6,16,19,0,284.0,40.0,1.1,13.2,70.0,31.33,20.92
2018,6,16,19,15,170.5,26.0,1.05,12.85,41.5,20.68,4.25
2018,6,16,19,30,57.0,12.0,1.0,12.5,13.0,11.44,0.0
2018,6,16,19,45,28.5,6.0,1.0,12.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,4,45,33.0,6.5,0.5,11.0,7.5,0.0,0.0
2018,6,17,5,0,66.0,13.0,0.5,11.1,15.0,12.39,0.0
2018,6,17,5,15,175.0,26.5,0.5,11.5,44.0,20.94,7.96
2018,6,17,5,30,284.0,40.0,0.5,11.9,73.0,31.12,21.25
2018,6,17,5,45,357.5,50.0,0.5,12.3,111.0,39.19,29.17
2018,6,17,6,0,431.0,60.0,0.5,12.7,149.0,67.71,40.39
2018,6,17,6,15,394.5,76.5,0.5,13.2,175.0,105.09,67.04
2018,6,17,6,30,358.0,93.0,0.5,13.7,201.0,139.3,96.54
2018,6,17,6,45,393.0,106.0,0.5,14.2,244.0,181.99,131.88
2018,6,17,7,0,428.0,119.0,0.5,14.7,287.0,228.63,171.01
2018,6,17,7,15,459.5,131.0,0.5,15.2,333.5,276.95,211.34
2018,6,17,7,30,491.0,143.0,0.5,15.7,380.0,328.43,253.36
2018,6,17,7,45,605.5,129.5,0.45,16.25,453.0,397.89,307.3
2018,6,17,8,0,720.0,116.0,0.4,16.8,526.0,476.23,366.57
2018,6,17,8,15,768.0,110.0,0.4,17.35,580.0,536.28,411.19
2018,6,17,8,30,816.0,104.0,0.4,17.9,634.0,598.5,456.07
2018,6,17,8,45,830.0,106.5,0.4,18.45,677.0,649.91,491.57
2018,6,17,9,0,844.0,109.0,0.4,19.0,720.0,698.62,524.18
2018,6,17,9,15,856.0,111.0,0.35,19.5,759.0,745.8,552.72
2018,6,17,9,30,868.0,113.0,0.3,20.0,798.0,791.55,579.21
2018,6,17,9,45,877.0,114.0,0.3,20.45,831.0,832.2,602.8
2018,6,17,10,0,886.0,115.0,0.3,20.9,864.0,870.73,624.72
2018,6,17,10,15,891.0,117.5,0.3,21.25,891.5,904.92,643.88
2018,6,17,10,30,896.0,120.0,0.3,21.6,919.0,936.36,661.18
2018,6,17,10,45,899.0,122.0,0.3,21.95,939.5,962.56,675.16
2018,6,17,11,0,902.0,124.0,0.3,22.3,960.0,985.66,687.25
2018,6,17,11,15,903.5,125.0,0.35,22.45,973.5,1003.1,697.62
2018,6,17,11,30,905.0,126.0,0.4,22.6,987.0,1017.22,706.19
2018,6,17,11,45,905.0,127.0,0.4,22.75,993.0,1026.48,710.83
2018,6,17,12,0,905.0,128.0,0.4,22.9,999.0,1032.32,713.59
2018,6,17,12,15,904.5,128.0,0.4,22.95,998.5,1033.25,713.86
2018,6,17,12,30,904.0,128.0,0.4,23.0,998.0,1030.76,712.29
2018,6,17,12,45,902.0,127.5,0.45,23.0,990.0,1022.88,708.99
2018,6,17,13,0,900.0,127.0,0.5,23.0,982.0,1011.63,703.82
2018,6,17,13,15,896.0,127.0,0.5,22.9,967.0,995.6,694.98
2018,6,17,13,30,892.0,127.0,0.5,22.8,952.0,976.36,684.3
2018,6,17,13,45,885.5,127.0,0.5,22.65,930.0,951.68,670.48
2018,6,17,14,0,879.0,127.0,0.5,22.5,908.0,924.11,654.89
2018,6,17,14,15,872.0,125.5,0.5,22.3,880.0,891.9,636.46
2018,6,17,14,30,865.0,124.0,0.5,22.1,852.0,857.15,616.31
2018,6,17,14,45,856.0,122.0,0.5,21.9,818.0,817.93,593.08
2018,6,17,15,0,847.0,120.0,0.5,21.7,784.0,776.67,568.26
2018,6,17,15,15,835.0,118.0,0.5,21.7,745.5,734.07,541.77
2018,6,17,15,30,823.0,116.0,0.5,21.7,707.0,686.92,510.75
2018,6,17,15,45,809.5,112.5,0.5,21.2,664.0,636.24,476.8
2018,6,17,16,0,796.0,109.0,0.5,20.7,621.0,584.88,441.2
2018,6,17,16,15,779.5,105.0,0.5,20.35,575.5,530.97,402.22
2018,6,17,16,30,763.0,101.0,0.5,20.0,530.0,477.21,361.89
2018,6,17,16,45,740.0,96.5,0.5,19.7,481.5,420.52,317.85
2018,6,17,17,0,717.0,92.0,0.5,19.4,433.0,363.68,272.14
2018,6,17,17,15,686.0,87.5,0.5,18.95,384.0,307.16,225.52
2018,6,17,17,30,655.0,83.0,0.5,18.5,335.0,253.44,180.06
2018,6,17,17,45,613.0,77.0,0.5,18.1,286.5,199.06,134.27
2018,6,17,18,0,571.0,71.0,0.5,17.7,238.0,149.27,93.48
2018,6,17,18,15,511.0,63.5,0.5,17.1,192.0,101.21,58.31
2018,6,17,18,30,451.0,56.0,0.5,16.5,146.0,60.26,34.86
2018,6,17,18,45,364.5,46.5,0.45,15.9,106.5,36.38,26.13
2018,6,17,19,0,278.0,37.0,0.4,15.3,67.0,28.85,18.71
2018,6,17,19,15,171.0,24.5,0.4,14.85,40.0,19.41,4.06
2018,6,17,19,30,64.0,12.0,0.4,14.4,13.0,11.44,0.0
2018,6,17,19,45,32.0,6.0,0.4,13.95,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,18,4,45,52.5,6.5,0.4,12.1,8.0,0.0,0.0
2018,6,18,5,0,105.0,13.0,0.4,12.4,16.0,12.39,0.0
2018,6,18,5,15,232.5,24.0,0.35,13.1,46.0,19.54,6.87
2018,6,18,5,30,360.0,35.0,0.3,13.8,76.0,27.81,18.25
2018,6,18,5,45,445.0,42.0,0.25,14.45,117.5,31.94,22.56
2018,6,18,6,0,530.0,49.0,0.2,15.1,159.0,61.71,32.46
2018,6,18,6,15,586.0,54.5,0.2,15.8,206.0,105.62,58.71
2018,6,18,6,30,642.0,60.0,0.2,16.5,253.0,156.02,96.72
2018,6,18,6,45,681.5,64.5,0.2,17.15,302.5,210.17,141.74
2018,6,18,7,0,721.0,69.0,0.2,17.8,352.0,266.33,189.35
2018,6,18,7,15,749.5,72.5,0.2,18.35,401.5,321.81,236.37
2018,6,18,7,30,778.0,76.0,0.2,18.9,451.0,379.69,283.98
2018,6,18,7,45,799.0,79.0,0.15,19.45,499.5,435.88,328.41
2018,6,18,8,0,820.0,82.0,0.1,20.0,548.0,493.09,371.74
2018,6,18,8,15,836.5,84.0,0.1,20.5,594.0,547.5,411.75
2018,6,18,8,30,853.0,86.0,0.1,21.0,640.0,601.51,449.95
2018,6,18,8,45,865.5,88.0,0.1,21.5,682.5,652.62,484.73
2018,6,18,9,0,878.0,90.0,0.1,22.0,725.0,702.77,517.36
2018,6,18,9,15,880.0,96.0,0.15,22.4,761.5,748.02,545.09
2018,6,18,9,30,882.0,102.0,0.2,22.8,798.0,790.96,571.04
2018,6,18,9,45,880.0,109.5,0.2,23.2,828.5,829.68,593.2
2018,6,18,10,0,878.0,117.0,0.2,23.6,859.0,865.47,613.26
2018,6,18,10,15,884.0,118.0,0.25,23.8,886.0,898.84,632.98
2018,6,18,10,30,890.0,119.0,0.3,24.0,913.0,929.56,651.04
2018,6,18,10,45,894.0,120.0,0.3,24.2,933.5,955.59,665.22
2018,6,18,11,0,898.0,121.0,0.3,24.4,954.0,978.59,677.58
2018,6,18,11,15,900.5,122.0,0.35,24.45,968.0,996.98,688.71
2018,6,18,11,30,903.0,123.0,0.4,24.5,982.0,1012.09,698.07
2018,6,18,11,45,903.5,124.0,0.4,24.6,988.5,1021.88,703.11
2018,6,18,12,0,904.0,125.0,0.4,24.7,995.0,1028.26,706.3
2018,6,18,12,15,904.5,124.0,0.45,24.65,994.5,1029.25,708.06
2018,6,18,12,30,905.0,123.0,0.5,24.6,994.0,1026.82,707.98
2018,6,18,12,45,905.0,122.5,0.5,24.55,987.5,1020.95,704.84
2018,6,18,13,0,905.0,122.0,0.5,24.5,981.0,1011.67,699.8
2018,6,18,13,15,902.0,120.5,0.5,24.35,966.0,995.1,690.79
2018,6,18,13,30,899.0,119.0,0.5,24.2,951.0,975.26,679.95
2018,6,18,13,45,894.0,119.0,0.55,24.1,930.0,951.88,667.94
2018,6,18,14,0,889.0,119.0,0.6,24.0,909.0,925.52,654.03
2018,6,18,14,15,883.0,117.0,0.6,23.8,881.0,893.45,635.7
2018,6,18,14,30,877.0,115.0,0.6,23.6,853.0,858.75,615.61
2018,6,18,14,45,869.0,112.5,0.6,23.45,819.5,819.48,592.28
2018,6,18,15,0,861.0,110.0,0.6,23.3,786.0,778.08,567.3
2018,6,18,15,15,850.0,108.0,0.6,23.3,747.5,733.05,539.25
2018,6,18,15,30,839.0,106.0,0.6,23.3,709.0,686.56,509.22
2018,6,18,15,45,825.0,103.5,0.65,22.75,666.0,637.72,477.16
2018,6,18,16,0,811.0,101.0,0.7,22.2,623.0,586.4,442.11
2018,6,18,16,15,794.0,97.5,0.7,21.85,577.0,532.03,402.69
2018,6,18,16,30,777.0,94.0,0.7,21.5,531.0,477.83,361.93
2018,6,18,16,45,754.5,90.0,0.7,21.2,483.0,421.16,317.77
2018,6,18,17,0,732.0,86.0,0.7,20.9,435.0,365.78,273.03
2018,6,18,17,15,703.0,81.5,0.7,20.45,386.0,307.64,225.04
2018,6,18,17,30,674.0,77.0,0.7,20.0,337.0,253.55,179.13
2018,6,18,17,45,634.5,71.0,0.7,19.55,288.5,198.65,132.74
2018,6,18,18,0,595.0,65.0,0.7,19.1,240.0,148.01,91.09
2018,6,18,18,15,536.5,58.5,0.7,18.5,194.0,99.59,55.6
2018,6,18,18,30,478.0,52.0,0.7,17.9,148.0,58.03,31.99
2018,6,18,18,45,392.0,44.0,0.7,17.35,108.5,34.02,23.92
2018,6,18,19,0,306.0,36.0,0.7,16.8,69.0,29.1,18.8
2018,6,18,19,15,190.5,23.5,0.7,16.35,41.0,18.58,3.97
2018,6,18,19,30,75.0,11.0,0.7,15.9,13.0,10.48,0.0
2018,6,18,19,45,37.5,5.5,0.7,15.45,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,4,45,27.0,6.0,0.65,13.9,6.5,0.0,0.0
2018,6,19,5,0,54.0,12.0,0.6,14.2,13.0,11.44,0.0
2018,6,19,5,15,124.0,25.0,0.6,14.95,36.5,19.68,6.71
2018,6,19,5,30,194.0,38.0,0.6,15.7,60.0,29.43,19.4
2018,6,19,5,45,307.0,48.0,0.55,16.4,102.5,36.47,26.26
2018,6,19,6,0,420.0,58.0,0.5,17.1,145.0,64.65,37.68
2018,6,19,6,15,524.0,60.5,0.5,17.6,198.0,104.21,59.81
2018,6,19,6,30,628.0,63.0,0.5,18.1,251.0,155.95,96.87
2018,6,19,6,45,581.5,82.0,0.45,18.6,281.0,201.96,138.45
2018,6,19,7,0,535.0,101.0,0.4,19.1,311.0,242.52,175.61
2018,6,19,7,15,557.0,112.5,0.4,19.4,357.0,293.28,218.2
2018,6,19,7,30,579.0,124.0,0.4,19.7,403.0,346.04,261.26
2018,6,19,7,45,692.5,105.0,0.4,20.05,473.5,412.03,312.55
2018,6,19,8,0,806.0,86.0,0.4,20.4,544.0,489.45,371.22
2018,6,19,8,15,692.5,135.0,0.4,20.7,552.0,517.41,391.79
2018,6,19,8,30,579.0,184.0,0.4,21.0,560.0,532.98,402.27
2018,6,19,8,45,615.5,185.0,0.4,21.25,608.5,587.22,440.8
2018,6,19,9,0,652.0,186.0,0.4,21.5,657.0,643.26,479.1
2018,6,19,9,15,645.5,202.0,0.35,21.9,689.5,683.74,504.14
2018,6,19,9,30,639.0,218.0,0.3,22.3,722.0,721.88,527.01
2018,6,19,9,45,740.5,176.0,0.3,22.65,784.0,788.19,570.6
2018,6,19,10,0,842.0,134.0,0.3,23.0,846.0,851.24,608.16
2018,6,19,10,15,883.5,116.0,0.35,23.35,884.5,896.01,634.49
2018,6,19,10,30,925.0,98.0,0.4,23.7,923.0,939.81,660.19
2018,6,19,10,45,930.0,98.5,0.4,24.1,944.5,967.16,674.46
2018,6,19,11,0,935.0,99.0,0.4,24.5,966.0,991.39,687.01
2018,6,19,11,15,938.5,99.0,0.45,24.7,980.5,1010.44,698.15
2018,6,19,11,30,942.0,99.0,0.5,24.9,995.0,1026.09,707.42
2018,6,19,11,45,943.5,99.5,0.55,25.1,1002.5,1036.81,713.9
2018,6,19,12,0,945.0,100.0,0.6,25.3,1010.0,1043.98,718.45
2018,6,19,12,15,943.5,100.5,0.6,25.3,1009.0,1044.59,718.65
2018,6,19,12,30,942.0,101.0,0.6,25.3,1008.0,1041.63,716.94
2018,6,19,12,45,938.5,103.0,0.65,25.3,1000.5,1034.64,714.17
2018,6,19,13,0,935.0,105.0,0.7,25.3,993.0,1024.15,709.43
2018,6,19,13,15,933.0,103.5,0.7,25.2,978.5,1008.16,700.64
2018,6,19,13,30,931.0,102.0,0.7,25.1,964.0,988.76,689.9
2018,6,19,13,45,927.0,101.5,0.75,24.95,943.0,965.19,677.84
2018,6,19,14,0,923.0,101.0,0.8,24.8,922.0,938.48,663.76
2018,6,19,14,15,917.5,99.5,0.8,24.6,894.0,906.44,645.44
2018,6,19,14,30,912.0,98.0,0.8,24.4,866.0,871.63,625.25
2018,6,19,14,45,904.5,96.5,0.8,24.2,832.5,832.62,602.17
2018,6,19,15,0,897.0,95.0,0.8,24.0,799.0,791.33,577.35
2018,6,19,15,15,887.0,93.0,0.8,24.0,760.5,745.65,548.83
2018,6,19,15,30,877.0,91.0,0.8,24.0,722.0,698.35,518.82
2018,6,19,15,45,864.5,89.0,0.85,23.45,679.0,648.04,485.67
2018,6,19,16,0,852.0,87.0,0.9,22.9,636.0,596.81,450.49
2018,6,19,16,15,836.5,84.0,0.9,22.55,590.0,542.29,410.76
2018,6,19,16,30,821.0,81.0,0.9,22.2,544.0,487.24,369.17
2018,6,19,16,45,800.0,78.0,0.9,21.85,495.5,429.96,324.35
2018,6,19,17,0,779.0,75.0,0.9,21.5,447.0,373.73,278.68
2018,6,19,17,15,750.5,72.0,0.85,21.0,397.5,316.37,230.77
2018,6,19,17,30,722.0,69.0,0.8,20.5,348.0,261.43,183.77
2018,6,19,17,45,683.0,64.0,0.8,19.95,298.5,205.06,135.97
2018,6,19,18,0,644.0,59.0,0.8,19.4,249.0,150.67,91.1
2018,6,19,18,15,587.5,53.5,0.8,18.75,202.0,100.49,54.16
2018,6,19,18,30,531.0,48.0,0.8,18.1,155.0,56.88,29.56
2018,6,19,18,45,444.5,41.0,0.8,17.45,114.0,31.31,21.57
2018,6,19,19,0,358.0,34.0,0.8,16.8,73.0,27.15,17.2
2018,6,19,19,15,229.0,23.0,0.8,16.3,43.5,18.83,4.44
2018,6,19,19,30,100.0,12.0,0.8,15.8,14.0,11.44,0.0
2018,6,19,19,45,50.0,6.0,0.8,15.25,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,54.0,6.5,0.8,12.25,8.0,0.0,0.0
2018,6,20,5,0,108.0,13.0,0.8,12.5,16.0,12.39,0.0
2018,6,20,5,15,242.0,24.0,0.8,13.15,47.0,19.6,6.56
2018,6,20,5,30,376.0,35.0,0.8,13.8,78.0,27.89,18.24
2018,6,20,5,45,464.5,42.5,0.75,14.45,121.0,32.47,22.97
2018,6,20,6,0,553.0,50.0,0.7,15.1,164.0,62.65,32.99
2018,6,20,6,15,610.5,55.0,0.7,15.7,212.0,107.52,59.49
2018,6,20,6,30,668.0,60.0,0.7,16.3,260.0,161.25,100.26
2018,6,20,6,45,708.0,64.5,0.7,16.9,311.0,214.77,145.21
2018,6,20,7,0,748.0,69.0,0.7,17.5,362.0,272.55,194.79
2018,6,20,7,15,777.5,72.5,0.7,18.05,413.0,329.87,243.99
2018,6,20,7,30,807.0,76.0,0.7,18.6,464.0,389.69,293.86
2018,6,20,7,45,829.5,78.5,0.65,19.15,514.5,447.63,340.42
2018,6,20,8,0,852.0,81.0,0.6,19.7,565.0,507.1,386.12
2018,6,20,8,15,869.5,83.0,0.6,20.1,612.5,563.36,428.28
2018,6,20,8,30,887.0,85.0,0.6,20.5,660.0,619.62,468.86
2018,6,20,8,45,900.5,86.5,0.6,20.95,704.0,672.53,505.54
2018,6,20,9,0,914.0,88.0,0.6,21.4,748.0,724.49,539.88
2018,6,20,9,15,921.5,91.0,0.65,21.65,787.0,772.36,570.19
2018,6,20,9,30,929.0,94.0,0.7,21.9,826.0,818.28,598.84
2018,6,20,9,45,933.5,97.0,0.7,22.2,859.0,859.61,623.21
2018,6,20,10,0,938.0,100.0,0.7,22.5,892.0,898.35,645.62
2018,6,20,10,15,943.5,100.5,0.7,22.65,919.5,932.68,665.4
2018,6,20,10,30,949.0,101.0,0.7,22.8,947.0,964.15,683.28
2018,6,20,10,45,953.5,101.0,0.75,23.0,968.0,991.16,699.25
2018,6,20,11,0,958.0,101.0,0.8,23.2,989.0,1014.94,713.31
2018,6,20,11,15,961.0,101.0,0.85,23.2,1003.5,1033.94,725.09
2018,6,20,11,30,964.0,101.0,0.9,23.2,1018.0,1049.45,734.9
2018,6,20,11,45,965.0,101.0,0.9,23.2,1024.5,1059.43,740.43
2018,6,20,12,0,966.0,101.0,0.9,23.2,1031.0,1065.77,743.93
2018,6,20,12,15,965.0,101.0,0.9,23.1,1030.0,1066.46,744.49
2018,6,20,12,30,964.0,101.0,0.9,23.0,1029.0,1063.5,743.05
2018,6,20,12,45,961.0,102.0,0.95,22.9,1021.0,1055.92,740.06
2018,6,20,13,0,958.0,103.0,1.0,22.8,1013.0,1044.75,735.0
2018,6,20,13,15,956.0,102.0,1.0,22.65,998.5,1029.01,726.35
2018,6,20,13,30,954.0,101.0,1.0,22.5,984.0,1009.76,715.66
2018,6,20,13,45,951.5,99.0,1.0,22.35,962.5,985.63,701.99
2018,6,20,14,0,949.0,97.0,1.0,22.2,941.0,958.21,686.29
2018,6,20,14,15,943.5,96.0,1.0,22.0,913.0,926.0,667.63
2018,6,20,14,30,938.0,95.0,1.0,21.8,885.0,890.93,647.04
2018,6,20,14,45,931.5,93.0,1.0,21.65,851.5,851.37,623.21
2018,6,20,15,0,925.0,91.0,1.0,21.5,818.0,809.38,597.53
2018,6,20,15,15,915.5,89.0,1.0,21.5,778.5,762.99,568.21
2018,6,20,15,30,906.0,87.0,1.0,21.5,739.0,714.85,537.29
2018,6,20,15,45,893.5,85.5,1.0,21.05,695.5,663.76,502.7
2018,6,20,16,0,881.0,84.0,1.0,20.6,652.0,611.68,465.89
2018,6,20,16,15,865.0,81.0,1.0,20.25,604.5,555.48,424.59
2018,6,20,16,30,849.0,78.0,1.0,19.9,557.0,499.17,381.67
2018,6,20,16,45,827.5,75.5,1.0,19.6,507.5,440.23,335.08
2018,6,20,17,0,806.0,73.0,1.0,19.3,458.0,382.81,287.94
2018,6,20,17,15,778.0,69.5,1.0,18.85,407.5,323.63,238.17
2018,6,20,17,30,750.0,66.0,1.0,18.4,357.0,266.79,189.09
2018,6,20,17,45,711.0,62.5,1.0,18.0,307.0,210.22,140.36
2018,6,20,18,0,672.0,59.0,1.0,17.6,257.0,157.79,96.47
2018,6,20,18,15,616.0,53.5,0.95,17.0,209.0,103.78,56.05
2018,6,20,18,30,560.0,48.0,0.9,16.4,161.0,58.48,30.2
2018,6,20,18,45,472.5,40.5,0.9,15.8,118.5,30.86,21.35
2018,6,20,19,0,385.0,33.0,0.9,15.2,76.0,26.18,16.54
2018,6,20,19,15,248.0,22.5,0.9,14.7,45.5,18.3,4.5
2018,6,20,19,30,111.0,12.0,0.9,14.2,15.0,11.44,0.0
2018,6,20,19,45,55.5,6.0,0.9,13.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,1.0,11.95,8.0,0.0,0.0
2018,6,21,5,0,105.0,13.0,1.0,12.2,16.0,12.39,0.0
2018,6,21,5,15,242.0,24.5,0.95,12.8,47.5,20.13,6.7
2018,6,21,5,30,379.0,36.0,0.9,13.4,79.0,28.9,19.1
2018,6,21,5,45,471.0,42.5,0.9,14.0,122.0,32.52,23.04
2018,6,21,6,0,563.0,49.0,0.9,14.6,165.0,61.68,32.19
2018,6,21,6,15,621.0,54.5,0.9,15.4,213.5,107.58,59.25
2018,6,21,6,30,679.0,60.0,0.9,16.2,262.0,162.41,100.84
2018,6,21,6,45,719.5,63.5,0.85,17.0,313.0,215.7,145.56
2018,6,21,7,0,760.0,67.0,0.8,17.8,364.0,273.29,194.92
2018,6,21,7,15,788.5,70.5,0.8,18.55,415.5,330.93,244.34
2018,6,21,7,30,817.0,74.0,0.8,19.3,467.0,390.94,294.27
2018,6,21,7,45,838.5,76.0,0.8,20.05,516.5,449.31,341.26
2018,6,21,8,0,860.0,78.0,0.8,20.8,566.0,507.47,386.24
2018,6,21,8,15,876.0,81.0,0.75,21.4,614.0,564.29,428.2
2018,6,21,8,30,892.0,84.0,0.7,22.0,662.0,620.98,468.21
2018,6,21,8,45,905.0,85.5,0.7,22.65,706.0,673.81,504.39
2018,6,21,9,0,918.0,87.0,0.7,23.3,750.0,725.66,538.13
2018,6,21,9,15,930.0,87.5,0.65,23.8,790.0,774.51,566.91
2018,6,21,9,30,942.0,88.0,0.6,24.3,830.0,821.75,593.9
2018,6,21,9,45,952.0,87.5,0.6,24.8,864.5,864.51,618.28
2018,6,21,10,0,962.0,87.0,0.6,25.3,899.0,905.01,640.87
2018,6,21,10,15,967.0,88.0,0.6,25.6,927.0,940.19,660.38
2018,6,21,10,30,972.0,89.0,0.6,25.9,955.0,972.4,677.93
2018,6,21,10,45,976.0,89.5,0.6,26.2,976.5,1000.05,692.62
2018,6,21,11,0,980.0,90.0,0.6,26.5,998.0,1024.38,705.31
2018,6,21,11,15,981.5,90.5,0.65,26.6,1012.0,1042.87,716.28
2018,6,21,11,30,983.0,91.0,0.7,26.7,1026.0,1057.75,725.29
2018,6,21,11,45,983.0,92.5,0.7,26.85,1033.0,1068.5,730.69
2018,6,21,12,0,983.0,94.0,0.7,27.0,1040.0,1075.53,734.05
2018,6,21,12,15,979.5,96.0,0.75,27.0,1038.5,1075.85,735.25
2018,6,21,12,30,976.0,98.0,0.8,27.0,1037.0,1072.44,734.46
2018,6,21,12,45,971.5,99.5,0.8,27.0,1028.5,1063.87,729.63
2018,6,21,13,0,967.0,101.0,0.8,27.0,1020.0,1051.69,722.84
2018,6,21,13,15,964.5,100.5,0.8,26.95,1005.5,1035.9,714.16
2018,6,21,13,30,962.0,100.0,0.8,26.9,991.0,1016.59,703.48
2018,6,21,13,45,958.0,99.0,0.85,26.85,969.0,991.96,690.67
2018,6,21,14,0,954.0,98.0,0.9,26.8,947.0,964.09,675.83
2018,6,21,14,15,948.0,97.5,0.9,26.7,919.0,931.85,657.38
2018,6,21,14,30,942.0,97.0,0.9,26.6,891.0,896.77,637.06
2018,6,21,14,45,934.0,95.5,0.9,26.45,856.5,856.4,613.33
2018,6,21,15,0,926.0,94.0,0.9,26.3,822.0,813.7,587.84
2018,6,21,15,15,916.0,92.5,0.9,26.3,782.5,767.43,559.33
2018,6,21,15,30,906.0,91.0,0.9,26.3,743.0,719.44,529.25
2018,6,21,15,45,893.5,88.5,0.95,25.8,699.0,667.36,495.4
2018,6,21,16,0,881.0,86.0,1.0,25.3,655.0,614.3,459.29
2018,6,21,16,15,864.0,84.0,1.05,24.9,607.5,558.53,419.55
2018,6,21,16,30,847.0,82.0,1.1,24.5,560.0,502.75,378.12
2018,6,21,16,45,825.5,78.5,1.1,24.1,510.0,442.97,331.83
2018,6,21,17,0,804.0,75.0,1.1,23.7,460.0,384.66,284.91
2018,6,21,17,15,775.0,71.5,1.05,23.1,409.0,325.22,235.77
2018,6,21,17,30,746.0,68.0,1.0,22.5,358.0,268.25,187.44
2018,6,21,17,45,706.5,64.0,1.0,21.9,307.5,211.29,139.32
2018,6,21,18,0,667.0,60.0,1.0,21.3,257.0,158.54,95.9
2018,6,21,18,15,609.5,54.5,1.0,20.5,209.0,104.58,56.11
2018,6,21,18,30,552.0,49.0,1.0,19.7,161.0,59.55,30.63
2018,6,21,18,45,462.5,42.0,1.0,18.85,118.5,32.17,22.18
2018,6,21,19,0,373.0,35.0,1.0,18.0,76.0,28.06,17.89
2018,6,21,19,15,238.0,23.5,1.0,17.45,45.5,19.26,5.16
2018,6,21,19,30,103.0,12.0,1.0,16.9,15.0,11.44,0.0
2018,6,21,19,45,51.5,6.0,1.0,16.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.2,14.7,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.2,15.1,13.0,10.48,0.0
2018,6,22,5,15,116.0,24.5,1.1,16.05,35.0,19.3,5.79
2018,6,22,5,30,165.0,38.0,1.0,17.0,57.0,29.44,19.21
2018,6,22,5,45,281.0,49.5,0.9,17.95,99.5,37.66,27.07
2018,6,22,6,0,397.0,61.0,0.8,18.9,142.0,64.32,38.14
2018,6,22,6,15,529.0,61.5,0.75,19.65,200.5,104.18,59.27
2018,6,22,6,30,661.0,62.0,0.7,20.4,259.0,158.56,96.73
2018,6,22,6,45,702.0,66.5,0.7,21.1,310.0,214.13,142.43
2018,6,22,7,0,743.0,71.0,0.7,21.8,361.0,271.8,190.96
2018,6,22,7,15,773.0,74.5,0.65,22.5,412.0,328.99,238.92
2018,6,22,7,30,803.0,78.0,0.6,23.2,463.0,388.74,287.43
2018,6,22,7,45,825.5,81.0,0.6,23.9,513.5,446.98,333.35
2018,6,22,8,0,848.0,84.0,0.6,24.6,564.0,506.37,378.26
2018,6,22,8,15,865.0,86.0,0.6,25.15,611.5,562.55,419.34
2018,6,22,8,30,882.0,88.0,0.6,25.7,659.0,618.34,458.55
2018,6,22,8,45,895.0,90.0,0.6,26.25,703.0,671.24,494.3
2018,6,22,9,0,908.0,92.0,0.6,26.8,747.0,723.18,527.9
2018,6,22,9,15,918.0,93.0,0.6,27.2,786.0,770.7,556.27
2018,6,22,9,30,928.0,94.0,0.6,27.6,825.0,816.47,583.0
2018,6,22,9,45,935.0,96.0,0.6,28.05,859.0,858.85,607.01
2018,6,22,10,0,942.0,98.0,0.6,28.5,893.0,898.83,629.16
2018,6,22,10,15,947.0,99.0,0.6,28.75,920.5,933.44,648.25
2018,6,22,10,30,952.0,100.0,0.6,29.0,948.0,965.15,665.46
2018,6,22,10,45,955.5,101.5,0.6,29.25,969.5,992.91,680.22
2018,6,22,11,0,959.0,103.0,0.6,29.5,991.0,1017.4,693.01
2018,6,22,11,15,961.0,103.5,0.65,29.65,1005.0,1036.05,703.82
2018,6,22,11,30,963.0,104.0,0.7,29.8,1019.0,1051.19,712.72
2018,6,22,11,45,963.5,104.5,0.7,29.9,1026.0,1061.27,717.81
2018,6,22,12,0,964.0,105.0,0.7,30.0,1033.0,1067.72,720.95
2018,6,22,12,15,962.0,105.5,0.75,30.0,1031.5,1068.02,722.13
2018,6,22,12,30,960.0,106.0,0.8,30.0,1030.0,1064.68,721.37
2018,6,22,12,45,957.0,106.5,0.8,30.0,1022.0,1056.72,716.94
2018,6,22,13,0,954.0,107.0,0.8,30.0,1014.0,1045.2,710.58
2018,6,22,13,15,950.5,107.0,0.8,29.9,999.0,1029.17,701.98
2018,6,22,13,30,947.0,107.0,0.8,29.8,984.0,1009.71,691.45
2018,6,22,13,45,942.0,106.0,0.85,29.7,961.5,984.52,678.55
2018,6,22,14,0,937.0,105.0,0.9,29.6,939.0,956.18,663.67
2018,6,22,14,15,931.0,103.5,0.9,29.4,910.5,923.45,645.34
2018,6,22,14,30,925.0,102.0,0.9,29.2,882.0,887.92,625.15
