Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,45,916.5,101.0,0.9,29.0,848.0,848.26,602.16
2018,6,22,15,0,908.0,100.0,0.9,28.8,814.0,806.35,577.46
2018,6,22,15,15,897.5,98.0,0.9,28.8,774.5,759.95,549.05
2018,6,22,15,30,887.0,96.0,0.9,28.8,735.0,711.92,519.16
2018,6,22,15,45,873.5,93.5,0.95,28.2,691.0,660.07,485.73
2018,6,22,16,0,860.0,91.0,1.0,27.6,647.0,607.35,450.33
2018,6,22,16,15,841.5,89.0,1.0,27.2,599.5,551.79,410.71
2018,6,22,16,30,823.0,87.0,1.0,26.8,552.0,496.1,369.51
2018,6,22,16,45,799.0,84.0,1.0,26.35,502.0,437.35,324.61
2018,6,22,17,0,775.0,81.0,1.0,25.9,452.0,379.96,279.09
2018,6,22,17,15,744.0,77.5,1.0,25.25,401.5,321.43,231.52
2018,6,22,17,30,713.0,74.0,1.0,24.6,351.0,265.62,184.9
2018,6,22,17,45,670.5,69.5,1.0,23.95,301.0,207.26,136.42
2018,6,22,18,0,628.0,65.0,1.0,23.3,251.0,155.32,94.24
2018,6,22,18,15,569.0,58.5,1.0,22.4,203.5,104.73,57.37
2018,6,22,18,30,510.0,52.0,1.0,21.5,156.0,61.05,32.43
2018,6,22,18,45,420.0,44.0,1.0,20.6,114.5,33.9,23.48
2018,6,22,19,0,330.0,36.0,1.0,19.7,73.0,28.95,18.51
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,19.71,5.54
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,11.44,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,11.44,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,18.24,4.86
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,26.12,16.33
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,29.92,20.3
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,58.42,29.0
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,106.54,57.01
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,158.66,95.51
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,212.01,139.61
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,269.49,188.27
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,327.19,237.02
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,387.21,286.21
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,446.09,332.57
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,504.66,376.69
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,561.43,418.0
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,618.11,457.54
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,671.02,492.43
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,722.86,524.63
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,771.16,553.17
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,817.64,580.0
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,860.32,603.96
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,900.62,626.08
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,935.54,645.03
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,967.56,662.11
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,995.16,676.47
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,1019.45,688.87
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,1038.85,698.72
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,1054.71,706.62
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,1065.97,711.99
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,1073.56,715.4
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,1074.93,716.95
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,1072.6,716.57
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,1064.09,711.46
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,1051.95,704.46
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,1035.71,695.64
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,1015.97,684.9
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,991.88,672.62
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,964.52,658.36
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,931.78,640.17
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,896.19,620.17
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,855.39,596.65
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,812.28,571.45
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,765.49,543.45
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,716.98,513.92
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,665.23,480.66
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,612.57,445.21
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,556.52,406.11
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,500.6,365.62
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,441.13,321.13
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,383.45,276.26
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,324.14,229.25
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,267.57,182.98
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,210.49,136.25
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,155.79,92.54
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,105.08,56.07
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,61.26,31.5
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,32.99,22.32
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,27.97,17.38
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,19.69,5.53
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,12.39,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,11.44,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,18.76,4.75
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,27.08,16.93
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,32.14,22.01
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,59.42,31.04
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,103.63,56.22
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,154.5,93.31
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,206.39,135.37
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,264.37,183.33
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,320.05,229.52
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,378.17,276.37
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,434.94,320.78
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,492.72,364.18
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,547.83,404.85
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,602.39,443.84
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,654.29,479.28
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,705.3,512.99
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,752.05,541.52
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,796.84,568.24
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,836.63,591.32
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,873.83,612.54
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,907.88,632.0
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,939.23,649.72
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,966.87,666.06
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,991.43,680.65
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,1009.85,690.7
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,1024.95,698.93
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,1035.17,704.41
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,1041.94,708.03
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,1039.65,706.82
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,1033.87,703.8
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,1020.76,696.64
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,1013.39,693.04
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,990.38,681.42
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,972.98,673.33
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,951.85,661.93
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,927.52,648.59
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,896.74,631.51
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,863.28,612.68
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,825.45,590.88
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,788.82,569.61
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,743.24,541.52
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,696.32,511.1
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,645.81,478.95
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,594.47,444.86
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,540.68,406.94
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,486.81,367.35
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,429.8,323.55
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,372.51,277.94
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,315.01,230.81
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,260.29,184.77
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,205.41,138.69
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,155.02,97.36
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,106.1,61.16
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,64.31,36.47
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,37.04,26.47
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,29.57,19.25
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,19.34,5.73
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,10.48,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,10.48,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,18.56,4.49
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,29.03,18.92
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,34.43,24.45
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,60.44,33.48
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,102.67,57.81
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,152.01,94.35
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,203.14,136.66
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,260.77,185.47
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,315.92,232.5
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,373.71,280.47
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,429.84,325.74
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,487.17,370.19
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,542.72,411.81
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,597.82,451.55
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,649.75,487.59
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,700.95,521.91
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,748.74,551.89
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,794.95,580.11
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,836.02,604.55
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,874.8,627.24
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,911.34,649.4
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,945.34,669.86
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,974.19,686.14
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,1000.05,700.57
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,1019.89,712.64
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,1036.36,722.8
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,1048.37,729.39
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,1056.86,734.01
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,1059.29,736.6
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,1058.11,737.19
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,1051.35,734.55
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,1041.05,729.89
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,1026.66,722.04
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,1008.75,712.14
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,985.9,699.37
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,959.67,684.53
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,927.74,666.05
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,892.92,645.62
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,854.58,623.53
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,813.78,599.43
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,767.27,569.96
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,719.04,538.92
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,667.89,504.79
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,615.79,468.41
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,559.8,427.43
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,503.8,384.9
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,444.81,338.53
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,387.22,291.51
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,327.98,241.96
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,271.35,193.31
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,214.17,144.35
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,159.17,98.46
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,108.08,60.22
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,64.11,34.58
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,34.78,24.73
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,29.87,19.69
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,20.65,6.71
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,12.39,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,10.48,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,18.58,4.12
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,29.08,19.02
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,35.4,25.39
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,61.18,34.82
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,103.32,59.25
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,152.61,95.72
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,204.2,138.26
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,260.47,185.77
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,316.14,233.01
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,376.21,282.49
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,432.86,327.59
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,490.99,371.92
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,546.04,412.78
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,601.34,452.27
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,654.87,489.14
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,705.87,523.09
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,753.75,552.85
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,800.13,580.55
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,841.86,604.89
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,881.41,627.53
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,916.33,647.37
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,948.55,665.41
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,976.09,680.62
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,1000.5,693.95
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,1020.2,704.74
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,1036.55,713.65
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,1047.51,720.64
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,1054.96,725.74
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,1056.4,726.56
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,1054.3,725.49
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,1047.19,721.6
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,1036.59,715.81
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,1022.01,709.15
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,1003.95,700.44
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,981.05,687.63
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,954.86,672.83
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,923.84,655.39
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,889.92,636.04
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,851.46,613.48
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,810.5,589.07
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,764.06,560.27
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,715.93,529.95
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,665.21,496.93
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,613.38,461.68
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,558.54,422.04
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,503.07,380.44
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,444.36,334.85
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,386.66,288.32
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,327.89,239.69
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,271.63,191.83
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,213.85,142.87
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,158.17,96.77
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,106.98,58.72
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,62.83,33.05
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,33.39,23.39
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,28.88,18.76
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,20.14,6.43
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,12.39,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,10.48,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,18.6,3.63
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,29.16,18.99
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,35.02,24.97
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,60.54,33.93
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,103.55,58.45
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,153.87,95.52
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,206.01,138.49
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,262.84,186.56
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,320.96,235.9
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,379.94,284.78
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,437.22,330.6
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,495.78,375.48
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,551.36,417.07
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,607.06,457.2
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,658.34,492.99
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,709.48,527.49
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,757.33,557.31
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,803.57,585.27
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,845.44,609.94
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,885.07,632.87
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,919.56,653.63
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,951.26,672.62
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,979.55,688.48
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,1004.72,702.42
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,1023.72,712.77
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,1039.32,721.19
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,1049.95,726.9
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,1057.03,730.65
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,1058.55,732.79
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,1056.47,732.95
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,1049.81,729.29
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,1039.58,723.65
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,1024.39,716.58
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,1005.77,707.47
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,981.38,693.72
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,953.81,678.03
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,921.93,660.67
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,887.27,641.3
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,848.36,618.3
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,807.17,593.52
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,760.95,564.35
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,713.05,533.64
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,661.94,499.96
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,609.95,464.18
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,555.13,424.09
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,499.68,382.06
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,441.39,336.53
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,384.32,290.18
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,325.63,241.14
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,269.64,193.11
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,211.3,143.34
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,159.46,100.06
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,108.46,61.66
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,64.62,35.45
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,35.64,25.52
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,30.8,20.52
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,20.17,6.55
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,12.39,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,10.48,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,18.96,3.28
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,28.26,18.28
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,33.21,23.54
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,56.37,31.55
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,97.96,54.78
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,148.73,91.9
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,200.13,135.03
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,257.73,184.69
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,313.09,232.87
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,370.97,282.02
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,427.11,328.25
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,484.33,373.5
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,539.45,415.75
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,594.18,456.16
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,645.45,492.79
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,695.87,527.62
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,742.98,557.52
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,788.47,585.67
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,830.01,610.72
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,869.33,633.98
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,904.49,654.64
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,936.93,673.41
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,964.08,688.73
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,988.14,702.1
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,1007.54,712.88
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,1023.56,721.66
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,1034.14,727.36
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,1041.21,731.07
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,1044.74,733.87
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,1044.71,734.65
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,1039.08,731.37
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,1029.85,726.05
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,1014.68,718.24
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,996.08,708.37
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,972.22,694.41
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,945.18,678.48
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,914.28,660.3
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,880.56,640.22
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,841.46,616.44
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,800.01,590.88
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,755.21,562.39
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,708.72,532.36
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,657.98,497.89
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,606.23,461.19
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,551.78,421.44
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,497.18,380.0
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,439.69,334.51
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,383.52,288.4
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,324.43,238.88
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,267.75,190.15
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,211.32,141.78
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,159.1,98.05
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,106.02,58.02
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,61.86,31.97
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,31.58,21.85
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,26.95,17.15
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,18.64,5.59
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,11.44,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,11.44,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,17.57,1.94
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,24.55,14.92
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,27.99,18.72
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,54.88,27.84
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,100.1,52.57
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,151.91,90.61
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,205.5,134.99
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,263.17,184.05
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,319.81,232.49
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,379.91,282.32
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,437.43,328.5
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,495.82,373.46
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,550.82,413.98
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,605.56,452.54
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,658.04,488.47
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,709.4,521.97
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,757.06,550.77
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,802.9,577.86
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,843.87,601.49
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,882.31,623.24
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,917.48,643.08
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,949.82,661.02
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,977.71,676.18
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,1002.41,689.4
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,1022.34,701.22
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,1038.8,711.11
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,1048.71,716.14
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,1055.0,719.23
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,1057.19,720.36
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,1055.71,719.5
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,1048.61,716.5
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,1037.93,711.52
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,1021.68,702.54
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,1001.97,691.61
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,977.97,679.14
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,950.74,664.64
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,919.18,647.58
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,884.81,628.55
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,845.05,605.09
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,802.96,579.86
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,757.9,552.01
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,711.13,522.63
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,660.44,489.82
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,608.81,454.57
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,553.35,414.68
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,497.78,373.24
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,439.34,328.14
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,382.29,282.41
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,323.86,234.4
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,267.7,186.95
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,211.3,139.31
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,158.91,96.03
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,105.39,56.13
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,60.25,29.66
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,29.82,20.06
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,26.03,16.17
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,18.66,5.48
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,12.39,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,11.44,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,17.15,1.0
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,23.69,13.96
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,27.18,17.77
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,53.72,26.57
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,99.1,50.74
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,151.0,88.25
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,204.63,132.16
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,262.26,180.76
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,321.24,230.43
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,380.5,279.04
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,437.41,324.32
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,495.11,368.34
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,550.9,408.73
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,606.47,447.1
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,658.98,482.43
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,710.36,515.13
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,758.32,543.62
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,804.34,570.34
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,845.69,593.66
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,884.5,615.1
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,919.57,634.24
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,951.74,651.48
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,979.52,666.13
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,1004.01,678.84
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,1023.13,688.55
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,1038.72,696.34
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,1049.75,701.74
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,1057.13,705.2
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,1058.87,705.73
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,1056.93,704.35
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,1049.86,701.53
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,1039.2,696.78
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,1023.47,688.06
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,1004.28,677.45
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,980.81,664.54
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,954.15,649.77
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,922.52,633.11
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,888.04,614.55
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,848.74,591.89
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,807.09,567.55
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,760.95,539.91
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,713.09,510.77
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,662.64,478.34
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,611.18,443.61
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,556.28,405.44
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,501.29,365.76
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,442.76,321.98
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,385.56,277.51
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,326.95,231.29
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,270.77,185.46
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,213.93,138.81
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,161.34,96.47
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,107.7,57.28
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,62.79,31.34
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,31.59,21.19
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,26.97,16.64
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,18.66,5.27
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,11.44,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,8.58,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,16.21,0.0
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,24.67,14.67
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,28.97,19.28
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,52.34,26.37
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,99.24,52.04
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,150.2,88.56
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,203.11,131.36
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,260.24,178.84
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,316.66,225.93
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,375.44,273.58
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,434.16,319.91
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,492.62,364.37
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,548.6,405.22
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,604.49,444.41
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,656.46,479.6
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,707.41,512.65
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,755.1,541.91
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,800.82,569.54
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,841.83,593.15
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,880.28,614.89
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,915.35,634.46
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,947.58,652.17
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,974.96,667.04
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,999.12,680.0
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,1018.47,691.45
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,1034.36,701.05
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,1044.25,706.13
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,1050.56,709.32
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,1050.81,709.3
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,1047.47,707.4
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,1038.13,702.18
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,1025.39,695.17
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,1009.73,687.71
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,990.73,678.32
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,968.02,665.64
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,942.18,651.13
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,910.1,633.04
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,875.26,613.2
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,836.13,590.39
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,794.71,565.89
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,749.61,538.6
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,702.93,509.82
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,652.92,477.6
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,602.73,443.99
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,548.12,405.42
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,493.44,365.37
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,436.48,322.49
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,380.57,278.65
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,322.14,231.56
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,266.28,185.23
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,209.12,137.85
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,158.1,96.35
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,107.49,59.21
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,63.84,33.5
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,33.8,23.26
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,28.86,18.34
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,20.14,6.15
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,12.39,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,8.58,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,16.76,0.0
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,25.68,15.46
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,30.35,20.45
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,52.82,27.48
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,96.76,50.85
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,149.85,89.0
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,202.07,131.22
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,258.72,178.43
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,315.19,225.6
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,374.15,273.45
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,431.81,318.76
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,491.07,363.36
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,546.64,403.82
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,602.22,442.7
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,655.83,478.73
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,708.57,512.82
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,754.98,540.37
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,799.01,565.97
