Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,839.68,590.06
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,877.38,612.14
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,913.78,632.68
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,947.59,651.46
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,975.72,667.97
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,1000.84,682.79
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,1021.9,694.29
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,1039.63,703.93
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,1051.46,711.44
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,1059.77,717.1
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,1062.52,718.64
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,1061.67,718.29
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,1055.71,715.27
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,1046.15,710.33
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,1030.54,703.12
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,1011.43,693.91
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,987.99,681.19
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,961.28,666.52
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,929.67,648.95
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,895.16,629.5
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,856.1,607.88
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,814.57,584.3
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,768.31,556.04
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,720.32,526.23
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,669.54,493.55
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,617.7,458.46
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,562.61,419.4
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,507.33,378.69
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,448.25,333.93
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,390.5,288.28
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,331.19,239.89
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,274.43,192.21
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,216.73,143.76
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,161.15,98.07
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,109.2,59.47
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,64.11,32.85
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,32.96,22.74
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,28.91,18.54
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,20.17,6.14
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,12.39,0.0
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,8.58,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,16.82,0.0
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,25.75,15.65
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,30.86,21.13
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,52.66,28.29
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,96.07,51.64
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,146.46,88.09
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,200.77,132.55
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,257.14,180.06
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,313.1,227.37
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,371.59,275.35
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,428.6,320.83
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,486.75,365.36
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,542.79,406.41
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,598.24,445.3
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,649.82,480.51
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,700.35,513.8
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,745.48,541.26
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,788.04,566.27
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,825.51,588.55
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,859.69,608.63
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,894.54,628.3
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,926.81,646.15
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,954.01,662.01
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,978.25,676.16
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,996.99,686.24
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,1012.53,694.53
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,1023.32,701.41
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,1030.76,706.48
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,1031.89,706.97
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,1029.67,705.68
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,1022.15,702.69
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,1011.35,697.86
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,996.82,689.81
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,979.1,679.94
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,955.42,666.64
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,928.76,651.57
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,898.42,634.3
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,870.6,618.53
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,831.82,595.65
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,790.88,571.21
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,745.28,543.06
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,698.32,512.57
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,647.95,479.98
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,596.78,445.56
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,542.98,407.3
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,489.11,367.55
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,431.54,323.56
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,376.09,279.56
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,318.75,233.0
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,264.07,187.38
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,209.17,141.51
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,158.6,100.04
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,109.27,63.26
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,66.87,37.47
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,37.03,26.35
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,29.57,19.17
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,19.35,5.57
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,10.48,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,8.58,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,17.9,0.0
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,27.78,17.52
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,32.81,23.18
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,46.25,29.8
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,73.99,52.84
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,87.77,67.92
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,111.09,86.42
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,136.79,106.78
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,161.74,126.69
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,187.82,147.23
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,226.54,177.31
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,266.96,208.21
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,301.84,234.2
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,337.2,260.01
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,387.94,297.24
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,441.04,335.36
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,567.72,428.68
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,703.52,523.9
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,780.65,575.04
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,860.17,624.1
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,895.35,645.04
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,921.77,661.02
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,949.58,676.82
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,974.58,690.76
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,993.24,701.08
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,1008.76,709.6
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,1020.56,715.97
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,1029.08,720.48
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,1033.37,722.72
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,1034.26,723.09
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,1029.22,720.18
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,1020.65,715.33
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,1006.17,707.04
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,988.34,696.85
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,965.77,683.95
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,940.0,669.12
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,909.02,651.25
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,875.26,631.55
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,836.68,608.45
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,795.76,583.6
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,750.75,555.49
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,704.14,525.9
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,654.21,492.26
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,604.15,457.39
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,549.43,417.8
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,494.48,376.57
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,437.09,331.95
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,380.6,286.32
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,322.72,238.11
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,267.11,190.54
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,211.31,142.86
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,157.3,97.62
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,107.03,59.46
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,63.1,32.86
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,31.18,21.67
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,26.08,16.53
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,18.24,4.9
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,11.44,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,8.58,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,15.5,0.0
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,23.06,13.51
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,27.0,18.06
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,49.87,26.24
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,94.14,49.36
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,145.28,86.41
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,197.42,129.55
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,253.78,177.78
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,310.9,226.85
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,371.7,277.47
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,428.69,323.59
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,486.72,368.66
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,542.56,410.62
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,598.32,450.88
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,650.99,487.49
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,702.69,521.74
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,750.83,552.0
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,797.27,580.76
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,839.65,605.63
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,879.71,628.7
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,915.59,648.99
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,948.59,667.34
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,976.65,682.56
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,1001.46,695.8
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,1021.44,707.62
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,1037.89,717.48
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,1049.23,723.23
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,1056.9,726.98
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,1058.95,727.85
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,1057.26,726.72
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,1049.93,722.42
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,1039.01,716.19
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,1025.35,708.74
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,1008.11,699.26
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,985.0,686.19
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,958.55,671.17
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,927.56,653.59
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,893.58,634.09
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,855.44,611.68
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,814.71,587.42
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,769.13,559.59
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,721.69,530.14
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,670.96,497.52
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,618.94,461.83
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,564.5,422.84
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,509.52,381.96
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,451.35,337.22
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,393.85,291.24
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,334.14,242.19
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,274.57,191.9
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,216.93,142.87
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,163.0,97.86
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,109.95,57.97
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,62.97,30.19
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,29.37,19.86
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,23.39,14.09
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,16.85,3.84
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,11.44,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,3.81,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,15.12,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,26.44,15.84
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,41.15,29.79
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,57.75,41.74
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,77.93,57.58
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,99.18,74.6
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,116.47,88.74
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,133.61,102.59
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,174.12,134.01
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,220.27,169.54
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,235.05,180.93
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,248.14,190.55
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,267.34,204.58
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,286.2,218.04
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,334.93,253.97
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,390.78,294.22
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,368.72,276.65
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,348.19,260.63
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,296.89,222.34
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,238.83,178.67
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,288.04,215.05
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,345.16,255.7
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,439.41,322.64
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,544.47,394.2
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,597.37,429.45
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,650.7,465.03
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,731.38,519.11
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,803.51,566.18
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,871.47,610.29
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,930.32,648.11
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,899.27,627.86
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,866.39,607.52
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,876.53,616.74
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,882.79,622.95
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,844.66,599.57
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,806.14,576.12
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,699.11,505.55
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,590.15,432.09
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,431.74,320.9
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,278.83,208.22
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,325.65,244.86
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,364.08,273.71
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,387.53,292.81
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,403.35,305.99
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,362.14,275.78
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,326.13,249.29
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,293.26,224.7
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,259.75,198.82
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,263.96,198.22
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,245.16,176.02
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,202.94,137.47
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,158.71,97.63
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,104.53,56.95
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,60.0,30.2
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,29.03,19.47
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,24.31,14.73
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,17.35,3.82
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,11.44,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,6.67,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,15.88,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,25.79,15.31
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,34.5,24.23
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,52.25,32.84
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,87.52,53.2
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,130.0,83.78
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,178.53,121.75
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,234.01,166.8
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,281.15,207.44
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,328.21,246.96
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,372.29,282.97
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,409.43,312.01
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,446.38,339.55
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,478.95,362.65
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,554.08,417.13
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,640.94,477.87
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,725.3,536.28
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,815.86,593.25
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,858.06,617.55
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,897.66,640.46
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,933.35,660.92
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,966.08,679.42
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,993.8,695.63
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,1018.18,709.86
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,1002.79,699.57
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,988.33,690.49
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,993.17,693.22
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,988.15,689.79
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,864.64,608.61
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,731.89,518.98
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,564.73,407.79
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,398.27,291.18
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,399.53,294.03
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,400.32,295.38
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,471.85,347.96
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,531.5,390.83
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,666.47,488.67
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,774.05,564.56
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,740.22,542.35
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,703.05,519.12
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,699.52,519.45
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,684.49,511.12
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,637.92,480.29
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,589.18,447.04
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,532.39,406.0
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,476.39,364.05
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,433.14,329.69
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,386.12,290.4
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,326.64,240.54
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,270.25,191.88
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,213.91,142.99
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,160.7,97.72
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,108.6,57.92
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,62.54,30.28
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,29.4,19.88
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,23.44,14.06
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,16.91,3.34
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,11.44,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,7.63,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,14.76,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,22.37,12.45
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,26.34,17.23
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,47.41,24.79
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,92.33,47.44
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,144.16,84.64
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,198.0,129.17
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,256.09,178.99
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,313.39,228.56
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,374.27,279.72
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,431.81,326.73
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,490.34,372.62
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,547.63,415.95
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,604.78,457.44
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,658.09,494.7
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,710.42,529.63
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,758.95,559.75
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,805.68,588.15
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,848.37,613.46
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,888.6,636.87
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,925.17,658.06
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,958.9,677.32
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,986.74,692.85
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,1011.32,706.4
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,1031.09,718.36
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,1047.29,728.31
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,1059.36,734.88
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,1067.72,739.38
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,1069.87,740.61
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,1068.25,739.79
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,1060.9,735.57
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,1049.87,729.32
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,1034.66,721.95
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,1015.87,712.44
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,992.1,699.12
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,964.96,683.74
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,933.85,665.96
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,899.76,646.2
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,860.51,622.94
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,818.7,597.78
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,772.32,568.79
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,724.05,538.13
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,672.87,505.27
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,620.6,469.15
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,564.33,428.36
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,507.83,385.85
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,449.83,340.6
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,392.61,294.18
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,333.43,244.81
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,274.51,194.32
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,217.02,144.82
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,163.31,99.46
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,110.43,59.15
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,63.83,31.22
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,29.92,20.37
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,23.47,14.1
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,16.94,3.05
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,11.44,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,7.63,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,14.35,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,21.51,11.6
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,27.36,18.06
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,44.86,23.0
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,89.17,44.89
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,140.23,81.29
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,193.09,124.91
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,250.02,173.73
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,308.39,224.0
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,367.13,273.38
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,423.84,319.66
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,481.45,364.76
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,537.01,406.46
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,592.4,446.21
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,645.12,482.94
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,696.8,517.19
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,744.43,546.31
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,790.13,573.62
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,831.28,597.63
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,869.85,619.68
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,905.81,640.18
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,938.99,658.77
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,967.85,675.56
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,993.54,690.44
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,1013.97,701.61
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,1030.93,710.79
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,1042.86,717.08
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,1051.15,721.35
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,1054.27,723.15
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,1053.69,722.94
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,1046.91,719.07
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,1036.48,713.22
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,1021.37,706.0
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,1002.7,696.67
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,979.66,683.77
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,953.28,668.85
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,921.42,650.89
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,886.61,630.98
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,847.39,608.91
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,805.72,584.85
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,760.47,556.7
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,713.4,526.94
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,661.92,494.19
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,609.3,458.11
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,554.08,418.23
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,498.65,376.67
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,441.19,332.05
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,384.44,286.22
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,326.45,237.96
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,270.41,189.95
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,211.59,139.61
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,158.11,94.59
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,106.29,55.25
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,60.3,27.89
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,27.1,17.71
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,23.66,14.05
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,16.04,2.13
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,11.44,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,6.67,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,13.93,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,21.59,11.47
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,25.59,16.46
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,45.05,23.55
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,89.5,45.35
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,140.87,81.72
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,193.82,125.09
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,251.02,173.83
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,308.59,223.25
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,369.82,274.3
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,427.09,320.77
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,485.37,366.15
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,541.93,408.73
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,598.36,449.53
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,651.48,487.12
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,703.63,522.54
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,752.16,552.59
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,798.87,580.91
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,842.03,606.46
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,882.73,630.08
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,919.16,650.99
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,952.77,669.99
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,982.02,687.0
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,1008.04,702.06
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,1028.27,713.12
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,1044.97,722.16
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,1057.07,728.56
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,1065.48,732.9
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,1068.19,734.46
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,1067.14,733.98
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,1060.37,730.26
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,1049.93,724.53
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,1034.83,717.28
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,1016.19,707.93
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,992.18,694.55
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,964.88,679.18
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,933.11,661.12
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,898.45,641.13
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,858.91,617.85
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,816.98,592.76
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,770.74,564.05
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,722.69,533.72
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,671.6,500.8
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,619.45,464.97
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,563.56,424.78
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,507.49,382.94
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,449.27,337.95
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,390.92,291.15
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,331.6,242.17
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,274.57,193.68
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,216.7,144.46
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,162.94,99.59
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,110.71,60.2
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,62.66,30.92
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,29.64,19.95
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,25.4,15.52
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,18.0,2.63
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,11.44,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,5.72,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,16.68,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,23.6,12.73
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,27.9,18.22
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,44.12,23.2
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,90.72,46.62
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,142.02,82.16
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,195.53,124.99
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,253.57,173.19
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,311.29,221.51
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,371.65,270.66
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,430.29,316.6
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,488.89,360.5
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,546.13,402.1
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,603.41,441.99
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,657.58,478.12
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,710.79,512.17
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,758.71,540.37
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,804.56,566.75
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,846.84,590.35
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,886.39,611.92
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,922.99,632.87
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,956.8,652.1
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,984.31,666.67
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,1008.59,679.38
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,1028.57,689.77
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,1045.06,698.24
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,1056.49,703.93
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,1064.29,707.72
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,1067.94,710.77
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,1067.91,711.94
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,1062.18,708.81
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,1052.75,703.75
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,1037.8,696.09
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,1019.32,686.52
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,994.99,673.46
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,967.4,658.54
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,935.81,641.58
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,901.31,622.75
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,861.92,600.63
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,820.12,576.76
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,773.77,549.22
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,725.64,520.15
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,674.53,488.36
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,622.41,454.02
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,566.1,415.15
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,509.69,374.66
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,451.13,330.93
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,393.72,286.31
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,333.77,238.73
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,276.19,191.44
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,218.33,143.5
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,162.59,98.11
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,109.77,59.12
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,63.75,31.83
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,31.01,20.88
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,26.39,16.14
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,18.05,2.01
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,10.48,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,5.72,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,16.68,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,23.68,12.53
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,29.32,19.39
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,45.13,25.16
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,87.28,45.88
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,137.09,80.26
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,188.4,121.08
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,246.24,168.78
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,302.1,215.53
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,360.39,263.08
