Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,417.96,308.83
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,477.25,354.23
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,533.14,395.3
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,588.63,434.51
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,641.59,470.6
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,693.75,504.9
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,741.61,533.91
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,787.78,560.96
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,829.82,585.92
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,869.43,609.16
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,904.36,628.5
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,936.53,646.03
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,964.91,661.17
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,990.17,674.42
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,1009.74,684.74
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,1025.91,693.19
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,1036.13,698.16
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,1042.8,701.25
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,1045.91,704.19
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,1045.46,705.24
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,1006.44,682.66
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,963.16,657.52
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,923.94,633.51
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,885.06,609.31
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,861.25,597.19
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,835.31,583.33
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,828.74,582.42
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,817.03,577.91
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,788.29,561.71
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,755.48,542.74
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,694.57,502.77
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,635.57,463.5
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,589.5,433.57
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,542.54,401.92
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,510.58,379.79
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,471.9,351.4
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,414.49,308.34
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,358.96,265.3
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,307.39,223.37
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,256.4,180.65
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,204.24,137.09
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,155.0,96.52
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,106.22,60.46
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,64.67,35.4
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,34.62,24.04
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,27.28,16.86
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,17.4,1.08
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,8.58,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.95,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,2.38,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.7,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,5.55,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,7.4,0.53
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,21.48,12.33
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,35.83,24.25
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,50.24,36.11
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,64.79,47.89
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,64.2,47.25
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,63.27,46.31
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,53.48,38.14
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,43.71,30.05
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,95.67,71.49
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,148.28,112.12
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,155.67,117.08
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,162.87,122.04
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,128.65,95.41
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,94.16,68.57
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,107.33,78.64
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,120.58,88.53
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,123.98,90.88
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,127.41,93.3
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,215.22,159.16
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,301.55,221.23
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,299.1,218.36
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,289.01,210.76
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,367.93,267.01
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,440.04,316.37
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,456.87,327.32
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,473.31,338.5
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,558.34,397.34
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,631.83,446.67
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,582.26,413.63
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,532.45,381.33
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,501.26,359.82
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,462.88,333.1
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,436.37,315.73
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,409.93,298.11
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,392.51,286.61
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,375.21,275.03
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,407.76,300.09
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,428.72,316.18
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,495.96,367.58
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,536.03,397.88
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,508.54,378.18
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,473.5,352.4
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,418.09,310.28
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,362.55,266.74
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,306.69,222.0
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,253.51,178.09
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,200.54,134.16
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,151.91,94.55
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,104.03,59.11
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,63.09,34.32
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,33.75,23.11
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,27.42,16.79
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,17.01,0.12
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,8.58,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,4.77,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,15.73,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,22.88,11.33
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,28.53,18.62
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,42.21,24.11
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,81.45,43.39
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,128.3,75.7
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,177.53,114.84
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,231.76,159.72
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,286.85,205.86
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,343.13,252.0
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,398.24,295.98
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,454.88,339.44
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,509.11,379.75
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,563.75,418.86
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,614.56,453.85
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,665.43,487.67
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,711.91,516.63
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,756.98,543.58
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,798.79,567.99
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,838.58,590.78
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,873.88,611.81
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,906.63,631.22
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,935.26,647.06
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,960.94,661.09
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,975.73,669.04
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,986.68,674.94
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,1003.72,684.56
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,1017.57,692.26
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,1020.69,694.07
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,1020.32,694.1
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,1014.43,692.2
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,1005.08,688.4
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,990.82,680.69
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,973.22,671.09
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,950.39,658.54
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,924.44,644.14
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,894.73,627.51
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,862.27,609.08
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,824.47,587.97
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,784.37,565.04
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,739.56,537.45
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,693.16,508.41
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,643.76,476.46
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,593.48,442.29
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,539.75,404.44
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,485.16,364.4
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,429.08,321.32
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,374.13,277.48
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,316.93,230.73
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,262.16,184.66
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,204.73,136.46
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,153.22,93.91
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,103.78,56.95
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,61.21,31.46
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,30.22,20.24
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,24.64,14.57
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,16.25,0.0
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,8.58,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,15.73,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,22.04,10.44
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,27.29,17.63
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,40.73,22.81
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,82.01,42.37
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,131.17,76.18
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,184.46,118.86
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,240.69,165.85
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,296.71,213.18
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,355.71,261.78
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,413.04,307.66
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,472.22,353.09
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,528.38,394.84
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,584.73,435.1
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,638.29,472.02
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,691.14,507.17
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,739.33,536.75
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,785.73,564.56
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,828.33,589.37
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,868.44,612.3
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,905.02,633.14
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,938.92,652.18
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,968.01,669.16
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,994.03,684.37
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,1015.44,696.16
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,1033.43,706.03
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,1045.9,712.62
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,1054.78,717.28
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,1057.08,718.53
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,1055.71,717.87
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,1048.74,715.3
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,1038.22,710.8
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,1023.62,702.96
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,1005.55,693.17
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,982.17,681.36
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,955.55,667.54
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,924.5,650.02
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,890.56,630.63
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,852.26,608.32
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,811.56,584.25
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,765.56,556.08
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,717.88,526.41
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,667.27,494.16
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,615.6,459.4
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,560.64,420.18
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,504.59,378.73
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,446.67,334.31
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,389.73,288.94
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,330.36,240.46
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,273.46,192.61
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,215.76,144.08
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,160.3,98.32
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,108.25,59.42
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,63.32,32.54
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,31.69,21.53
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,26.67,16.2
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,17.32,0.0
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,8.58,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,15.73,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,23.17,10.84
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,27.88,18.07
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,40.48,22.75
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,83.22,42.75
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,133.92,77.49
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,187.86,120.49
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,244.69,167.7
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,302.11,216.07
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,362.47,265.61
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,420.8,312.08
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,480.94,358.01
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,537.82,400.17
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,594.92,440.83
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,648.91,477.85
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,702.15,513.06
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,751.63,542.95
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,799.42,571.17
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,843.18,596.22
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,884.64,619.47
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,921.85,639.93
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,956.22,658.49
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,985.17,673.68
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,1010.89,686.94
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,1031.28,697.5
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,1048.14,706.12
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,1059.92,711.77
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,1068.0,715.45
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,1070.9,717.98
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,1070.04,718.55
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,1062.47,714.07
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,1051.26,707.68
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,1036.38,699.88
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,1017.97,690.11
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,993.7,676.99
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,966.17,661.97
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,934.63,645.79
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,900.16,627.63
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,860.28,604.8
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,817.99,580.21
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,772.14,552.66
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,724.51,523.56
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,672.87,490.98
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,620.23,455.77
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,564.17,416.6
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,507.95,375.79
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,448.86,331.23
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,390.87,285.76
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,331.3,237.85
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,274.12,190.4
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,215.95,142.03
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,162.12,98.03
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,107.27,57.35
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,61.36,30.21
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,29.97,19.88
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,25.8,15.29
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,16.92,0.0
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,8.58,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,13.82,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,21.3,8.96
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,27.06,17.2
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,39.97,22.54
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,82.32,41.85
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,132.71,76.05
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,187.2,119.32
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,244.64,166.89
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,301.73,214.82
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,361.74,263.93
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,420.01,309.92
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,480.03,355.15
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,537.51,397.4
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,595.22,438.13
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,649.51,474.98
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,703.0,509.98
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,752.18,539.07
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,799.63,566.39
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,842.83,590.63
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,883.59,613.0
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,920.62,633.03
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,954.85,651.2
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,984.21,667.57
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,1010.37,682.11
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,1031.78,693.06
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,1049.66,702.05
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,1061.44,707.78
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,1069.52,711.59
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,1071.43,712.32
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,1069.6,711.13
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,1062.58,708.22
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,1051.93,703.37
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,1037.14,695.65
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,1018.83,686.0
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,994.68,672.88
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,967.28,657.89
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,935.44,640.61
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,900.72,621.49
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,860.64,599.8
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,818.19,576.24
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,772.24,548.79
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,724.56,519.81
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,672.94,487.44
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,620.37,452.69
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,564.4,414.42
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,507.48,373.84
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,448.35,329.54
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,390.31,284.32
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,330.62,236.67
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,273.45,189.58
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,215.44,141.66
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,159.81,96.54
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,107.81,58.31
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,62.95,31.95
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,31.86,21.31
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,26.87,15.93
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,17.0,0.0
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,7.63,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,13.82,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,22.42,9.05
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,28.09,17.83
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,40.03,22.96
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,81.39,41.71
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,130.93,74.98
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,182.43,115.44
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,240.77,163.28
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,297.48,210.48
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,357.27,259.03
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,414.76,304.1
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,473.76,348.3
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,530.86,389.79
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,587.91,429.53
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,641.53,464.79
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,694.36,498.04
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,742.44,526.57
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,788.64,553.08
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,830.86,576.75
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,870.56,598.55
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,907.22,619.7
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,941.17,639.17
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,963.89,651.08
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,982.5,660.75
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,991.03,664.93
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,992.63,665.35
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,1000.19,670.66
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,1004.46,674.1
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,1013.21,679.29
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,1012.11,678.83
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,997.02,670.63
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,972.2,656.87
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,980.55,664.05
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,978.67,664.73
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,964.66,657.54
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,939.69,644.03
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,912.64,629.23
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,882.25,612.33
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,848.49,593.25
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,811.27,571.84
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,764.94,544.06
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,716.94,514.86
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,665.19,481.78
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,612.45,446.52
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,556.72,408.35
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,500.03,367.89
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,443.42,325.34
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,387.38,281.53
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,324.57,231.99
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,264.66,183.55
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,208.37,137.1
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,155.85,94.39
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,103.25,56.47
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,59.91,31.23
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,31.41,20.9
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,25.93,15.07
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,15.89,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,7.63,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,13.34,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,21.54,7.8
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,28.68,18.26
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,41.21,24.41
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,82.08,42.98
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,131.18,75.91
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,182.67,116.27
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,239.3,162.53
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,298.06,211.19
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,358.21,259.92
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,416.46,305.88
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,476.26,351.21
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,533.14,392.83
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,590.32,433.03
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,643.51,469.13
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,696.79,504.01
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,745.81,533.93
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,793.42,561.66
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,837.27,586.63
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,879.06,609.98
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,915.74,630.16
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,949.61,648.51
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,978.12,663.57
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,1003.45,676.77
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,1024.48,687.62
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,1042.08,696.58
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,1054.17,703.79
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,1062.67,709.17
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,1066.52,711.0
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,1066.7,710.93
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,1061.2,708.99
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,1052.03,705.12
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,1037.27,697.39
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,1018.97,687.74
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,995.8,675.19
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,969.33,660.74
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,937.92,644.61
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,903.59,626.53
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,864.27,604.32
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,822.51,580.34
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,775.89,552.48
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,727.55,523.11
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,676.07,491.38
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,623.59,457.07
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,567.71,418.18
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,510.75,377.04
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,451.07,332.32
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,392.53,286.69
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,332.05,238.3
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,274.26,190.63
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,214.43,141.24
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,160.87,97.72
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,108.36,59.16
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,63.22,32.64
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,32.05,21.54
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,26.09,15.16
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,17.2,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,8.58,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,13.82,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,21.41,7.15
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,31.19,20.65
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,43.8,27.79
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,82.45,46.4
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,129.62,78.41
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,179.17,117.31
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,234.26,162.39
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,289.36,208.37
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,347.98,256.31
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,404.57,301.28
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,462.72,345.7
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,518.65,387.59
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,574.22,427.87
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,607.19,449.68
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,632.68,465.53
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,671.52,490.54
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,707.22,512.61
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,775.49,557.54
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,844.65,599.15
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,845.91,597.44
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,832.35,585.06
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,858.64,601.23
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,882.3,615.12
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,887.12,616.18
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,888.55,615.46
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,903.37,624.19
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,916.04,631.42
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,928.02,639.47
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,937.46,646.03
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,954.29,658.17
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,968.35,668.52
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,959.54,663.7
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,947.13,657.04
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,942.36,655.13
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,930.55,648.92
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,897.62,631.13
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,867.63,615.22
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,828.19,592.14
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,786.8,567.62
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,740.68,539.21
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,693.25,508.62
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,641.48,474.76
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,589.38,439.52
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,533.32,399.79
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,478.12,359.3
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,420.29,315.45
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,364.43,271.55
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,307.13,225.4
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,253.29,180.9
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,199.45,136.54
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,151.08,97.46
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,102.83,61.67
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,63.32,37.22
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,35.36,24.56
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,25.84,14.96
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,15.51,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,5.72,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,12.87,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,19.77,5.33
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,29.13,18.88
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,41.72,30.52
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,78.03,44.99
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,121.44,74.53
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,168.08,111.17
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,220.41,154.15
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,272.96,198.13
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,329.04,244.13
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,382.88,287.28
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,438.73,330.44
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,492.35,370.47
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,547.03,409.76
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,597.91,445.68
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,648.46,480.36
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,694.46,510.41
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,739.13,537.62
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,779.67,561.53
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,818.12,583.78
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,853.49,604.04
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,886.53,622.67
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,914.69,639.17
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,932.72,649.54
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,949.45,658.68
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,971.57,671.09
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,945.21,654.23
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,906.76,628.33
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,944.55,654.16
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,971.94,670.07
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,983.56,677.82
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,983.11,678.7
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,962.67,667.01
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,932.34,649.61
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,925.31,646.54
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,907.03,636.3
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,877.15,619.28
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,844.59,600.58
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,806.85,578.43
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,766.9,554.61
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,722.95,527.42
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,677.52,498.87
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,630.88,468.08
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,581.13,434.07
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,527.78,395.97
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,474.41,356.46
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,418.34,313.55
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,363.5,269.96
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,307.25,224.03
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,252.1,177.85
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,197.47,132.05
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,147.36,90.86
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,99.06,55.03
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,58.01,30.64
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,30.31,20.18
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,24.3,13.51
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,14.86,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,5.72,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
