Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,12.87,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,19.82,4.32
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,28.79,18.54
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,41.82,30.65
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,77.25,43.8
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,121.52,73.62
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,168.43,110.45
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,221.4,154.21
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,274.78,198.92
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,331.97,245.79
2018,7,22,7,45,710.5,88.0,0.3,22.35,433.0,389.01,291.3
2018,7,22,8,0,741.0,91.0,0.3,23.0,482.0,446.99,335.88
2018,7,22,8,15,763.0,93.5,0.3,23.5,529.0,501.99,376.87
2018,7,22,8,30,785.0,96.0,0.3,24.0,576.0,557.77,416.86
2018,7,22,8,45,783.5,105.0,0.3,24.5,614.0,605.83,449.82
2018,7,22,9,0,782.0,114.0,0.3,25.0,652.0,651.9,480.26
2018,7,22,9,15,763.0,132.0,0.35,25.3,682.5,692.25,506.59
2018,7,22,9,30,744.0,150.0,0.4,25.6,713.0,728.73,529.63
2018,7,22,9,45,804.0,128.0,0.4,25.85,762.5,784.69,563.85
2018,7,22,10,0,864.0,106.0,0.4,26.1,812.0,837.8,595.27
2018,7,22,10,15,872.0,106.5,0.4,26.3,840.5,873.62,615.5
2018,7,22,10,30,880.0,107.0,0.4,26.5,869.0,906.95,634.23
2018,7,22,10,45,886.0,107.5,0.4,26.7,892.0,935.74,650.06
2018,7,22,11,0,892.0,108.0,0.4,26.9,915.0,961.6,664.08
2018,7,22,11,15,896.0,108.0,0.45,27.0,930.5,981.94,676.17
2018,7,22,11,30,900.0,108.0,0.5,27.1,946.0,999.02,686.47
2018,7,22,11,45,903.0,107.5,0.5,27.15,954.5,1011.23,693.02
2018,7,22,12,0,906.0,107.0,0.5,27.2,963.0,1020.0,697.68
2018,7,22,12,15,907.0,106.5,0.5,27.25,964.5,1023.27,699.25
2018,7,22,12,30,908.0,106.0,0.5,27.3,966.0,1023.0,698.92
2018,7,22,12,45,908.5,104.5,0.55,27.3,960.0,1017.67,697.07
2018,7,22,13,0,909.0,103.0,0.6,27.3,954.0,1008.79,693.27
2018,7,22,13,15,906.5,102.5,0.6,27.25,940.5,994.49,685.36
2018,7,22,13,30,904.0,102.0,0.6,27.2,927.0,976.8,675.56
2018,7,22,13,45,838.5,140.0,0.6,27.1,892.0,935.3,651.52
2018,7,22,14,0,773.0,178.0,0.6,27.0,857.0,900.44,631.64
2018,7,22,14,15,768.0,173.0,0.6,26.85,829.5,869.12,613.8
2018,7,22,14,30,763.0,168.0,0.6,26.7,802.0,835.36,594.21
2018,7,22,14,45,816.5,130.5,0.6,26.55,784.5,814.75,582.84
2018,7,22,15,0,870.0,93.0,0.6,26.4,767.0,783.84,564.64
2018,7,22,15,15,859.5,91.5,0.6,26.4,729.0,739.23,537.13
2018,7,22,15,30,849.0,90.0,0.6,26.4,691.0,693.0,508.28
2018,7,22,15,45,836.0,87.5,0.65,25.9,648.5,642.74,476.4
2018,7,22,16,0,823.0,85.0,0.7,25.4,606.0,591.57,441.97
2018,7,22,16,15,806.0,82.5,0.7,25.1,560.5,537.53,403.28
2018,7,22,16,30,789.0,80.0,0.7,24.8,515.0,483.56,363.21
2018,7,22,16,45,766.5,76.5,0.7,24.45,466.5,425.95,319.04
2018,7,22,17,0,744.0,73.0,0.7,24.1,418.0,369.55,274.12
2018,7,22,17,15,714.0,69.0,0.7,23.7,369.0,311.6,226.67
2018,7,22,17,30,684.0,65.0,0.7,23.3,320.0,256.29,180.07
2018,7,22,17,45,642.0,60.5,0.7,22.85,271.5,200.74,133.33
2018,7,22,18,0,600.0,56.0,0.7,22.4,223.0,147.85,89.8
2018,7,22,18,15,539.0,50.5,0.7,21.8,177.5,98.53,53.25
2018,7,22,18,30,478.0,45.0,0.7,21.2,132.0,56.43,28.6
2018,7,22,18,45,386.0,36.5,0.65,20.65,93.0,28.15,18.3
2018,7,22,19,0,294.0,28.0,0.6,20.1,54.0,22.49,11.89
2018,7,22,19,15,169.0,17.0,0.6,19.7,30.0,16.2,0.0
2018,7,22,19,30,44.0,6.0,0.6,19.3,6.0,5.72,0.0
2018,7,22,19,45,22.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,0.7,16.05,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,7,23,5,15,121.0,12.5,0.65,17.0,19.5,11.91,0.0
2018,7,23,5,30,228.0,23.0,0.6,17.8,37.0,19.03,2.69
2018,7,23,5,45,332.0,32.0,0.55,18.55,72.5,25.34,15.48
2018,7,23,6,0,436.0,41.0,0.5,19.3,108.0,34.72,24.35
2018,7,23,6,15,504.5,47.5,0.45,20.05,152.5,73.61,37.9
2018,7,23,6,30,573.0,54.0,0.4,20.8,197.0,120.72,69.36
2018,7,23,6,45,619.5,59.5,0.4,21.6,245.5,170.85,108.93
2018,7,23,7,0,666.0,65.0,0.4,22.4,294.0,227.85,156.09
2018,7,23,7,15,699.0,69.0,0.35,22.95,343.5,282.45,202.01
2018,7,23,7,30,732.0,73.0,0.3,23.5,393.0,340.18,249.37
2018,7,23,7,45,756.5,76.5,0.3,24.1,442.0,396.69,294.57
2018,7,23,8,0,781.0,80.0,0.3,24.7,491.0,454.8,339.21
2018,7,23,8,15,799.5,82.5,0.3,25.1,537.5,510.03,380.33
2018,7,23,8,30,818.0,85.0,0.3,25.5,584.0,564.9,419.64
2018,7,23,8,45,832.5,87.5,0.35,25.95,628.0,617.57,456.48
2018,7,23,9,0,847.0,90.0,0.4,26.4,672.0,669.63,491.75
2018,7,23,9,15,859.0,92.0,0.4,26.75,712.0,718.49,522.02
2018,7,23,9,30,871.0,94.0,0.4,27.1,752.0,765.98,550.34
2018,7,23,9,45,880.5,94.5,0.4,27.4,786.5,808.31,574.96
2018,7,23,10,0,890.0,95.0,0.4,27.7,821.0,848.58,597.96
2018,7,23,10,15,897.0,96.0,0.4,27.9,850.0,884.91,618.48
2018,7,23,10,30,904.0,97.0,0.4,28.1,879.0,918.62,637.21
2018,7,23,10,45,909.0,98.0,0.45,28.3,901.5,947.66,654.04
2018,7,23,11,0,914.0,99.0,0.5,28.5,924.0,973.63,669.08
2018,7,23,11,15,917.5,99.5,0.5,28.65,940.0,994.43,680.14
2018,7,23,11,30,921.0,100.0,0.5,28.8,956.0,1011.87,689.29
2018,7,23,11,45,923.0,100.0,0.5,28.95,964.5,1023.85,695.33
2018,7,23,12,0,925.0,100.0,0.5,29.1,973.0,1032.29,699.47
2018,7,23,12,15,925.0,100.5,0.55,29.1,974.5,1035.65,702.38
2018,7,23,12,30,925.0,101.0,0.6,29.1,976.0,1035.39,703.36
2018,7,23,12,45,923.0,101.5,0.6,29.05,969.5,1029.53,700.21
2018,7,23,13,0,921.0,102.0,0.6,29.0,963.0,1020.1,695.14
2018,7,23,13,15,918.0,102.0,0.65,28.85,949.5,1005.66,688.63
2018,7,23,13,30,915.0,102.0,0.7,28.7,936.0,987.79,680.14
2018,7,23,13,45,910.0,101.5,0.7,28.5,915.0,964.19,667.32
2018,7,23,14,0,905.0,101.0,0.7,28.3,894.0,937.45,652.62
2018,7,23,14,15,898.5,100.0,0.75,28.05,867.0,905.85,635.95
2018,7,23,14,30,892.0,99.0,0.8,27.8,840.0,871.5,617.34
2018,7,23,14,45,884.0,98.5,0.8,27.5,807.5,833.84,595.66
2018,7,23,15,0,876.0,98.0,0.8,27.2,775.0,793.9,572.25
2018,7,23,15,15,865.0,96.0,0.8,27.2,736.5,748.11,544.02
2018,7,23,15,30,854.0,94.0,0.8,27.2,698.0,700.72,514.35
2018,7,23,15,45,841.5,91.5,0.8,26.6,655.5,650.49,481.93
2018,7,23,16,0,829.0,89.0,0.8,26.0,613.0,599.29,447.13
2018,7,23,16,15,814.0,85.5,0.8,25.7,567.0,545.55,408.7
2018,7,23,16,30,799.0,82.0,0.8,25.4,521.0,490.6,367.99
2018,7,23,16,45,778.5,78.0,0.8,25.1,472.5,432.77,323.62
2018,7,23,17,0,758.0,74.0,0.8,24.8,424.0,375.93,278.31
2018,7,23,17,15,728.5,70.0,0.8,24.35,374.5,317.3,230.36
2018,7,23,17,30,699.0,66.0,0.8,23.9,325.0,261.23,183.17
2018,7,23,17,45,659.0,61.0,0.8,23.45,276.0,204.7,135.58
2018,7,23,18,0,619.0,56.0,0.8,23.0,227.0,150.62,91.02
2018,7,23,18,15,559.0,50.0,0.8,22.4,180.5,99.8,53.37
2018,7,23,18,30,499.0,44.0,0.8,21.8,134.0,56.08,27.86
2018,7,23,18,45,406.5,36.0,0.8,21.15,94.5,27.83,17.94
2018,7,23,19,0,314.0,28.0,0.8,20.5,55.0,22.63,11.73
2018,7,23,19,15,181.0,17.0,0.8,20.1,30.5,16.2,0.0
2018,7,23,19,30,48.0,6.0,0.8,19.7,6.0,5.72,0.0
2018,7,23,19,45,24.0,3.0,0.8,19.25,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,5,15,97.5,11.0,0.8,17.85,17.0,10.48,0.0
2018,7,24,5,30,195.0,22.0,0.8,18.3,34.0,18.14,0.89
2018,7,24,5,45,305.0,32.5,0.75,18.75,70.0,25.92,15.84
2018,7,24,6,0,415.0,43.0,0.7,19.2,106.0,36.02,25.43
2018,7,24,6,15,486.5,50.0,0.7,19.85,150.5,74.26,39.2
2018,7,24,6,30,558.0,57.0,0.7,20.5,195.0,121.14,70.52
2018,7,24,6,45,608.0,62.0,0.7,21.15,243.5,170.62,109.61
2018,7,24,7,0,658.0,67.0,0.7,21.8,292.0,225.75,155.51
2018,7,24,7,15,693.0,71.0,0.65,22.65,342.0,282.21,203.03
2018,7,24,7,30,728.0,75.0,0.6,23.5,392.0,340.38,250.83
2018,7,24,7,45,755.0,78.0,0.6,24.4,441.5,397.3,296.36
2018,7,24,8,0,782.0,81.0,0.6,25.3,491.0,456.08,341.46
2018,7,24,8,15,801.5,84.0,0.6,25.9,538.5,512.46,383.42
2018,7,24,8,30,821.0,87.0,0.6,26.5,586.0,568.53,423.52
2018,7,24,8,45,836.5,88.5,0.6,27.1,630.0,621.04,459.65
2018,7,24,9,0,852.0,90.0,0.6,27.7,674.0,673.01,494.11
2018,7,24,9,15,861.5,93.0,0.6,28.05,713.5,721.36,524.1
2018,7,24,9,30,871.0,96.0,0.6,28.4,753.0,768.12,552.04
2018,7,24,9,45,877.5,99.0,0.6,28.8,787.0,810.65,576.65
2018,7,24,10,0,884.0,102.0,0.6,29.2,821.0,850.91,599.48
2018,7,24,10,15,891.0,103.0,0.65,29.35,850.0,887.1,621.01
2018,7,24,10,30,898.0,104.0,0.7,29.5,879.0,920.68,640.85
2018,7,24,10,45,904.0,104.0,0.7,29.7,902.0,949.51,656.65
2018,7,24,11,0,910.0,104.0,0.7,29.9,925.0,975.33,670.62
2018,7,24,11,15,914.0,104.5,0.7,29.95,941.0,996.57,682.25
2018,7,24,11,30,918.0,105.0,0.7,30.0,957.0,1014.47,691.99
2018,7,24,11,45,921.0,104.0,0.7,30.0,965.5,1026.41,698.45
2018,7,24,12,0,924.0,103.0,0.7,30.0,974.0,1034.83,703.02
2018,7,24,12,15,922.5,104.0,0.75,30.0,974.5,1037.2,705.3
2018,7,24,12,30,921.0,105.0,0.8,30.0,975.0,1035.95,705.65
2018,7,24,12,45,918.0,106.0,0.8,30.05,968.0,1029.62,701.93
2018,7,24,13,0,915.0,107.0,0.8,30.1,961.0,1019.74,696.3
2018,7,24,13,15,913.5,106.0,0.8,30.0,948.0,1005.8,688.81
2018,7,24,13,30,912.0,105.0,0.8,29.9,935.0,988.41,679.37
2018,7,24,13,45,910.0,102.5,0.8,29.85,915.0,965.62,666.63
2018,7,24,14,0,908.0,100.0,0.8,29.8,895.0,939.54,651.95
2018,7,24,14,15,903.5,98.5,0.85,29.6,868.5,909.1,635.85
2018,7,24,14,30,899.0,97.0,0.9,29.4,842.0,875.76,617.76
2018,7,24,14,45,892.5,95.0,0.9,29.2,809.5,837.52,595.54
2018,7,24,15,0,886.0,93.0,0.9,29.0,777.0,796.87,571.55
2018,7,24,15,15,876.0,91.0,0.9,29.0,738.5,751.39,543.64
2018,7,24,15,30,866.0,89.0,0.9,29.0,700.0,704.19,514.22
2018,7,24,15,45,855.0,86.0,0.9,28.4,657.5,653.85,482.09
2018,7,24,16,0,844.0,83.0,0.9,27.8,615.0,602.38,447.24
2018,7,24,16,15,831.5,79.0,0.9,27.4,569.5,548.19,408.81
2018,7,24,16,30,819.0,75.0,0.9,27.0,524.0,493.52,368.53
2018,7,24,16,45,799.5,72.0,0.95,26.6,476.0,436.08,324.85
2018,7,24,17,0,780.0,69.0,1.0,26.2,428.0,379.46,279.94
2018,7,24,17,15,752.0,65.0,0.95,25.6,378.0,320.08,231.3
2018,7,24,17,30,724.0,61.0,0.9,25.0,328.0,263.06,183.26
2018,7,24,17,45,685.0,56.5,0.9,24.45,278.5,205.77,135.01
2018,7,24,18,0,646.0,52.0,0.9,23.9,229.0,152.67,91.23
2018,7,24,18,15,585.5,46.5,0.9,23.2,182.0,100.89,53.05
2018,7,24,18,30,525.0,41.0,0.9,22.5,135.0,54.09,25.67
2018,7,24,18,45,430.5,34.0,0.9,21.85,95.0,26.15,16.42
2018,7,24,19,0,336.0,27.0,0.9,21.2,55.0,21.8,10.78
2018,7,24,19,15,194.5,16.0,0.85,20.8,30.0,15.25,0.0
2018,7,24,19,30,53.0,5.0,0.8,20.4,5.0,4.77,0.0
2018,7,24,19,45,26.5,2.5,0.8,20.0,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,0.8,19.55,17.5,9.53,0.0
2018,7,25,5,30,256.0,20.0,0.8,20.4,35.0,16.31,0.0
2018,7,25,5,45,374.0,28.0,0.75,21.2,72.5,21.87,12.23
2018,7,25,6,0,492.0,36.0,0.7,22.0,110.0,29.78,19.78
2018,7,25,6,15,559.5,41.5,0.7,22.7,155.5,73.02,35.35
2018,7,25,6,30,627.0,47.0,0.7,23.4,201.0,122.06,67.5
2018,7,25,6,45,671.5,51.0,0.65,24.15,250.0,173.37,107.87
2018,7,25,7,0,716.0,55.0,0.6,24.9,299.0,229.66,154.57
2018,7,25,7,15,747.0,59.0,0.6,25.65,349.5,286.56,202.52
2018,7,25,7,30,778.0,63.0,0.6,26.4,400.0,346.33,251.64
2018,7,25,7,45,801.0,65.5,0.6,27.15,449.5,404.47,298.05
2018,7,25,8,0,824.0,68.0,0.6,27.9,499.0,462.94,342.84
2018,7,25,8,15,841.5,70.0,0.6,28.45,546.0,519.03,384.4
2018,7,25,8,30,859.0,72.0,0.6,29.0,593.0,575.28,424.38
2018,7,25,8,45,872.5,73.5,0.6,29.6,637.0,628.37,460.56
2018,7,25,9,0,886.0,75.0,0.6,30.2,681.0,680.67,494.72
2018,7,25,9,15,888.0,81.0,0.65,30.55,719.0,728.26,524.04
2018,7,25,9,30,890.0,87.0,0.7,30.9,757.0,773.53,551.46
2018,7,25,9,45,887.5,94.5,0.7,31.25,789.0,814.25,574.87
2018,7,25,10,0,885.0,102.0,0.7,31.6,821.0,851.97,596.11
2018,7,25,10,15,891.0,104.0,0.7,31.8,850.0,888.4,616.66
2018,7,25,10,30,897.0,106.0,0.7,32.0,879.0,922.13,635.36
2018,7,25,10,45,901.5,106.5,0.7,32.2,901.0,950.1,650.47
2018,7,25,11,0,906.0,107.0,0.7,32.4,923.0,974.98,663.74
2018,7,25,11,15,908.5,108.5,0.75,32.4,938.5,995.75,676.16
2018,7,25,11,30,911.0,110.0,0.8,32.4,954.0,1013.14,686.71
2018,7,25,11,45,911.5,111.5,0.8,32.4,962.5,1025.09,693.16
2018,7,25,12,0,912.0,113.0,0.8,32.4,971.0,1033.5,697.71
2018,7,25,12,15,914.0,111.5,0.8,32.25,972.5,1036.8,699.85
2018,7,25,12,30,916.0,110.0,0.8,32.1,974.0,1036.52,700.09
2018,7,25,12,45,916.5,108.5,0.8,32.0,968.0,1031.14,697.37
2018,7,25,13,0,917.0,107.0,0.8,31.9,962.0,1022.18,692.72
2018,7,25,13,15,914.5,106.5,0.8,31.75,948.5,1007.73,685.13
2018,7,25,13,30,912.0,106.0,0.8,31.6,935.0,989.85,675.62
2018,7,25,13,45,907.5,105.0,0.8,31.45,914.0,966.21,662.75
2018,7,25,14,0,903.0,104.0,0.8,31.3,893.0,939.42,648.01
2018,7,25,14,15,897.5,103.0,0.85,31.1,866.5,908.7,631.85
2018,7,25,14,30,892.0,102.0,0.9,30.9,840.0,875.15,613.74
2018,7,25,14,45,884.5,99.5,0.9,30.65,806.5,835.77,591.06
2018,7,25,15,0,877.0,97.0,0.9,30.4,773.0,794.07,566.65
2018,7,25,15,15,866.0,95.5,0.9,30.4,734.5,748.65,538.92
2018,7,25,15,30,855.0,94.0,0.9,30.4,696.0,701.63,509.75
2018,7,25,15,45,842.5,91.5,0.9,29.8,653.5,651.24,477.53
2018,7,25,16,0,830.0,89.0,0.9,29.2,611.0,599.88,442.94
2018,7,25,16,15,813.5,85.5,0.9,28.7,564.5,545.19,404.51
2018,7,25,16,30,797.0,82.0,0.9,28.2,518.0,489.39,363.82
2018,7,25,16,45,774.5,79.0,0.9,27.75,469.5,431.66,320.03
2018,7,25,17,0,752.0,76.0,0.9,27.3,421.0,375.13,275.44
2018,7,25,17,15,721.5,72.5,0.9,26.65,371.5,316.87,228.33
2018,7,25,17,30,691.0,69.0,0.9,26.0,322.0,261.3,182.04
2018,7,25,17,45,648.5,63.5,0.9,25.4,272.5,202.39,133.12
2018,7,25,18,0,606.0,58.0,0.9,24.8,223.0,149.65,90.14
2018,7,25,18,15,543.0,51.5,0.9,24.05,176.5,98.8,52.93
2018,7,25,18,30,480.0,45.0,0.9,23.3,130.0,55.47,27.98
2018,7,25,18,45,382.0,36.5,0.9,22.6,90.5,28.49,18.29
2018,7,25,19,0,284.0,28.0,0.9,21.9,51.0,22.87,11.21
2018,7,25,19,15,160.5,16.5,0.9,21.5,28.0,15.73,0.0
2018,7,25,19,30,37.0,5.0,0.9,21.1,5.0,4.77,0.0
2018,7,25,19,45,18.5,2.5,0.9,20.7,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,1.0,18.9,12.5,9.05,0.0
2018,7,26,5,30,102.0,19.0,0.9,19.7,25.0,14.98,0.0
2018,7,26,5,45,178.0,35.0,0.85,20.45,56.5,27.29,16.59
2018,7,26,6,0,254.0,51.0,0.8,21.2,88.0,40.35,28.81
2018,7,26,6,15,312.5,65.5,0.75,21.9,129.0,74.91,45.45
2018,7,26,6,30,371.0,80.0,0.7,22.6,170.0,116.59,74.19
2018,7,26,6,45,411.5,93.5,0.7,23.3,215.0,161.11,108.9
2018,7,26,7,0,452.0,107.0,0.7,24.0,260.0,210.38,148.77
2018,7,26,7,15,486.5,118.0,0.65,24.75,307.0,260.1,189.23
2018,7,26,7,30,521.0,129.0,0.6,25.5,354.0,313.42,231.71
2018,7,26,7,45,546.5,139.0,0.55,26.2,400.5,365.4,272.11
2018,7,26,8,0,572.0,149.0,0.5,26.9,447.0,421.92,314.28
2018,7,26,8,15,593.5,157.5,0.5,27.55,492.5,474.45,352.42
2018,7,26,8,30,615.0,166.0,0.5,28.2,538.0,528.12,390.01
2018,7,26,8,45,631.5,173.5,0.5,28.85,580.5,578.52,424.03
2018,7,26,9,0,648.0,181.0,0.5,29.5,623.0,629.01,456.97
2018,7,26,9,15,688.0,175.0,0.5,29.9,669.5,682.93,492.12
2018,7,26,9,30,728.0,169.0,0.5,30.3,716.0,738.12,527.09
2018,7,26,9,45,772.5,154.0,0.5,30.7,759.0,786.53,555.98
2018,7,26,10,0,817.0,139.0,0.5,31.1,802.0,837.54,585.34
2018,7,26,10,15,826.5,140.0,0.5,31.25,831.5,874.45,606.09
2018,7,26,10,30,836.0,141.0,0.5,31.4,861.0,909.07,625.4
2018,7,26,10,45,844.0,141.5,0.55,31.6,884.5,932.31,638.65
2018,7,26,11,0,852.0,142.0,0.6,31.8,908.0,959.29,654.29
2018,7,26,11,15,858.0,141.0,0.6,31.85,924.0,979.97,665.5
2018,7,26,11,30,864.0,140.0,0.6,31.9,940.0,997.57,675.0
2018,7,26,11,45,869.5,139.0,0.6,31.9,950.0,1011.47,682.57
2018,7,26,12,0,875.0,138.0,0.6,31.9,960.0,1022.08,688.34
2018,7,26,12,15,875.0,138.0,0.65,31.85,961.0,1024.79,690.93
2018,7,26,12,30,875.0,138.0,0.7,31.8,962.0,1024.06,691.73
2018,7,26,12,45,873.0,138.0,0.7,31.75,955.5,1017.91,688.42
2018,7,26,13,0,871.0,138.0,0.7,31.7,949.0,1008.36,683.3
2018,7,26,13,15,873.0,134.5,0.7,31.55,937.0,995.9,676.86
2018,7,26,13,30,875.0,131.0,0.7,31.4,925.0,980.0,668.5
2018,7,26,13,45,877.0,125.5,0.75,31.3,906.0,958.69,657.85
2018,7,26,14,0,879.0,120.0,0.8,31.2,887.0,934.02,645.15
2018,7,26,14,15,877.0,116.5,0.8,31.0,861.5,904.49,628.78
2018,7,26,14,30,875.0,113.0,0.8,30.8,836.0,872.0,610.5
2018,7,26,14,45,873.0,108.0,0.8,30.65,804.5,835.16,589.23
2018,7,26,15,0,871.0,103.0,0.8,30.5,773.0,795.62,566.04
2018,7,26,15,15,860.0,101.0,0.8,30.5,734.0,749.87,538.22
2018,7,26,15,30,849.0,99.0,0.8,30.5,695.0,702.52,508.99
2018,7,26,15,45,839.5,95.0,0.85,29.9,653.0,652.8,477.79
2018,7,26,16,0,830.0,91.0,0.9,29.3,611.0,601.83,444.07
2018,7,26,16,15,817.0,86.5,0.95,28.9,565.5,548.07,406.56
2018,7,26,16,30,804.0,82.0,1.0,28.5,520.0,492.77,366.38
2018,7,26,16,45,782.5,79.0,1.0,28.05,471.5,435.06,322.52
2018,7,26,17,0,761.0,76.0,1.0,27.6,423.0,378.41,277.76
2018,7,26,17,15,729.5,72.0,1.0,26.95,372.5,318.76,229.55
2018,7,26,17,30,698.0,68.0,1.0,26.3,322.0,261.92,182.23
2018,7,26,17,45,654.0,63.0,1.0,25.65,272.0,202.74,133.11
2018,7,26,18,0,610.0,58.0,1.0,25.0,222.0,149.88,90.09
2018,7,26,18,15,545.5,51.5,1.0,24.25,175.5,98.64,52.71
2018,7,26,18,30,481.0,45.0,1.0,23.5,129.0,55.11,27.82
2018,7,26,18,45,381.0,36.5,1.0,22.75,89.5,28.62,18.33
2018,7,26,19,0,281.0,28.0,1.0,22.0,50.0,23.02,10.9
2018,7,26,19,15,158.5,16.5,1.0,21.55,27.0,15.73,0.0
2018,7,26,19,30,36.0,5.0,1.0,21.1,4.0,0.0,0.0
2018,7,26,19,45,18.0,2.5,1.0,20.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,27,5,15,81.5,10.0,1.0,17.25,14.5,9.53,0.0
2018,7,27,5,30,163.0,20.0,1.0,17.8,29.0,15.87,0.0
2018,7,27,5,45,270.5,32.0,0.95,18.4,64.0,25.82,15.41
2018,7,27,6,0,378.0,44.0,0.9,19.0,99.0,35.81,25.16
2018,7,27,6,15,450.0,53.0,0.9,19.7,143.5,73.58,40.21
2018,7,27,6,30,522.0,62.0,0.9,20.4,188.0,120.15,71.33
2018,7,27,6,45,572.0,69.5,0.85,21.1,237.0,169.9,110.47
2018,7,27,7,0,622.0,77.0,0.8,21.8,286.0,225.41,156.4
2018,7,27,7,15,658.0,83.0,0.8,22.6,336.5,280.76,202.99
2018,7,27,7,30,694.0,89.0,0.8,23.4,387.0,339.69,251.5
2018,7,27,7,45,720.0,94.5,0.8,24.25,437.0,397.24,297.58
2018,7,27,8,0,746.0,100.0,0.8,25.1,487.0,457.44,343.82
2018,7,27,8,15,767.0,104.0,0.8,25.7,535.0,514.02,386.02
2018,7,27,8,30,788.0,108.0,0.8,26.3,583.0,571.29,427.08
2018,7,27,8,45,803.0,112.0,0.8,26.85,628.0,625.19,464.33
2018,7,27,9,0,818.0,116.0,0.8,27.4,673.0,678.6,499.94
2018,7,27,9,15,822.0,123.5,0.8,27.8,711.5,726.87,531.0
2018,7,27,9,30,826.0,131.0,0.8,28.2,750.0,773.19,558.76
2018,7,27,9,45,824.0,139.5,0.8,28.6,782.0,813.57,582.21
2018,7,27,10,0,822.0,148.0,0.8,29.0,814.0,851.19,603.61
2018,7,27,10,15,832.5,149.5,0.8,29.25,844.5,889.74,625.68
2018,7,27,10,30,843.0,151.0,0.8,29.5,875.0,926.02,646.08
2018,7,27,10,45,852.0,150.5,0.8,29.75,899.0,956.39,662.69
2018,7,27,11,0,861.0,150.0,0.8,30.0,923.0,976.14,672.88
2018,7,27,11,15,867.0,149.5,0.85,30.0,939.5,997.52,685.88
2018,7,27,11,30,873.0,149.0,0.9,30.0,956.0,1015.77,697.04
2018,7,27,11,45,878.0,147.5,0.9,30.05,965.5,1028.81,704.08
2018,7,27,12,0,883.0,146.0,0.9,30.1,975.0,1038.51,709.29
2018,7,27,12,15,882.0,147.5,0.9,30.05,976.0,1041.72,711.1
2018,7,27,12,30,881.0,149.0,0.9,30.0,977.0,1041.46,711.07
2018,7,27,12,45,878.0,149.0,0.95,29.9,969.5,1034.26,708.26
2018,7,27,13,0,875.0,149.0,1.0,29.8,962.0,1023.66,703.57
2018,7,27,13,15,874.0,147.0,1.0,29.7,949.0,1009.7,696.01
2018,7,27,13,30,873.0,145.0,1.0,29.6,936.0,992.39,686.53
2018,7,27,13,45,871.0,141.5,1.0,29.45,915.5,969.37,673.8
2018,7,27,14,0,869.0,138.0,1.0,29.3,895.0,943.18,659.17
2018,7,27,14,15,865.0,135.0,1.0,29.15,868.5,912.63,641.83
2018,7,27,14,30,861.0,132.0,1.0,29.0,842.0,879.26,622.63
2018,7,27,14,45,856.0,127.5,1.0,28.8,809.0,840.9,600.24
2018,7,27,15,0,851.0,123.0,1.0,28.6,776.0,804.12,578.64
2018,7,27,15,15,838.5,121.0,1.0,28.6,737.0,757.37,549.77
2018,7,27,15,30,826.0,119.0,1.0,28.6,698.0,709.2,519.14
2018,7,27,15,45,790.0,124.0,1.05,28.15,649.0,651.45,481.09
2018,7,27,16,0,754.0,129.0,1.1,27.7,600.0,595.1,442.73
2018,7,27,16,15,700.5,135.5,1.1,27.25,546.5,531.72,397.63
2018,7,27,16,30,647.0,142.0,1.1,26.8,493.0,472.06,353.91
2018,7,27,16,45,596.5,140.5,1.1,26.35,440.0,410.34,307.52
2018,7,27,17,0,546.0,139.0,1.1,25.9,387.0,350.9,261.63
2018,7,27,17,15,506.0,128.5,1.1,25.2,337.0,293.84,216.57
2018,7,27,17,30,466.0,118.0,1.1,24.5,287.0,240.87,173.78
2018,7,27,17,45,415.0,106.0,1.1,23.8,239.0,188.47,131.57
2018,7,27,18,0,364.0,94.0,1.1,23.1,191.0,141.93,94.81
2018,7,27,18,15,308.5,77.5,1.1,22.4,147.5,97.07,61.5
2018,7,27,18,30,253.0,61.0,1.1,21.7,104.0,59.01,36.76
2018,7,27,18,45,186.0,43.5,1.1,20.95,69.5,33.64,22.65
2018,7,27,19,0,119.0,26.0,1.1,20.2,35.0,20.37,8.65
2018,7,27,19,15,64.0,14.0,1.1,19.75,18.5,13.34,0.0
2018,7,27,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,7,27,19,45,4.5,1.0,1.1,18.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,5,15,19.0,5.0,0.85,17.05,6.0,4.77,0.0
2018,7,28,5,30,38.0,10.0,0.8,17.7,12.0,8.6,0.0
2018,7,28,5,45,74.0,26.0,0.8,18.3,35.0,21.62,11.87
2018,7,28,6,0,110.0,42.0,0.8,18.9,58.0,34.46,23.99
2018,7,28,6,15,145.0,64.5,0.8,19.6,94.0,64.29,42.89
2018,7,28,6,30,180.0,87.0,0.8,20.3,130.0,99.12,68.86
2018,7,28,6,45,209.0,111.0,0.75,21.05,172.0,138.84,100.2
2018,7,28,7,0,238.0,135.0,0.7,21.8,214.0,182.37,135.02
2018,7,28,7,15,264.0,157.5,0.7,22.4,259.0,227.26,170.96
2018,7,28,7,30,290.0,180.0,0.7,23.0,304.0,275.19,208.69
2018,7,28,7,45,311.0,200.5,0.65,23.55,348.5,322.03,244.69
2018,7,28,8,0,332.0,221.0,0.6,24.1,393.0,370.93,281.16
2018,7,28,8,15,349.0,240.5,0.6,24.7,436.5,418.65,315.82
2018,7,28,8,30,366.0,260.0,0.6,25.3,480.0,467.62,350.33
2018,7,28,8,45,378.0,277.0,0.55,25.85,519.5,512.07,380.31
2018,7,28,9,0,390.0,294.0,0.5,26.4,559.0,556.86,409.58
2018,7,28,9,15,405.5,307.0,0.5,26.85,597.0,600.41,437.92
2018,7,28,9,30,421.0,320.0,0.5,27.3,635.0,644.2,465.74
2018,7,28,9,45,434.5,329.5,0.5,27.7,668.0,689.07,493.63
2018,7,28,10,0,448.0,339.0,0.5,28.1,701.0,727.93,517.15
2018,7,28,10,15,449.5,348.5,0.55,28.25,723.0,755.68,534.32
2018,7,28,10,30,451.0,358.0,0.6,28.4,745.0,781.86,550.5
2018,7,28,10,45,447.5,369.5,0.6,28.55,762.0,803.71,562.92
2018,7,28,11,0,444.0,381.0,0.6,28.7,779.0,823.59,574.08
2018,7,28,11,15,448.0,386.0,0.65,28.6,793.5,842.32,586.19
2018,7,28,11,30,452.0,391.0,0.7,28.5,808.0,859.21,597.2
2018,7,28,11,45,454.5,394.0,0.7,28.4,816.5,870.67,604.08
2018,7,28,12,0,457.0,397.0,0.7,28.3,825.0,880.04,609.79
2018,7,28,12,15,491.0,380.0,0.7,28.4,840.5,899.03,622.04
2018,7,28,12,30,525.0,363.0,0.7,28.5,856.0,915.67,632.71
2018,7,28,12,45,568.0,335.5,0.75,28.65,865.5,927.98,642.03
2018,7,28,13,0,611.0,308.0,0.8,28.8,875.0,937.54,649.76
2018,7,28,13,15,582.5,319.5,0.8,28.6,853.5,912.17,634.14
2018,7,28,13,30,554.0,331.0,0.8,28.4,832.0,885.55,618.1
2018,7,28,13,45,515.5,343.5,0.8,28.25,801.5,849.05,595.49
2018,7,28,14,0,477.0,356.0,0.8,28.1,771.0,811.9,572.32
2018,7,28,14,15,465.5,349.5,0.8,27.85,744.0,780.02,553.38
2018,7,28,14,30,454.0,343.0,0.8,27.6,717.0,747.04,533.39
2018,7,28,14,45,438.5,335.0,0.85,27.35,684.0,708.39,509.98
2018,7,28,15,0,423.0,327.0,0.9,27.1,651.0,669.33,485.81
2018,7,28,15,15,409.0,314.5,0.9,27.1,614.5,621.53,454.46
2018,7,28,15,30,395.0,302.0,0.9,27.1,578.0,579.59,426.47
2018,7,28,15,45,388.5,283.5,0.9,26.35,540.5,536.91,398.71
2018,7,28,16,0,382.0,265.0,0.9,25.6,503.0,493.97,369.93
2018,7,28,16,15,380.5,243.5,0.9,25.15,465.0,450.81,339.73
2018,7,28,16,30,379.0,222.0,0.9,24.7,427.0,407.18,308.19
2018,7,28,16,45,368.5,202.0,0.95,24.25,385.5,360.55,273.54
2018,7,28,17,0,358.0,182.0,1.0,23.8,344.0,314.65,238.26
2018,7,28,17,15,341.0,161.0,1.0,23.2,300.5,266.52,200.28
2018,7,28,17,30,324.0,140.0,1.0,22.6,257.0,220.2,162.81
2018,7,28,17,45,302.5,120.0,0.95,22.05,215.5,175.76,126.4
2018,7,28,18,0,281.0,100.0,0.9,21.5,174.0,133.93,92.4
2018,7,28,18,15,244.0,79.5,0.9,20.9,134.0,92.96,61.15
2018,7,28,18,30,207.0,59.0,0.9,20.3,94.0,56.86,36.38
2018,7,28,18,45,159.0,41.5,0.9,19.75,63.0,33.75,22.8
2018,7,28,19,0,111.0,24.0,0.9,19.2,32.0,18.77,7.07
2018,7,28,19,15,58.5,12.5,0.95,18.95,16.5,11.91,0.0
2018,7,28,19,30,6.0,1.0,1.0,18.7,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,1.0,18.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.75,17.85,6.0,4.77,0.0
2018,7,29,5,30,39.0,10.0,0.7,18.3,12.0,8.59,0.0
2018,7,29,5,45,79.0,26.0,0.7,18.75,35.5,21.62,11.68
2018,7,29,6,0,119.0,42.0,0.7,19.2,59.0,34.33,23.81
2018,7,29,6,15,158.5,64.5,0.7,19.8,96.5,65.0,43.0
2018,7,29,6,30,198.0,87.0,0.7,20.4,134.0,101.22,69.75
2018,7,29,6,45,232.5,108.5,0.65,21.0,176.5,140.88,100.84
2018,7,29,7,0,267.0,130.0,0.6,21.6,219.0,184.91,136.06
2018,7,29,7,15,298.5,150.5,0.6,22.05,265.0,231.31,173.35
2018,7,29,7,30,330.0,171.0,0.6,22.5,311.0,281.32,212.95
2018,7,29,7,45,357.0,187.5,0.55,22.95,356.5,329.12,249.95
2018,7,29,8,0,384.0,204.0,0.5,23.4,402.0,379.52,287.84
2018,7,29,8,15,407.0,218.5,0.5,24.0,446.5,428.29,323.49
2018,7,29,8,30,430.0,233.0,0.5,24.6,491.0,483.05,362.27
2018,7,29,8,45,449.5,245.0,0.5,25.15,533.0,531.0,395.19
2018,7,29,9,0,469.0,257.0,0.5,25.7,575.0,579.79,427.79
2018,7,29,9,15,521.5,250.5,0.5,26.3,623.5,634.97,464.46
2018,7,29,9,30,574.0,244.0,0.5,26.9,672.0,692.94,501.94
2018,7,29,9,45,632.5,226.5,0.5,27.5,719.0,749.81,537.97
2018,7,29,10,0,691.0,209.0,0.5,28.1,766.0,806.39,572.96
2018,7,29,10,15,677.0,225.5,0.55,28.3,788.0,835.06,589.71
2018,7,29,10,30,663.0,242.0,0.6,28.5,810.0,860.42,604.59
2018,7,29,10,45,641.0,262.5,0.6,28.65,823.5,879.01,614.19
2018,7,29,11,0,619.0,283.0,0.6,28.8,837.0,893.94,621.56
2018,7,29,11,15,607.5,295.5,0.6,28.65,847.0,907.78,629.4
2018,7,29,11,30,596.0,308.0,0.6,28.5,857.0,918.66,635.46
2018,7,29,11,45,576.0,323.5,0.6,28.3,858.0,921.37,636.56
2018,7,29,12,0,556.0,339.0,0.6,28.1,859.0,921.68,636.36
2018,7,29,12,15,571.0,330.5,0.65,27.95,865.0,930.12,643.25
2018,7,29,12,30,586.0,322.0,0.7,27.8,871.0,935.98,648.52
2018,7,29,12,45,623.0,296.0,0.7,27.65,876.5,944.43,655.29
2018,7,29,13,0,660.0,270.0,0.7,27.5,882.0,949.43,659.98
2018,7,29,13,15,626.0,286.0,0.7,27.15,859.5,922.71,643.81
2018,7,29,13,30,592.0,302.0,0.7,26.8,837.0,893.26,626.28
2018,7,29,13,45,570.0,306.0,0.75,26.5,811.5,863.22,609.46
2018,7,29,14,0,548.0,310.0,0.8,26.2,786.0,831.78,591.44
2018,7,29,14,15,543.0,302.0,0.8,25.85,761.0,802.41,574.36
2018,7,29,14,30,538.0,294.0,0.8,25.5,736.0,771.33,555.89
2018,7,29,14,45,526.0,286.5,0.8,25.2,704.0,733.4,532.41
2018,7,29,15,0,514.0,279.0,0.8,24.9,672.0,694.55,507.95
2018,7,29,15,15,499.0,270.0,0.8,24.9,635.0,651.29,479.45
2018,7,29,15,30,484.0,261.0,0.8,24.9,598.0,607.81,450.27
2018,7,29,15,45,465.5,249.5,0.85,24.15,557.0,559.62,418.84
2018,7,29,16,0,447.0,238.0,0.9,23.4,516.0,512.02,386.76
2018,7,29,16,15,425.0,224.5,0.9,23.0,472.0,461.39,350.6
2018,7,29,16,30,403.0,211.0,0.9,22.6,428.0,408.76,312.0
2018,7,29,16,45,377.5,195.0,0.9,22.2,382.5,357.93,273.62
2018,7,29,17,0,352.0,179.0,0.9,21.8,337.0,309.41,235.96
2018,7,29,17,15,326.0,161.0,0.9,21.4,293.5,261.37,197.81
2018,7,29,17,30,300.0,143.0,0.9,21.0,250.0,216.12,161.16
2018,7,29,17,45,259.0,122.5,0.9,20.6,204.5,168.34,122.74
2018,7,29,18,0,218.0,102.0,0.9,20.2,159.0,125.56,88.77
2018,7,29,18,15,175.5,80.0,0.9,19.85,119.5,86.53,58.96
2018,7,29,18,30,133.0,58.0,0.9,19.5,80.0,53.15,35.22
2018,7,29,18,45,95.5,39.0,0.9,19.1,52.0,31.77,21.13
2018,7,29,19,0,58.0,20.0,0.9,18.7,24.0,16.78,5.17
2018,7,29,19,15,30.5,10.5,0.9,18.55,12.5,10.01,0.0
2018,7,29,19,30,3.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.9,18.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.9,17.15,4.5,3.81,0.0
2018,7,30,5,30,25.0,8.0,0.9,17.4,9.0,6.92,0.0
2018,7,30,5,45,56.5,23.5,0.85,17.7,30.0,19.62,9.97
2018,7,30,6,0,88.0,39.0,0.8,18.0,51.0,31.84,21.77
2018,7,30,6,15,122.5,62.0,0.8,18.6,86.5,60.62,40.81
2018,7,30,6,30,157.0,85.0,0.8,19.2,122.0,94.41,66.28
2018,7,30,6,45,189.0,109.5,0.8,19.75,164.5,133.74,97.4
2018,7,30,7,0,221.0,134.0,0.8,20.3,207.0,177.28,132.41
2018,7,30,7,15,250.0,156.0,0.8,21.1,251.5,221.66,167.95
2018,7,30,7,30,279.0,178.0,0.8,21.9,296.0,269.44,205.62
2018,7,30,7,45,305.5,198.0,0.75,22.65,342.0,317.52,242.61
2018,7,30,8,0,332.0,218.0,0.7,23.4,388.0,368.29,280.54
2018,7,30,8,15,349.5,236.0,0.7,24.05,430.5,414.88,314.59
2018,7,30,8,30,367.0,254.0,0.7,24.7,473.0,462.76,348.56
2018,7,30,8,45,380.0,269.5,0.7,25.35,511.5,506.46,378.58
2018,7,30,9,0,393.0,285.0,0.7,26.0,550.0,550.57,408.07
2018,7,30,9,15,398.0,300.5,0.7,26.45,583.0,589.16,433.2
2018,7,30,9,30,403.0,316.0,0.7,26.9,616.0,627.12,457.36
2018,7,30,9,45,402.0,332.0,0.7,27.35,643.5,660.01,477.51
2018,7,30,10,0,401.0,348.0,0.7,27.8,671.0,691.6,496.44
2018,7,30,10,15,410.5,357.5,0.7,27.85,698.5,724.42,516.99
2018,7,30,10,30,420.0,367.0,0.7,27.9,726.0,763.63,541.18
2018,7,30,10,45,427.5,373.5,0.7,27.95,747.5,790.05,557.05
2018,7,30,11,0,435.0,380.0,0.7,28.0,769.0,815.07,572.07
2018,7,30,11,15,439.5,385.0,0.75,27.8,784.0,834.15,584.64
2018,7,30,11,30,444.0,390.0,0.8,27.6,799.0,851.42,596.19
2018,7,30,11,45,446.5,392.5,0.8,27.35,807.0,862.3,603.16
2018,7,30,12,0,449.0,395.0,0.8,27.1,815.0,871.13,608.97
2018,7,30,12,15,458.5,390.5,0.8,27.25,819.5,877.91,612.94
2018,7,30,12,30,468.0,386.0,0.8,27.4,824.0,882.49,615.63
2018,7,30,12,45,478.5,377.5,0.8,27.55,822.5,881.8,615.26
2018,7,30,13,0,489.0,369.0,0.8,27.7,821.0,878.72,613.54
2018,7,30,13,15,475.0,370.0,0.85,27.45,804.0,858.7,602.48
2018,7,30,13,30,461.0,371.0,0.9,27.2,787.0,836.94,590.4
2018,7,30,13,45,442.0,370.5,0.9,26.95,762.0,807.47,572.52
2018,7,30,14,0,423.0,370.0,0.9,26.7,737.0,776.92,553.85
2018,7,30,14,15,414.5,361.0,0.9,26.3,711.0,746.64,535.85
2018,7,30,14,30,406.0,352.0,0.9,25.9,685.0,708.54,512.57
2018,7,30,14,45,395.5,341.0,0.9,25.5,654.0,673.08,490.58
2018,7,30,15,0,385.0,330.0,0.9,25.1,623.0,637.07,467.78
2018,7,30,15,15,371.5,316.0,0.9,25.1,587.0,595.47,440.03
2018,7,30,15,30,358.0,302.0,0.9,25.1,551.0,553.96,411.89
2018,7,30,15,45,341.5,287.0,0.9,24.35,512.0,509.77,382.41
2018,7,30,16,0,325.0,272.0,0.9,23.6,473.0,466.33,352.68
2018,7,30,16,15,310.5,253.0,0.9,23.3,433.0,421.1,320.3
2018,7,30,16,30,296.0,234.0,0.9,23.0,393.0,376.83,287.82
2018,7,30,16,45,279.5,212.0,0.9,22.65,350.5,329.97,252.62
2018,7,30,17,0,263.0,190.0,0.9,22.3,308.0,284.68,217.71
2018,7,30,17,15,252.0,166.0,0.9,21.85,268.0,241.11,183.26
2018,7,30,17,30,241.0,142.0,0.9,21.4,228.0,198.81,148.99
2018,7,30,17,45,226.5,120.0,0.95,20.95,190.5,158.95,116.32
2018,7,30,18,0,212.0,98.0,1.0,20.5,153.0,120.99,85.25
2018,7,30,18,15,181.5,76.0,1.0,20.05,116.0,83.58,56.27
2018,7,30,18,30,151.0,54.0,1.0,19.6,79.0,50.41,32.61
2018,7,30,18,45,113.0,36.5,1.0,19.1,51.5,29.87,19.46
2018,7,30,19,0,75.0,19.0,1.0,18.6,24.0,15.98,3.97
2018,7,30,19,15,39.5,10.0,1.0,18.35,12.5,9.53,0.0
2018,7,30,19,30,4.0,1.0,1.0,18.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.0,17.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,5,15,11.0,3.5,1.2,17.0,4.0,3.34,0.0
2018,7,31,5,30,22.0,7.0,1.2,17.4,8.0,6.67,0.0
2018,7,31,5,45,50.5,20.0,1.2,17.8,26.0,16.82,7.55
2018,7,31,6,0,79.0,33.0,1.2,18.2,44.0,27.19,17.71
2018,7,31,6,15,108.5,55.0,1.15,18.75,76.5,53.94,35.72
2018,7,31,6,30,138.0,77.0,1.1,19.3,109.0,85.22,59.52
2018,7,31,6,45,166.0,102.0,1.0,19.9,150.0,122.95,89.57
2018,7,31,7,0,194.0,127.0,0.9,20.5,191.0,164.47,123.05
2018,7,31,7,15,219.5,151.5,0.85,21.2,235.0,208.39,158.31
2018,7,31,7,30,245.0,176.0,0.8,21.9,279.0,255.41,195.39
2018,7,31,7,45,267.0,198.0,0.75,22.6,323.5,301.55,230.96
2018,7,31,8,0,289.0,220.0,0.7,23.3,368.0,349.98,267.22
2018,7,31,8,15,308.0,239.5,0.65,23.85,411.0,396.53,301.17
2018,7,31,8,30,327.0,259.0,0.6,24.4,454.0,444.63,335.17
2018,7,31,8,45,342.5,276.0,0.6,24.95,494.0,489.43,366.15
2018,7,31,9,0,358.0,293.0,0.6,25.5,534.0,535.01,396.85
2018,7,31,9,15,419.5,287.5,0.6,26.1,586.5,597.86,439.41
2018,7,31,9,30,481.0,282.0,0.6,26.7,639.0,659.92,480.23
2018,7,31,9,45,557.0,258.5,0.6,27.35,691.5,719.04,518.6
2018,7,31,10,0,633.0,235.0,0.6,28.0,744.0,784.22,559.84
2018,7,31,10,15,619.5,252.5,0.6,28.25,765.5,812.34,575.34
2018,7,31,10,30,606.0,270.0,0.6,28.5,787.0,837.35,589.12
2018,7,31,10,45,582.5,290.5,0.65,28.7,798.5,851.75,596.97
2018,7,31,11,0,559.0,311.0,0.7,28.9,810.0,864.69,603.98
2018,7,31,11,15,547.5,322.5,0.7,28.9,818.0,876.96,610.62
2018,7,31,11,30,536.0,334.0,0.7,28.9,826.0,886.53,615.62
2018,7,31,11,45,516.0,349.0,0.7,28.9,826.5,888.54,615.83
2018,7,31,12,0,496.0,364.0,0.7,28.9,827.0,887.84,614.52
2018,7,31,12,15,533.0,343.0,0.75,29.05,841.0,905.67,627.08
2018,7,31,12,30,570.0,322.0,0.8,29.2,855.0,920.95,637.86
2018,7,31,12,45,616.5,294.0,0.8,29.4,866.5,937.03,648.45
2018,7,31,13,0,663.0,266.0,0.8,29.6,878.0,949.43,656.8
2018,7,31,13,15,633.0,277.0,0.8,29.4,854.5,921.69,639.79
2018,7,31,13,30,603.0,288.0,0.8,29.2,831.0,891.94,621.96
2018,7,31,13,45,561.0,303.0,0.8,29.05,799.0,852.54,597.61
2018,7,31,14,0,519.0,318.0,0.8,28.9,767.0,813.95,573.54
2018,7,31,14,15,503.5,314.5,0.85,28.6,738.5,780.41,554.28
2018,7,31,14,30,488.0,311.0,0.9,28.3,710.0,745.85,533.89
2018,7,31,14,45,467.5,306.0,0.9,28.0,675.5,704.92,508.26
2018,7,31,15,0,447.0,301.0,0.9,27.7,641.0,663.82,482.12
2018,7,31,15,15,432.0,290.0,0.9,27.7,604.5,621.13,454.06
2018,7,31,15,30,417.0,279.0,0.9,27.7,568.0,578.42,425.45
2018,7,31,15,45,402.0,265.0,0.9,26.9,529.0,528.0,392.29
2018,7,31,16,0,387.0,251.0,0.9,26.1,490.0,483.63,362.36
2018,7,31,16,15,373.0,234.5,0.95,25.6,450.0,438.05,330.48
2018,7,31,16,30,359.0,218.0,1.0,25.1,410.0,393.24,298.13
2018,7,31,16,45,340.5,199.5,1.0,24.6,367.0,345.46,262.37
2018,7,31,17,0,322.0,181.0,1.0,24.1,324.0,299.31,226.87
2018,7,31,17,15,298.0,160.0,1.0,23.45,280.0,250.83,188.86
2018,7,31,17,30,274.0,139.0,1.0,22.8,236.0,205.02,152.18
2018,7,31,17,45,245.0,118.0,1.0,22.15,194.5,160.98,116.69
2018,7,31,18,0,216.0,97.0,1.0,21.5,153.0,120.54,84.35
2018,7,31,18,15,178.5,75.0,1.0,20.9,114.5,82.24,55.1
2018,7,31,18,30,141.0,53.0,1.0,20.3,76.0,49.05,31.66
2018,7,31,18,45,100.0,35.0,0.95,19.7,48.5,28.7,18.33
2018,7,31,19,0,59.0,17.0,0.9,19.1,21.0,14.36,2.19
2018,7,31,19,15,30.5,9.0,0.9,18.75,11.0,8.58,0.0
2018,7,31,19,30,2.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.9,18.0,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
