Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.0,0.8,16.95,4.5,0.0,0.0
2018,8,11,5,30,46.0,8.0,0.8,17.4,9.0,7.63,0.0
2018,8,11,5,45,142.0,23.0,0.8,17.8,36.5,18.22,1.21
2018,8,11,6,0,238.0,38.0,0.8,18.2,64.0,29.64,19.07
2018,8,11,6,15,319.5,51.0,0.8,18.85,105.0,60.13,34.33
2018,8,11,6,30,401.0,64.0,0.8,19.5,146.0,103.43,62.98
2018,8,11,6,45,460.5,74.0,0.8,20.1,193.5,151.6,100.26
2018,8,11,7,0,520.0,84.0,0.8,20.7,241.0,205.48,144.36
2018,8,11,7,15,562.0,91.5,0.8,21.45,290.0,258.67,189.0
2018,8,11,7,30,604.0,99.0,0.8,22.2,339.0,316.33,236.55
2018,8,11,7,45,634.5,106.0,0.8,22.9,388.5,372.92,282.24
2018,8,11,8,0,665.0,113.0,0.8,23.6,438.0,432.05,328.22
2018,8,11,8,15,687.0,119.0,0.8,24.2,485.0,487.95,370.29
2018,8,11,8,30,709.0,125.0,0.8,24.8,532.0,544.82,411.49
2018,8,11,8,45,724.0,131.5,0.8,25.35,576.0,598.49,448.96
2018,8,11,9,0,739.0,138.0,0.8,25.9,620.0,651.88,484.92
2018,8,11,9,15,746.0,145.5,0.8,26.25,658.5,699.95,516.43
2018,8,11,9,30,753.0,153.0,0.8,26.6,697.0,746.51,546.04
2018,8,11,9,45,753.5,161.5,0.8,26.95,729.0,787.16,570.2
2018,8,11,10,0,754.0,170.0,0.8,27.3,761.0,825.43,592.53
2018,8,11,10,15,756.5,176.0,0.8,27.5,788.0,860.3,612.79
2018,8,11,10,30,759.0,182.0,0.8,27.7,815.0,892.62,631.29
2018,8,11,10,45,756.5,189.5,0.85,27.85,835.0,919.18,647.11
2018,8,11,11,0,754.0,197.0,0.9,28.0,855.0,942.69,661.14
2018,8,11,11,15,753.5,202.0,0.9,28.0,869.5,962.42,672.38
2018,8,11,11,30,753.0,207.0,0.9,28.0,884.0,979.05,681.82
2018,8,11,11,45,748.0,212.0,0.9,28.05,890.0,988.02,686.59
2018,8,11,12,0,743.0,217.0,0.9,28.1,896.0,993.71,689.58
2018,8,11,12,15,746.5,215.0,0.9,28.05,897.5,997.38,691.78
2018,8,11,12,30,750.0,213.0,0.9,28.0,899.0,997.82,692.16
2018,8,11,12,45,752.0,209.5,0.9,28.0,893.0,991.93,688.75
2018,8,11,13,0,754.0,206.0,0.9,28.0,887.0,982.79,683.56
2018,8,11,13,15,745.0,207.5,0.9,27.85,871.5,964.9,673.58
2018,8,11,13,30,736.0,209.0,0.9,27.7,856.0,944.16,662.0
2018,8,11,13,45,722.5,210.5,0.9,27.6,832.5,916.5,646.04
2018,8,11,14,0,709.0,212.0,0.9,27.5,809.0,886.54,628.65
2018,8,11,14,15,703.0,206.5,0.9,27.3,781.5,854.03,609.8
2018,8,11,14,30,697.0,201.0,0.9,27.1,754.0,819.29,589.36
2018,8,11,14,45,688.5,194.5,0.95,26.9,721.0,779.43,565.58
2018,8,11,15,0,680.0,188.0,1.0,26.7,688.0,737.88,540.04
2018,8,11,15,15,664.5,183.0,1.0,26.7,649.0,691.17,509.28
2018,8,11,15,30,649.0,178.0,1.0,26.7,610.0,643.79,477.41
2018,8,11,15,45,634.0,169.5,1.0,26.15,568.0,592.86,443.32
2018,8,11,16,0,619.0,161.0,1.0,25.6,526.0,541.78,408.01
2018,8,11,16,15,599.5,152.0,1.0,25.15,480.5,487.85,369.26
2018,8,11,16,30,580.0,143.0,1.0,24.7,435.0,434.74,329.77
2018,8,11,16,45,550.5,133.0,1.05,24.3,387.0,374.87,284.06
2018,8,11,17,0,521.0,123.0,1.1,23.9,339.0,320.24,240.77
2018,8,11,17,15,484.0,111.5,1.05,23.3,291.0,264.54,195.53
2018,8,11,17,30,447.0,100.0,1.0,22.7,243.0,212.76,152.65
2018,8,11,17,45,398.5,87.0,1.0,22.15,197.5,161.42,110.61
2018,8,11,18,0,350.0,74.0,1.0,21.6,152.0,115.84,74.43
2018,8,11,18,15,283.0,59.0,1.0,21.0,111.5,72.97,43.79
2018,8,11,18,30,216.0,44.0,1.0,20.4,71.0,38.38,23.05
2018,8,11,18,45,136.0,27.5,1.0,19.8,42.0,21.62,9.45
2018,8,11,19,0,56.0,11.0,1.0,19.2,13.0,10.48,0.0
2018,8,11,19,15,28.0,5.5,1.0,18.85,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,10.0,2.5,0.8,15.7,2.5,0.0,0.0
2018,8,12,5,30,20.0,5.0,0.8,16.2,5.0,4.77,0.0
2018,8,12,5,45,73.0,19.5,0.8,16.75,26.0,16.31,0.0
2018,8,12,6,0,126.0,34.0,0.8,17.3,47.0,27.91,17.59
2018,8,12,6,15,183.5,53.5,0.75,18.0,84.5,55.86,35.05
2018,8,12,6,30,241.0,73.0,0.7,18.7,122.0,93.17,61.56
2018,8,12,6,45,289.0,91.5,0.65,19.45,166.5,135.28,94.34
2018,8,12,7,0,337.0,110.0,0.6,20.2,211.0,184.58,134.06
2018,8,12,7,15,376.0,125.5,0.6,20.9,258.0,233.58,174.1
2018,8,12,7,30,415.0,141.0,0.6,21.6,305.0,286.99,217.07
2018,8,12,7,45,446.0,154.5,0.55,22.3,352.5,339.34,258.16
2018,8,12,8,0,477.0,168.0,0.5,23.0,400.0,394.63,300.05
2018,8,12,8,15,500.0,180.5,0.5,23.7,446.0,447.44,338.95
2018,8,12,8,30,523.0,193.0,0.5,24.4,492.0,501.78,377.58
2018,8,12,8,45,540.5,203.5,0.5,25.1,534.5,551.95,411.97
2018,8,12,9,0,558.0,214.0,0.5,25.8,577.0,602.54,445.53
2018,8,12,9,15,590.5,215.0,0.5,26.3,621.0,654.63,479.77
2018,8,12,9,30,623.0,216.0,0.5,26.8,665.0,710.83,515.68
2018,8,12,9,45,657.0,211.0,0.5,27.25,705.5,760.21,546.51
2018,8,12,10,0,691.0,206.0,0.5,27.7,746.0,809.77,576.79
2018,8,12,10,15,685.5,218.0,0.55,27.85,771.0,841.76,596.05
2018,8,12,10,30,680.0,230.0,0.6,28.0,796.0,870.92,613.57
2018,8,12,10,45,665.5,245.5,0.6,28.1,812.0,892.3,625.16
2018,8,12,11,0,651.0,261.0,0.6,28.2,828.0,910.31,634.69
2018,8,12,11,15,644.0,270.0,0.6,28.2,839.5,925.84,643.25
2018,8,12,11,30,637.0,279.0,0.6,28.2,851.0,938.39,650.04
2018,8,12,11,45,623.5,289.5,0.65,28.2,853.5,942.96,652.96
2018,8,12,12,0,610.0,300.0,0.7,28.2,856.0,944.46,654.19
2018,8,12,12,15,630.0,289.5,0.7,28.2,864.0,956.22,661.81
2018,8,12,12,30,650.0,279.0,0.7,28.2,872.0,965.05,667.57
2018,8,12,12,45,673.5,262.5,0.7,28.2,873.0,968.23,670.26
2018,8,12,13,0,697.0,246.0,0.7,28.2,874.0,967.94,670.48
2018,8,12,13,15,678.0,253.0,0.75,27.95,855.5,946.32,659.34
2018,8,12,13,30,659.0,260.0,0.8,27.7,837.0,922.28,646.35
2018,8,12,13,45,633.0,266.5,0.8,27.5,810.0,888.98,626.37
2018,8,12,14,0,607.0,273.0,0.8,27.3,783.0,854.12,605.3
2018,8,12,14,15,596.5,268.5,0.8,27.0,755.5,819.31,584.8
2018,8,12,14,30,586.0,264.0,0.8,26.7,728.0,784.85,564.13
2018,8,12,14,45,572.0,257.5,0.8,26.35,694.0,744.09,539.09
2018,8,12,15,0,558.0,251.0,0.8,26.0,660.0,702.42,512.99
2018,8,12,15,15,541.0,242.5,0.8,26.0,621.0,655.86,482.37
2018,8,12,15,30,524.0,234.0,0.8,26.0,582.0,609.16,451.02
2018,8,12,15,45,512.0,221.0,0.85,25.3,541.5,561.37,419.89
2018,8,12,16,0,500.0,208.0,0.9,24.6,501.0,513.48,387.52
2018,8,12,16,15,488.5,192.5,0.9,24.15,458.5,463.56,351.83
2018,8,12,16,30,477.0,177.0,0.9,23.7,416.0,413.93,315.12
2018,8,12,16,45,454.5,162.0,0.85,23.2,370.0,360.46,274.17
2018,8,12,17,0,432.0,147.0,0.8,22.7,324.0,308.92,233.49
2018,8,12,17,15,397.5,131.0,0.8,22.1,277.0,254.75,190.14
2018,8,12,17,30,363.0,115.0,0.8,21.5,230.0,204.36,149.01
2018,8,12,17,45,319.5,98.5,0.8,20.85,186.0,155.73,109.5
2018,8,12,18,0,276.0,82.0,0.8,20.2,142.0,112.13,74.93
2018,8,12,18,15,215.0,62.5,0.8,19.6,102.0,70.89,44.88
2018,8,12,18,30,154.0,43.0,0.8,19.0,62.0,37.55,23.29
2018,8,12,18,45,94.0,26.0,0.8,18.35,36.0,21.5,8.53
2018,8,12,19,0,34.0,9.0,0.8,17.7,10.0,8.58,0.0
2018,8,12,19,15,17.0,4.5,0.8,17.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,15,8.0,2.0,0.95,14.4,2.0,0.0,0.0
2018,8,13,5,30,16.0,4.0,0.9,14.8,4.0,3.81,0.0
2018,8,13,5,45,63.5,18.5,0.8,15.25,24.0,15.5,0.0
2018,8,13,6,0,111.0,33.0,0.7,15.7,44.0,27.11,16.94
2018,8,13,6,15,165.5,53.5,0.7,16.45,81.0,54.84,34.97
2018,8,13,6,30,220.0,74.0,0.7,17.2,118.0,91.61,61.52
2018,8,13,6,45,266.0,93.5,0.65,17.9,162.0,133.04,94.03
2018,8,13,7,0,312.0,113.0,0.6,18.6,206.0,180.23,132.27
2018,8,13,7,15,349.5,130.5,0.6,19.2,253.0,228.59,172.0
2018,8,13,7,30,387.0,148.0,0.6,19.8,300.0,283.75,216.56
2018,8,13,7,45,416.5,163.0,0.6,20.35,347.0,335.39,257.55
2018,8,13,8,0,446.0,178.0,0.6,20.9,394.0,389.87,299.53
2018,8,13,8,15,471.5,189.5,0.55,21.55,439.0,441.45,337.65
2018,8,13,8,30,497.0,201.0,0.5,22.2,484.0,494.87,375.71
2018,8,13,8,45,517.0,211.0,0.5,22.9,526.5,544.9,410.36
2018,8,13,9,0,537.0,221.0,0.5,23.6,569.0,595.65,444.4
2018,8,13,9,15,551.0,230.5,0.5,23.9,607.5,642.0,475.08
2018,8,13,9,30,565.0,240.0,0.5,24.2,646.0,688.0,504.77
2018,8,13,9,45,575.0,248.5,0.5,24.55,679.5,729.19,530.46
2018,8,13,10,0,585.0,257.0,0.5,24.9,713.0,769.24,554.91
2018,8,13,10,15,592.0,264.5,0.5,25.0,741.0,804.32,576.25
2018,8,13,10,30,599.0,272.0,0.5,25.1,769.0,839.57,597.39
2018,8,13,10,45,603.0,277.5,0.5,25.25,789.5,866.16,612.76
2018,8,13,11,0,607.0,283.0,0.5,25.4,810.0,890.5,626.71
2018,8,13,11,15,612.0,286.0,0.55,25.45,825.5,910.98,639.55
2018,8,13,11,30,617.0,289.0,0.6,25.5,841.0,928.99,650.93
2018,8,13,11,45,619.5,290.5,0.6,25.5,849.0,940.43,657.47
2018,8,13,12,0,622.0,292.0,0.6,25.5,857.0,949.14,662.49
2018,8,13,12,15,646.5,277.0,0.6,25.5,865.0,960.87,670.22
2018,8,13,12,30,671.0,262.0,0.6,25.5,873.0,969.53,676.1
2018,8,13,12,45,701.5,243.0,0.6,25.55,877.5,976.79,680.56
2018,8,13,13,0,732.0,224.0,0.6,25.6,882.0,980.32,682.71
2018,8,13,13,15,716.5,228.5,0.6,25.45,864.0,959.26,670.65
2018,8,13,13,30,701.0,233.0,0.6,25.3,846.0,935.6,657.36
2018,8,13,13,45,679.0,237.5,0.65,25.1,819.0,903.43,639.88
2018,8,13,14,0,657.0,242.0,0.7,24.9,792.0,869.43,620.4
2018,8,13,14,15,648.5,236.5,0.7,24.65,764.0,835.95,600.62
2018,8,13,14,30,640.0,231.0,0.7,24.4,736.0,800.55,579.28
2018,8,13,14,45,628.5,226.5,0.7,24.15,704.0,761.95,555.42
2018,8,13,15,0,617.0,222.0,0.7,23.9,672.0,722.03,530.24
2018,8,13,15,15,600.0,215.5,0.7,23.9,633.0,675.0,499.22
2018,8,13,15,30,583.0,209.0,0.7,23.9,594.0,624.98,465.6
2018,8,13,15,45,574.0,196.0,0.75,23.25,553.0,576.42,433.87
2018,8,13,16,0,565.0,183.0,0.8,22.6,512.0,527.34,400.49
2018,8,13,16,15,553.5,169.0,0.8,22.2,468.5,475.59,363.12
2018,8,13,16,30,542.0,155.0,0.8,21.8,425.0,424.0,324.53
2018,8,13,16,45,516.0,143.0,0.8,21.4,377.5,368.41,281.56
2018,8,13,17,0,490.0,131.0,0.8,21.0,330.0,315.01,238.93
2018,8,13,17,15,446.5,119.0,0.8,20.45,281.5,258.49,193.15
2018,8,13,17,30,403.0,107.0,0.8,19.9,233.0,206.71,150.47
2018,8,13,17,45,348.0,92.0,0.8,19.35,186.5,154.89,108.26
2018,8,13,18,0,293.0,77.0,0.8,18.8,140.0,109.7,72.59
2018,8,13,18,15,226.0,58.5,0.8,18.2,99.5,67.33,41.87
2018,8,13,18,30,159.0,40.0,0.8,17.6,59.0,34.85,21.34
2018,8,13,18,45,95.0,24.0,0.8,17.0,34.0,19.92,6.41
2018,8,13,19,0,31.0,8.0,0.8,16.4,9.0,7.63,0.0
2018,8,13,19,15,15.5,4.0,0.8,16.1,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.0,0.85,14.35,2.0,0.0,0.0
2018,8,14,5,30,14.0,4.0,0.8,14.8,4.0,3.81,0.0
2018,8,14,5,45,58.0,18.5,0.75,15.2,23.5,15.47,0.0
2018,8,14,6,0,102.0,33.0,0.7,15.6,43.0,27.09,16.76
2018,8,14,6,15,156.0,54.0,0.65,16.25,79.5,54.69,35.14
2018,8,14,6,30,210.0,75.0,0.6,16.9,116.0,91.31,61.74
2018,8,14,6,45,249.5,93.0,0.6,17.55,156.0,129.73,92.09
2018,8,14,7,0,289.0,111.0,0.6,18.2,196.0,173.03,127.47
2018,8,14,7,15,341.5,126.5,0.6,18.8,246.0,222.57,167.77
2018,8,14,7,30,394.0,142.0,0.6,19.4,296.0,280.77,214.57
2018,8,14,7,45,430.5,155.0,0.55,20.05,344.5,333.79,256.45
2018,8,14,8,0,467.0,168.0,0.5,20.7,393.0,390.41,299.76
2018,8,14,8,15,494.5,178.5,0.5,21.2,439.0,443.17,339.29
2018,8,14,8,30,522.0,189.0,0.5,21.7,485.0,497.92,379.02
2018,8,14,8,45,545.5,197.0,0.5,22.25,529.0,549.38,415.09
2018,8,14,9,0,569.0,205.0,0.5,22.8,573.0,601.8,450.72
2018,8,14,9,15,601.5,205.5,0.5,23.25,616.5,656.9,487.46
2018,8,14,9,30,634.0,206.0,0.5,23.7,660.0,710.33,522.11
2018,8,14,9,45,668.5,200.0,0.5,24.1,700.5,759.43,553.35
2018,8,14,10,0,703.0,194.0,0.5,24.5,741.0,808.68,583.9
2018,8,14,10,15,708.5,200.0,0.5,24.65,769.0,844.61,604.87
2018,8,14,10,30,714.0,206.0,0.5,24.8,797.0,878.32,624.4
2018,8,14,10,45,715.0,211.5,0.5,24.95,817.0,904.92,639.37
2018,8,14,11,0,716.0,217.0,0.5,25.1,837.0,928.77,652.68
2018,8,14,11,15,717.0,220.0,0.5,25.15,850.5,947.17,662.94
2018,8,14,11,30,718.0,223.0,0.5,25.2,864.0,962.63,671.52
2018,8,14,11,45,716.0,226.5,0.55,25.25,870.5,972.58,677.97
2018,8,14,12,0,714.0,230.0,0.6,25.3,877.0,979.4,682.72
2018,8,14,12,15,727.5,221.5,0.6,25.3,881.5,986.22,686.67
2018,8,14,12,30,741.0,213.0,0.6,25.3,886.0,989.82,688.78
2018,8,14,12,45,757.0,202.0,0.6,25.3,885.0,989.93,688.94
2018,8,14,13,0,773.0,191.0,0.6,25.3,884.0,980.66,683.6
2018,8,14,13,15,762.5,193.0,0.6,25.15,867.0,961.53,672.9
2018,8,14,13,30,752.0,195.0,0.6,25.0,850.0,945.3,664.14
2018,8,14,13,45,737.0,197.5,0.6,24.9,826.0,916.87,647.71
2018,8,14,14,0,722.0,200.0,0.6,24.8,802.0,886.15,629.93
2018,8,14,14,15,711.5,197.5,0.6,24.6,774.0,852.22,610.26
2018,8,14,14,30,701.0,195.0,0.6,24.4,746.0,816.27,589.13
2018,8,14,14,45,686.5,191.5,0.6,24.2,711.0,774.23,563.33
2018,8,14,15,0,672.0,188.0,0.6,24.0,676.0,730.92,535.97
2018,8,14,15,15,655.5,183.0,0.6,24.0,637.0,683.62,504.93
2018,8,14,15,30,639.0,178.0,0.6,24.0,598.0,635.76,472.82
2018,8,14,15,45,622.5,170.0,0.6,23.45,555.5,584.65,438.62
2018,8,14,16,0,606.0,162.0,0.6,22.9,513.0,533.56,403.3
2018,8,14,16,15,587.0,152.0,0.6,22.55,468.0,479.44,364.28
2018,8,14,16,30,568.0,142.0,0.6,22.2,423.0,426.14,324.51
2018,8,14,16,45,539.5,132.0,0.65,21.8,375.5,367.29,279.54
2018,8,14,17,0,511.0,122.0,0.7,21.4,328.0,313.62,236.89
2018,8,14,17,15,467.5,110.0,0.7,20.8,278.5,255.98,190.2
2018,8,14,17,30,424.0,98.0,0.7,20.2,229.0,203.07,146.54
2018,8,14,17,45,373.0,85.5,0.7,19.6,185.0,153.22,105.68
2018,8,14,18,0,322.0,73.0,0.7,19.0,141.0,109.44,71.01
2018,8,14,18,15,250.0,56.5,0.7,18.4,100.5,66.85,40.63
2018,8,14,18,30,178.0,40.0,0.7,17.8,60.0,33.25,22.32
2018,8,14,18,45,106.5,24.0,0.7,17.2,34.5,18.93,4.33
2018,8,14,19,0,35.0,8.0,0.7,16.6,9.0,7.63,0.0
2018,8,14,19,15,17.5,4.0,0.65,16.3,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,15,9.0,2.5,0.85,14.85,2.5,0.0,0.0
2018,8,15,5,30,18.0,5.0,0.8,15.3,5.0,4.77,0.0
2018,8,15,5,45,64.5,19.0,0.7,15.75,24.5,15.85,0.0
2018,8,15,6,0,111.0,33.0,0.6,16.2,44.0,27.07,16.53
2018,8,15,6,15,166.5,52.0,0.6,16.85,79.0,53.53,33.76
2018,8,15,6,30,222.0,71.0,0.6,17.5,114.0,89.2,59.31
2018,8,15,6,45,194.0,90.0,0.55,18.15,135.5,117.38,84.07
2018,8,15,7,0,166.0,109.0,0.5,18.8,157.0,141.25,105.72
2018,8,15,7,15,239.5,124.0,0.5,19.4,208.5,190.11,144.22
2018,8,15,7,30,313.0,139.0,0.5,20.0,260.0,246.61,188.84
2018,8,15,7,45,382.5,146.5,0.5,20.6,315.5,305.99,235.35
2018,8,15,8,0,452.0,154.0,0.5,21.2,371.0,370.04,284.53
2018,8,15,8,15,488.5,163.0,0.45,21.75,420.0,425.13,325.57
2018,8,15,8,30,525.0,172.0,0.4,22.3,469.0,483.19,367.39
2018,8,15,8,45,493.5,195.5,0.4,22.8,493.0,515.51,389.27
2018,8,15,9,0,462.0,219.0,0.4,23.3,517.0,543.61,407.54
2018,8,15,9,15,475.0,230.5,0.4,23.6,554.0,587.85,437.4
2018,8,15,9,30,488.0,242.0,0.4,23.9,591.0,631.89,466.2
2018,8,15,9,45,629.0,199.5,0.4,24.2,672.5,727.54,531.45
2018,8,15,10,0,770.0,157.0,0.4,24.5,754.0,824.27,592.68
2018,8,15,10,15,784.5,156.5,0.4,24.75,785.0,863.1,614.28
2018,8,15,10,30,799.0,156.0,0.4,25.0,816.0,899.96,635.22
2018,8,15,10,45,811.5,154.5,0.45,25.2,840.5,931.7,653.97
2018,8,15,11,0,824.0,153.0,0.5,25.4,865.0,960.88,671.19
2018,8,15,11,15,832.0,151.5,0.5,25.45,881.5,982.91,683.4
2018,8,15,11,30,840.0,150.0,0.5,25.5,898.0,1001.83,693.86
2018,8,15,11,45,847.0,147.5,0.5,25.55,908.0,1006.25,695.77
2018,8,15,12,0,854.0,145.0,0.5,25.6,918.0,1016.44,701.44
2018,8,15,12,15,857.0,144.0,0.5,25.5,920.0,1020.7,704.02
2018,8,15,12,30,860.0,143.0,0.5,25.4,922.0,1021.48,704.73
2018,8,15,12,45,862.5,140.0,0.5,25.3,916.0,1016.21,702.01
2018,8,15,13,0,865.0,137.0,0.5,25.2,910.0,1007.4,697.39
2018,8,15,13,15,863.5,135.0,0.55,25.05,896.0,992.17,690.32
2018,8,15,13,30,862.0,133.0,0.6,24.9,882.0,973.56,681.3
2018,8,15,13,45,859.0,130.0,0.6,24.75,860.5,949.21,667.71
2018,8,15,14,0,856.0,127.0,0.6,24.6,839.0,921.73,652.23
2018,8,15,14,15,850.5,124.0,0.6,24.4,811.0,889.01,633.55
2018,8,15,14,30,845.0,121.0,0.6,24.2,783.0,853.56,613.04
2018,8,15,14,45,837.5,118.0,0.6,24.0,749.0,818.73,592.73
2018,8,15,15,0,830.0,115.0,0.6,23.8,715.0,776.27,567.18
2018,8,15,15,15,817.0,112.0,0.6,23.8,675.0,727.73,536.88
2018,8,15,15,30,804.0,109.0,0.6,23.8,635.0,677.9,504.51
2018,8,15,15,45,790.5,104.5,0.6,23.3,591.5,625.15,469.18
2018,8,15,16,0,777.0,100.0,0.6,22.8,548.0,571.69,432.07
2018,8,15,16,15,759.5,95.0,0.6,22.45,501.0,515.11,391.03
2018,8,15,16,30,742.0,90.0,0.6,22.1,454.0,458.79,348.57
2018,8,15,16,45,715.0,85.0,0.6,21.75,404.5,398.3,301.35
2018,8,15,17,0,688.0,80.0,0.6,21.4,355.0,340.14,254.16
2018,8,15,17,15,647.5,74.5,0.6,20.9,304.5,279.45,203.89
2018,8,15,17,30,607.0,69.0,0.6,20.4,254.0,222.87,155.93
2018,8,15,17,45,549.0,61.5,0.6,19.85,205.0,165.38,108.11
2018,8,15,18,0,491.0,54.0,0.6,19.3,156.0,114.71,67.86
2018,8,15,18,15,400.0,45.0,0.6,18.7,113.0,67.43,35.88
2018,8,15,18,30,309.0,36.0,0.6,18.1,70.0,31.48,20.65
2018,8,15,18,45,186.0,22.5,0.6,17.5,40.0,18.54,2.12
2018,8,15,19,0,63.0,9.0,0.6,16.9,10.0,8.58,0.0
2018,8,15,19,15,31.5,4.5,0.6,16.55,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,0.75,13.7,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,0.7,14.4,5.0,4.77,0.0
2018,8,16,5,45,110.0,19.5,0.6,15.05,28.5,15.53,0.0
2018,8,16,6,0,196.0,34.0,0.5,15.7,52.0,26.64,16.01
2018,8,16,6,15,276.5,49.5,0.5,16.45,92.5,56.24,32.82
2018,8,16,6,30,357.0,65.0,0.5,17.2,133.0,99.09,61.73
2018,8,16,6,45,320.0,82.5,0.5,18.0,157.5,133.29,91.77
2018,8,16,7,0,283.0,100.0,0.5,18.8,182.0,161.61,118.07
2018,8,16,7,15,344.0,114.0,0.45,19.4,233.0,213.83,160.26
2018,8,16,7,30,405.0,128.0,0.4,20.0,284.0,271.76,206.55
2018,8,16,7,45,476.5,134.0,0.4,20.65,342.5,333.07,254.64
2018,8,16,8,0,548.0,140.0,0.4,21.3,401.0,401.8,307.18
2018,8,16,8,15,629.0,134.5,0.35,21.85,465.0,474.18,360.68
2018,8,16,8,30,710.0,129.0,0.3,22.4,529.0,550.95,415.45
2018,8,16,8,45,747.5,127.0,0.3,22.9,579.0,610.38,456.59
2018,8,16,9,0,785.0,125.0,0.3,23.4,629.0,670.49,497.01
2018,8,16,9,15,805.0,126.0,0.3,23.75,672.0,723.12,531.23
2018,8,16,9,30,825.0,127.0,0.3,24.1,715.0,775.12,562.61
2018,8,16,9,45,842.5,126.5,0.3,24.45,753.0,822.58,590.4
2018,8,16,10,0,860.0,126.0,0.3,24.8,791.0,868.56,616.78
2018,8,16,10,15,870.0,127.0,0.35,25.0,822.0,901.75,636.19
2018,8,16,10,30,880.0,128.0,0.4,25.2,853.0,937.95,657.57
2018,8,16,10,45,887.5,128.0,0.4,25.45,876.5,968.1,673.9
2018,8,16,11,0,895.0,128.0,0.4,25.7,900.0,995.25,688.4
2018,8,16,11,15,899.0,129.0,0.4,25.65,916.0,1016.85,700.41
2018,8,16,11,30,903.0,130.0,0.4,25.6,932.0,1035.03,710.51
2018,8,16,11,45,905.5,130.0,0.45,25.6,940.5,1047.18,718.25
2018,8,16,12,0,908.0,130.0,0.5,25.6,949.0,1055.71,724.1
2018,8,16,12,15,908.0,130.0,0.5,25.6,949.5,1058.05,725.26
2018,8,16,12,30,908.0,130.0,0.5,25.6,950.0,1056.69,724.47
2018,8,16,12,45,906.0,130.0,0.5,25.65,942.5,1049.64,720.37
2018,8,16,13,0,904.0,130.0,0.5,25.7,935.0,1038.95,714.33
2018,8,16,13,15,901.5,128.0,0.5,25.7,920.0,1022.14,704.93
2018,8,16,13,30,899.0,126.0,0.5,25.7,905.0,1001.82,693.61
2018,8,16,13,45,895.0,124.0,0.5,25.7,883.0,976.69,679.45
2018,8,16,14,0,891.0,122.0,0.5,25.7,861.0,948.33,663.38
2018,8,16,14,15,882.5,121.0,0.5,25.6,831.5,913.92,643.81
2018,8,16,14,30,874.0,120.0,0.5,25.5,802.0,876.85,622.48
2018,8,16,14,45,863.5,118.0,0.55,25.35,766.5,834.66,598.73
2018,8,16,15,0,853.0,116.0,0.6,25.2,731.0,794.66,575.97
2018,8,16,15,15,839.5,113.5,0.6,25.2,690.0,745.23,545.42
2018,8,16,15,30,826.0,111.0,0.6,25.2,649.0,694.47,512.82
2018,8,16,15,45,804.5,109.0,0.6,24.65,602.5,638.01,475.34
2018,8,16,16,0,783.0,107.0,0.6,24.1,556.0,581.56,436.52
2018,8,16,16,15,752.0,105.0,0.6,23.7,505.5,520.31,392.53
2018,8,16,16,30,721.0,103.0,0.6,23.3,455.0,460.5,347.95
2018,8,16,16,45,682.0,99.5,0.6,22.85,403.0,397.75,299.66
2018,8,16,17,0,643.0,96.0,0.6,22.4,351.0,338.3,252.2
2018,8,16,17,15,591.0,90.5,0.6,21.85,299.0,276.47,201.93
2018,8,16,17,30,539.0,85.0,0.6,21.3,247.0,220.2,155.27
2018,8,16,17,45,466.5,76.0,0.6,20.75,197.0,162.58,108.64
2018,8,16,18,0,394.0,67.0,0.6,20.2,147.0,112.09,69.59
2018,8,16,18,15,305.5,52.5,0.6,19.65,104.0,66.02,37.98
2018,8,16,18,30,217.0,38.0,0.6,19.1,61.0,30.88,19.87
2018,8,16,18,45,125.5,22.5,0.6,18.6,34.0,17.85,0.0
2018,8,16,19,0,34.0,7.0,0.6,18.1,7.0,6.67,0.0
2018,8,16,19,15,17.0,3.5,0.6,17.85,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.6,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,15.2,3.0,2.86,0.0
2018,8,17,5,45,78.5,17.0,0.9,15.75,23.5,13.48,0.0
2018,8,17,6,0,141.0,31.0,0.8,16.3,44.0,24.19,13.74
2018,8,17,6,15,210.5,50.0,0.7,17.25,83.0,53.32,32.2
2018,8,17,6,30,280.0,69.0,0.6,18.2,122.0,94.03,60.58
2018,8,17,6,45,335.0,85.5,0.45,19.2,168.0,138.71,95.06
2018,8,17,7,0,390.0,102.0,0.3,20.2,214.0,190.13,136.21
2018,8,17,7,15,434.0,116.0,0.3,21.0,263.5,242.51,178.9
2018,8,17,7,30,478.0,130.0,0.3,21.8,313.0,299.82,224.8
2018,8,17,7,45,512.5,141.0,0.25,22.6,362.5,354.97,267.76
2018,8,17,8,0,547.0,152.0,0.2,23.4,412.0,413.35,311.51
2018,8,17,8,15,575.0,161.0,0.2,24.2,460.0,469.25,352.17
2018,8,17,8,30,603.0,170.0,0.2,25.0,508.0,529.88,394.54
2018,8,17,8,45,626.0,177.0,0.2,25.75,553.5,584.33,431.18
2018,8,17,9,0,649.0,184.0,0.2,26.5,599.0,639.47,467.02
2018,8,17,9,15,683.0,182.5,0.2,27.05,644.5,694.49,502.25
2018,8,17,9,30,717.0,181.0,0.2,27.6,690.0,750.34,536.95
2018,8,17,9,45,751.5,174.5,0.2,28.1,732.0,801.84,567.78
2018,8,17,10,0,786.0,168.0,0.2,28.6,774.0,853.22,596.82
2018,8,17,10,15,794.0,171.0,0.25,29.0,803.5,887.02,615.7
2018,8,17,10,30,802.0,174.0,0.3,29.4,833.0,921.92,635.41
2018,8,17,10,45,807.0,177.5,0.3,29.75,856.0,951.95,651.17
2018,8,17,11,0,812.0,181.0,0.3,30.1,879.0,979.08,665.17
2018,8,17,11,15,815.0,183.0,0.3,30.2,894.5,999.71,676.01
2018,8,17,11,30,818.0,185.0,0.3,30.3,910.0,1017.11,685.1
2018,8,17,11,45,818.5,186.5,0.3,30.45,917.5,1028.18,690.51
2018,8,17,12,0,819.0,188.0,0.3,30.6,925.0,1035.82,694.12
2018,8,17,12,15,826.0,184.0,0.35,30.6,927.5,1040.96,698.03
2018,8,17,12,30,833.0,180.0,0.4,30.6,930.0,1042.57,700.1
2018,8,17,12,45,840.0,174.0,0.4,30.6,925.5,1038.54,697.92
2018,8,17,13,0,847.0,168.0,0.4,30.6,921.0,1030.87,693.83
2018,8,17,13,15,840.5,168.5,0.4,30.45,905.0,1013.05,684.42
2018,8,17,13,30,834.0,169.0,0.4,30.3,889.0,991.99,673.31
2018,8,17,13,45,825.5,168.0,0.45,30.2,865.5,964.41,659.35
2018,8,17,14,0,817.0,167.0,0.5,30.1,842.0,933.99,643.63
2018,8,17,14,15,807.0,165.5,0.5,29.9,812.5,899.08,624.27
2018,8,17,14,30,797.0,164.0,0.5,29.7,783.0,861.81,603.31
2018,8,17,14,45,783.5,161.5,0.5,29.55,747.0,821.56,580.15
2018,8,17,15,0,770.0,159.0,0.5,29.4,711.0,776.32,553.5
2018,8,17,15,15,754.5,154.0,0.5,29.4,669.5,725.64,521.71
2018,8,17,15,30,739.0,149.0,0.5,29.4,628.0,674.06,488.28
2018,8,17,15,45,716.0,145.0,0.5,28.85,582.0,618.06,451.85
2018,8,17,16,0,693.0,141.0,0.5,28.3,536.0,562.45,414.41
2018,8,17,16,15,662.5,136.5,0.5,27.9,487.0,502.99,372.65
2018,8,17,16,30,632.0,132.0,0.5,27.5,438.0,445.35,330.7
2018,8,17,16,45,595.0,124.5,0.5,27.1,387.0,384.19,284.74
2018,8,17,17,0,558.0,117.0,0.5,26.7,336.0,324.0,238.04
2018,8,17,17,15,512.0,107.0,0.5,25.7,285.5,264.79,191.42
2018,8,17,17,30,466.0,97.0,0.5,24.7,235.0,210.55,147.74
2018,8,17,17,45,405.0,83.0,0.5,23.7,186.5,154.99,103.6
2018,8,17,18,0,344.0,69.0,0.5,22.7,138.0,106.8,66.69
2018,8,17,18,15,265.5,52.5,0.5,21.75,96.5,62.78,36.46
2018,8,17,18,30,187.0,36.0,0.5,20.8,55.0,28.59,17.61
2018,8,17,18,45,108.5,21.0,0.5,19.8,30.5,16.66,0.0
2018,8,17,19,0,30.0,6.0,0.5,18.8,6.0,5.72,0.0
2018,8,17,19,15,15.0,3.0,0.5,18.55,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,15,7.0,1.5,1.1,17.1,1.5,0.0,0.0
2018,8,18,5,30,14.0,3.0,1.0,17.5,3.0,2.86,0.0
2018,8,18,5,45,72.0,15.5,0.9,17.9,21.5,14.77,0.0
2018,8,18,6,0,130.0,28.0,0.8,18.3,40.0,21.8,11.45
2018,8,18,6,15,197.5,48.0,0.65,19.2,78.5,50.94,30.34
2018,8,18,6,30,265.0,68.0,0.5,20.1,117.0,91.5,58.63
2018,8,18,6,45,322.0,85.0,0.4,21.0,163.5,136.07,92.74
2018,8,18,7,0,379.0,102.0,0.3,21.9,210.0,187.66,133.71
2018,8,18,7,15,427.0,115.5,0.25,22.65,260.0,240.12,175.97
2018,8,18,7,30,475.0,129.0,0.2,23.4,310.0,297.99,221.73
2018,8,18,7,45,515.0,139.5,0.2,24.2,361.0,354.79,265.75
2018,8,18,8,0,555.0,150.0,0.2,25.0,412.0,415.43,311.13
2018,8,18,8,15,584.5,158.5,0.2,25.6,461.0,472.09,352.34
2018,8,18,8,30,614.0,167.0,0.2,26.2,510.0,533.69,395.47
2018,8,18,8,45,637.5,173.5,0.2,26.8,555.5,588.53,432.43
2018,8,18,9,0,661.0,180.0,0.2,27.4,601.0,644.08,468.65
2018,8,18,9,15,676.0,186.0,0.2,27.85,641.0,693.36,499.79
2018,8,18,9,30,691.0,192.0,0.2,28.3,681.0,741.95,529.64
2018,8,18,9,45,702.5,197.5,0.2,28.75,716.5,786.26,555.95
2018,8,18,10,0,714.0,203.0,0.2,29.2,752.0,829.1,580.73
2018,8,18,10,15,720.0,208.5,0.25,29.45,780.5,865.4,601.85
2018,8,18,10,30,726.0,214.0,0.3,29.7,809.0,899.43,621.49
2018,8,18,10,45,728.0,220.0,0.3,29.95,830.5,927.79,636.68
2018,8,18,11,0,730.0,226.0,0.3,30.2,852.0,953.37,650.2
2018,8,18,11,15,730.5,230.5,0.3,30.3,866.5,973.05,660.62
2018,8,18,11,30,731.0,235.0,0.3,30.4,881.0,989.68,669.38
2018,8,18,11,45,728.0,239.0,0.3,30.45,887.5,999.17,674.23
2018,8,18,12,0,725.0,243.0,0.3,30.5,894.0,1005.43,677.4
2018,8,18,12,15,732.5,238.5,0.35,30.55,896.5,1010.29,681.03
2018,8,18,12,30,740.0,234.0,0.4,30.6,899.0,1011.9,682.93
2018,8,18,12,45,747.5,228.0,0.4,30.65,895.0,1008.64,681.03
2018,8,18,13,0,755.0,222.0,0.4,30.7,891.0,1001.99,677.35
2018,8,18,13,15,744.0,223.0,0.4,30.6,873.0,981.15,665.91
2018,8,18,13,30,733.0,224.0,0.4,30.5,855.0,957.49,653.03
2018,8,18,13,45,718.0,224.5,0.45,30.4,829.5,926.93,637.07
2018,8,18,14,0,703.0,225.0,0.5,30.3,804.0,894.15,619.65
2018,8,18,14,15,690.5,222.5,0.5,30.1,774.5,858.57,599.38
2018,8,18,14,30,678.0,220.0,0.5,29.9,745.0,821.15,577.39
2018,8,18,14,45,661.5,216.0,0.5,29.65,709.0,777.35,551.1
2018,8,18,15,0,645.0,212.0,0.5,29.4,673.0,732.5,523.63
2018,8,18,15,15,627.5,205.5,0.5,29.4,632.5,683.69,492.48
2018,8,18,15,30,610.0,199.0,0.5,29.4,592.0,634.5,460.37
2018,8,18,15,45,583.5,192.5,0.5,28.8,546.5,576.77,422.62
2018,8,18,16,0,557.0,186.0,0.5,28.2,501.0,523.06,386.4
2018,8,18,16,15,521.0,177.5,0.55,27.7,451.5,463.67,345.13
2018,8,18,16,30,485.0,169.0,0.6,27.2,402.0,407.04,304.37
2018,8,18,16,45,444.5,157.0,0.6,26.7,352.0,348.23,260.4
2018,8,18,17,0,404.0,145.0,0.6,26.2,302.0,293.39,218.19
2018,8,18,17,15,359.0,128.5,0.6,25.35,253.0,237.19,174.34
2018,8,18,17,30,314.0,112.0,0.6,24.5,204.0,184.54,132.58
2018,8,18,17,45,261.0,92.0,0.6,23.65,158.5,134.78,93.36
2018,8,18,18,0,208.0,72.0,0.6,22.8,113.0,91.65,60.29
2018,8,18,18,15,153.5,50.0,0.65,22.1,75.5,53.6,32.78
2018,8,18,18,30,99.0,28.0,0.7,21.4,38.0,23.21,12.98
2018,8,18,18,45,56.0,15.5,0.7,20.7,20.5,13.08,0.0
2018,8,18,19,0,13.0,3.0,0.7,20.0,3.0,2.86,0.0
2018,8,18,19,15,6.5,1.5,0.7,19.75,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.15,16.65,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,8,19,5,45,30.0,10.5,1.1,17.2,13.0,10.01,0.0
2018,8,19,6,0,55.0,19.0,1.1,17.5,24.0,16.02,6.74
2018,8,19,6,15,89.5,39.0,0.95,18.2,53.0,38.71,23.55
2018,8,19,6,30,124.0,59.0,0.8,18.9,82.0,67.75,45.41
2018,8,19,6,45,157.5,84.0,0.7,19.6,122.5,105.9,75.73
2018,8,19,7,0,191.0,109.0,0.6,20.3,163.0,148.63,110.25
2018,8,19,7,15,222.5,134.0,0.55,20.9,209.0,195.11,147.79
2018,8,19,7,30,254.0,159.0,0.5,21.5,255.0,245.47,187.77
2018,8,19,7,45,282.0,181.0,0.45,22.1,302.0,295.17,226.3
2018,8,19,8,0,310.0,203.0,0.4,22.7,349.0,347.86,265.93
2018,8,19,8,15,334.0,222.0,0.4,23.3,394.5,398.24,302.91
2018,8,19,8,30,358.0,241.0,0.4,23.9,440.0,450.68,340.26
2018,8,19,8,45,379.0,256.5,0.35,24.5,483.0,499.53,373.54
2018,8,19,9,0,400.0,272.0,0.3,25.1,526.0,549.58,406.58
2018,8,19,9,15,456.5,268.0,0.3,25.75,576.0,613.47,449.06
2018,8,19,9,30,513.0,264.0,0.3,26.4,626.0,675.0,488.73
2018,8,19,9,45,581.0,246.0,0.3,27.05,676.0,734.4,526.45
2018,8,19,10,0,649.0,228.0,0.3,27.7,726.0,799.83,566.89
2018,8,19,10,15,649.0,238.5,0.35,28.1,752.5,833.8,586.54
2018,8,19,10,30,649.0,249.0,0.4,28.5,779.0,865.37,604.9
2018,8,19,10,45,643.5,259.5,0.4,28.95,797.5,889.28,617.25
2018,8,19,11,0,638.0,270.0,0.4,29.4,816.0,910.31,627.82
2018,8,19,11,15,634.0,278.0,0.4,29.6,828.5,927.42,636.72
2018,8,19,11,30,630.0,286.0,0.4,29.8,841.0,941.66,643.93
2018,8,19,11,45,621.0,294.0,0.4,30.0,845.5,947.98,646.42
2018,8,19,12,0,612.0,302.0,0.4,30.2,850.0,951.32,647.32
2018,8,19,12,15,609.5,303.5,0.45,30.2,849.5,951.93,648.57
2018,8,19,12,30,607.0,305.0,0.5,30.2,849.0,949.72,648.25
2018,8,19,12,45,600.5,306.0,0.5,30.2,840.5,939.38,642.13
2018,8,19,13,0,594.0,307.0,0.5,30.2,832.0,927.4,635.17
2018,8,19,13,15,582.5,307.5,0.55,30.05,815.0,907.5,624.79
2018,8,19,13,30,571.0,308.0,0.6,29.9,798.0,885.41,613.06
2018,8,19,13,45,554.0,308.0,0.6,29.75,773.5,855.62,595.53
2018,8,19,14,0,537.0,308.0,0.6,29.6,749.0,824.3,576.95
2018,8,19,14,15,524.5,301.5,0.6,29.35,719.5,789.1,556.19
2018,8,19,14,30,512.0,295.0,0.6,29.1,690.0,752.67,534.37
2018,8,19,14,45,497.0,287.0,0.65,28.85,656.0,711.69,509.9
2018,8,19,15,0,482.0,279.0,0.7,28.6,622.0,670.11,484.46
2018,8,19,15,15,464.5,268.5,0.7,28.6,583.0,623.88,454.26
2018,8,19,15,30,447.0,258.0,0.7,28.6,544.0,577.79,423.56
2018,8,19,15,45,428.5,243.5,0.7,27.9,502.0,527.55,390.43
2018,8,19,16,0,410.0,229.0,0.7,27.2,460.0,472.96,353.29
2018,8,19,16,15,389.5,212.0,0.7,26.65,415.5,421.63,317.04
2018,8,19,16,30,369.0,195.0,0.7,26.1,371.0,371.8,280.69
2018,8,19,16,45,342.0,176.0,0.75,25.6,324.5,318.98,241.14
2018,8,19,17,0,315.0,157.0,0.8,25.1,278.0,268.87,202.43
2018,8,19,17,15,280.5,136.0,0.8,24.3,232.0,217.46,162.01
2018,8,19,17,30,246.0,115.0,0.8,23.5,186.0,170.11,124.14
2018,8,19,17,45,206.0,92.0,0.8,22.75,143.5,124.17,87.48
2018,8,19,18,0,166.0,69.0,0.8,22.0,101.0,83.44,55.64
2018,8,19,18,15,120.0,47.5,0.8,21.35,67.0,49.09,30.36
2018,8,19,18,30,74.0,26.0,0.8,20.7,33.0,21.61,11.47
2018,8,19,18,45,40.5,14.0,0.8,20.0,17.5,11.85,0.0
2018,8,19,19,0,7.0,2.0,0.8,19.3,2.0,1.91,0.0
2018,8,19,19,15,3.5,1.0,0.75,19.0,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.8,16.5,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.8,16.8,1.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,0.8,17.1,11.5,9.05,0.0
2018,8,20,6,0,51.0,18.0,0.8,17.4,22.0,15.2,5.89
2018,8,20,6,15,85.5,37.5,0.75,17.95,50.5,37.24,22.46
2018,8,20,6,30,120.0,57.0,0.7,18.5,79.0,65.57,43.83
2018,8,20,6,45,154.0,82.0,0.65,19.0,119.5,103.56,74.12
2018,8,20,7,0,188.0,107.0,0.6,19.5,160.0,146.2,108.75
2018,8,20,7,15,219.5,132.5,0.6,20.0,206.0,192.99,146.8
2018,8,20,7,30,251.0,158.0,0.6,20.5,252.0,243.68,187.41
2018,8,20,7,45,279.5,180.0,0.55,20.95,299.0,293.44,226.4
2018,8,20,8,0,308.0,202.0,0.5,21.4,346.0,346.25,266.62
2018,8,20,8,15,333.0,221.5,0.45,21.95,392.5,397.57,304.38
2018,8,20,8,30,358.0,241.0,0.4,22.5,439.0,451.06,342.46
2018,8,20,8,45,380.0,257.0,0.4,23.05,483.0,501.07,377.24
2018,8,20,9,0,402.0,273.0,0.4,23.6,527.0,552.39,411.96
2018,8,20,9,15,445.5,275.0,0.35,24.15,574.0,612.85,451.78
2018,8,20,9,30,489.0,277.0,0.3,24.7,621.0,670.0,488.13
2018,8,20,9,45,539.0,269.0,0.3,25.25,666.0,724.26,522.57
2018,8,20,10,0,589.0,261.0,0.3,25.8,711.0,780.19,557.27
2018,8,20,10,15,595.0,269.0,0.3,26.15,739.0,815.1,577.31
2018,8,20,10,30,601.0,277.0,0.3,26.5,767.0,848.19,596.16
2018,8,20,10,45,602.5,285.0,0.3,26.85,787.5,875.09,610.88
2018,8,20,11,0,604.0,293.0,0.3,27.2,808.0,899.64,624.08
2018,8,20,11,15,602.5,299.5,0.3,27.45,821.0,917.27,633.25
2018,8,20,11,30,601.0,306.0,0.3,27.7,834.0,932.26,640.91
2018,8,20,11,45,594.5,312.5,0.35,27.9,839.0,939.56,645.1
2018,8,20,12,0,588.0,319.0,0.4,28.1,844.0,944.07,647.81
2018,8,20,12,15,620.0,300.5,0.4,28.35,854.0,959.88,657.47
2018,8,20,12,30,652.0,282.0,0.4,28.6,864.0,972.6,665.12
2018,8,20,12,45,692.0,256.5,0.4,28.8,869.5,982.75,671.64
2018,8,20,13,0,732.0,231.0,0.4,29.0,875.0,988.74,674.76
2018,8,20,13,15,711.5,238.0,0.45,28.95,855.5,964.94,662.18
2018,8,20,13,30,691.0,245.0,0.5,28.9,836.0,938.62,648.46
2018,8,20,13,45,662.5,252.0,0.5,28.85,806.5,902.57,626.98
2018,8,20,14,0,634.0,259.0,0.5,28.8,777.0,864.95,604.37
2018,8,20,14,15,611.5,259.0,0.5,28.55,744.0,824.63,580.51
2018,8,20,14,30,589.0,259.0,0.5,28.3,711.0,781.42,554.5
2018,8,20,14,45,559.0,258.5,0.5,28.0,671.5,733.22,524.75
2018,8,20,15,0,529.0,258.0,0.5,27.7,632.0,685.28,494.58
2018,8,20,15,15,511.5,248.0,0.5,27.7,592.5,637.64,463.74
2018,8,20,15,30,494.0,238.0,0.5,27.7,553.0,590.01,432.2
