Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,15,45,462.5,228.5,0.55,26.85,506.5,534.21,395.9
2018,8,20,16,0,431.0,219.0,0.6,26.0,460.0,480.33,359.67
2018,8,20,16,15,392.5,206.5,0.6,25.3,410.5,417.39,315.11
2018,8,20,16,30,354.0,194.0,0.6,24.6,361.0,363.22,275.6
2018,8,20,16,45,318.0,175.0,0.6,23.95,312.0,307.46,233.71
2018,8,20,17,0,282.0,156.0,0.6,23.3,263.0,255.48,193.61
2018,8,20,17,15,245.5,132.5,0.6,22.4,216.0,203.09,152.48
2018,8,20,17,30,209.0,109.0,0.6,21.5,169.0,155.12,114.19
2018,8,20,17,45,169.0,84.5,0.6,20.6,126.5,110.22,78.33
2018,8,20,18,0,129.0,60.0,0.6,19.7,84.0,70.66,47.27
2018,8,20,18,15,92.5,40.0,0.6,19.15,54.5,40.82,24.82
2018,8,20,18,30,56.0,20.0,0.6,18.6,25.0,16.82,7.52
2018,8,20,18,45,30.5,11.0,0.6,18.0,13.5,10.48,0.0
2018,8,20,19,0,5.0,2.0,0.6,17.4,2.0,1.91,0.0
2018,8,20,19,15,2.5,1.0,0.55,17.1,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,5,15,2.0,0.5,0.45,13.85,0.5,0.0,0.0
2018,8,21,5,30,4.0,1.0,0.4,14.1,1.0,0.0,0.0
2018,8,21,5,45,26.5,9.5,0.4,14.35,11.5,9.05,0.0
2018,8,21,6,0,49.0,18.0,0.4,14.6,22.0,15.19,5.74
2018,8,21,6,15,84.5,39.0,0.4,15.1,51.5,38.46,23.78
2018,8,21,6,30,120.0,60.0,0.4,15.6,81.0,68.28,46.6
2018,8,21,6,45,152.5,84.5,0.35,16.1,120.5,105.68,76.7
2018,8,21,7,0,185.0,109.0,0.3,16.6,160.0,147.51,110.92
2018,8,21,7,15,208.5,131.5,0.3,17.15,200.5,188.99,145.06
2018,8,21,7,30,232.0,154.0,0.3,17.7,241.0,233.33,180.97
2018,8,21,7,45,259.0,174.0,0.3,18.2,284.0,279.41,217.42
2018,8,21,8,0,286.0,194.0,0.3,18.7,327.0,328.36,255.17
2018,8,21,8,15,319.5,214.0,0.3,19.25,378.0,383.4,296.38
2018,8,21,8,30,353.0,234.0,0.3,19.8,429.0,441.57,338.65
2018,8,21,8,45,381.0,251.5,0.3,20.35,478.0,496.59,377.37
2018,8,21,9,0,409.0,269.0,0.3,20.9,527.0,553.54,416.33
2018,8,21,9,15,424.5,281.5,0.3,21.35,565.0,597.97,445.64
2018,8,21,9,30,440.0,294.0,0.3,21.8,603.0,649.67,479.13
2018,8,21,9,45,452.5,305.0,0.3,22.2,636.5,690.85,504.89
2018,8,21,10,0,465.0,316.0,0.3,22.6,670.0,731.43,529.85
2018,8,21,10,15,476.5,323.5,0.3,22.95,698.5,766.83,551.15
2018,8,21,10,30,488.0,331.0,0.3,23.3,727.0,801.12,571.45
2018,8,21,10,45,498.0,335.0,0.35,23.7,749.0,829.14,588.35
2018,8,21,11,0,508.0,339.0,0.4,24.1,771.0,855.55,604.22
2018,8,21,11,15,514.0,342.0,0.4,24.3,786.0,875.23,615.33
2018,8,21,11,30,520.0,345.0,0.4,24.5,801.0,892.8,625.2
2018,8,21,11,45,524.5,345.5,0.4,24.7,809.0,904.08,631.26
2018,8,21,12,0,529.0,346.0,0.4,24.9,817.0,912.98,636.0
2018,8,21,12,15,545.5,336.5,0.4,24.9,822.0,921.22,641.39
2018,8,21,12,30,562.0,327.0,0.4,24.9,827.0,926.87,645.27
2018,8,21,12,45,581.5,313.0,0.4,24.95,826.5,928.08,646.61
2018,8,21,13,0,601.0,299.0,0.4,25.0,826.0,926.31,646.26
2018,8,21,13,15,596.5,296.0,0.4,24.85,811.5,909.45,636.61
2018,8,21,13,30,592.0,293.0,0.4,24.7,797.0,890.14,625.66
2018,8,21,13,45,585.0,288.0,0.4,24.6,775.5,864.09,610.4
2018,8,21,14,0,578.0,283.0,0.4,24.5,754.0,835.99,593.81
2018,8,21,14,15,568.0,276.5,0.4,24.3,725.5,801.81,573.41
2018,8,21,14,30,558.0,270.0,0.4,24.1,697.0,766.11,551.8
2018,8,21,14,45,545.0,262.0,0.35,23.85,663.0,725.12,525.72
2018,8,21,15,0,532.0,254.0,0.3,23.6,629.0,683.27,498.72
2018,8,21,15,15,514.0,245.5,0.3,23.6,590.0,636.61,468.15
2018,8,21,15,30,496.0,237.0,0.3,23.6,551.0,589.99,436.96
2018,8,21,15,45,475.5,224.5,0.3,23.05,508.0,538.13,402.29
2018,8,21,16,0,455.0,212.0,0.3,22.5,465.0,487.11,367.16
2018,8,21,16,15,429.0,198.0,0.3,22.1,419.0,432.82,328.31
2018,8,21,16,30,403.0,184.0,0.3,21.7,373.0,376.35,286.71
2018,8,21,16,45,370.5,168.0,0.35,21.25,326.0,322.3,245.91
2018,8,21,17,0,338.0,152.0,0.4,20.8,279.0,271.5,206.31
2018,8,21,17,15,297.5,133.0,0.4,20.2,232.5,218.9,164.44
2018,8,21,17,30,257.0,114.0,0.4,19.6,186.0,171.01,125.78
2018,8,21,17,45,209.5,91.0,0.4,18.95,142.0,123.11,87.44
2018,8,21,18,0,162.0,68.0,0.4,18.3,98.0,81.35,54.8
2018,8,21,18,15,115.0,45.5,0.4,17.8,63.5,46.45,28.85
2018,8,21,18,30,68.0,23.0,0.4,17.3,29.0,19.21,9.03
2018,8,21,18,45,37.0,12.5,0.35,16.85,15.5,11.91,0.0
2018,8,21,19,0,6.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.3,16.2,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,22,5,15,1.5,0.5,0.55,13.8,0.5,0.0,0.0
2018,8,22,5,30,3.0,1.0,0.5,14.0,1.0,0.0,0.0
2018,8,22,5,45,11.5,10.0,0.5,14.25,11.0,9.53,0.0
2018,8,22,6,0,20.0,19.0,0.5,14.5,21.0,16.97,6.67
2018,8,22,6,15,19.5,39.5,0.4,15.1,42.0,36.85,24.24
2018,8,22,6,30,19.0,60.0,0.3,15.7,63.0,57.08,41.55
2018,8,22,6,45,37.0,81.0,0.25,16.35,90.0,81.34,61.36
2018,8,22,7,0,55.0,102.0,0.2,17.0,117.0,108.13,83.13
2018,8,22,7,15,50.0,119.5,0.2,17.7,135.5,127.22,99.04
2018,8,22,7,30,45.0,137.0,0.2,18.4,154.0,145.74,114.01
2018,8,22,7,45,51.5,159.0,0.2,19.1,181.0,172.81,135.2
2018,8,22,8,0,58.0,181.0,0.2,19.8,208.0,200.75,156.54
2018,8,22,8,15,97.0,207.5,0.2,20.3,258.5,251.04,194.99
2018,8,22,8,30,136.0,234.0,0.2,20.8,309.0,310.79,239.62
2018,8,22,8,45,211.0,252.0,0.2,21.3,379.5,384.24,293.74
2018,8,22,9,0,286.0,270.0,0.2,21.8,450.0,471.43,355.95
2018,8,22,9,15,377.0,272.0,0.25,22.25,525.5,554.28,414.12
2018,8,22,9,30,468.0,274.0,0.3,22.7,601.0,651.87,480.47
2018,8,22,9,45,519.5,270.0,0.3,23.15,650.5,710.5,517.91
2018,8,22,10,0,571.0,266.0,0.3,23.6,700.0,771.08,556.16
2018,8,22,10,15,588.0,268.5,0.3,23.95,730.5,809.42,578.88
2018,8,22,10,30,605.0,271.0,0.3,24.3,761.0,846.59,600.76
2018,8,22,10,45,620.0,270.5,0.3,24.65,785.0,879.56,619.71
2018,8,22,11,0,635.0,270.0,0.3,25.0,809.0,908.76,636.2
2018,8,22,11,15,643.5,270.5,0.35,25.2,825.0,930.49,649.3
2018,8,22,11,30,652.0,271.0,0.4,25.4,841.0,949.68,660.99
2018,8,22,11,45,659.0,269.5,0.4,25.6,850.0,962.68,667.97
2018,8,22,12,0,666.0,268.0,0.4,25.8,859.0,972.81,673.35
2018,8,22,12,15,681.5,258.0,0.4,25.85,863.0,979.92,677.77
2018,8,22,12,30,697.0,248.0,0.4,25.9,867.0,983.87,679.94
2018,8,22,12,45,716.0,235.0,0.4,25.9,866.0,984.92,680.67
2018,8,22,13,0,735.0,222.0,0.4,25.9,865.0,982.41,679.45
2018,8,22,13,15,733.0,219.5,0.4,25.8,851.5,966.73,670.74
2018,8,22,13,30,731.0,217.0,0.4,25.7,838.0,948.01,660.45
2018,8,22,13,45,727.0,212.5,0.4,25.55,816.0,922.41,646.15
2018,8,22,14,0,723.0,208.0,0.4,25.4,794.0,894.09,630.22
2018,8,22,14,15,714.5,204.0,0.4,25.2,765.5,859.74,610.57
2018,8,22,14,30,706.0,200.0,0.4,25.0,737.0,823.25,589.42
2018,8,22,14,45,694.0,194.5,0.4,24.8,702.0,780.45,563.32
2018,8,22,15,0,682.0,189.0,0.4,24.6,667.0,736.2,535.78
2018,8,22,15,15,664.5,183.5,0.4,24.6,626.5,686.73,503.66
2018,8,22,15,30,647.0,178.0,0.4,24.6,586.0,636.79,470.46
2018,8,22,15,45,626.0,171.0,0.4,24.0,541.5,582.95,434.7
2018,8,22,16,0,605.0,164.0,0.4,23.4,497.0,529.57,398.03
2018,8,22,16,15,578.0,155.0,0.4,22.95,449.5,469.04,354.73
2018,8,22,16,30,551.0,146.0,0.4,22.5,402.0,413.29,313.36
2018,8,22,16,45,515.0,135.0,0.4,22.05,352.5,353.83,267.8
2018,8,22,17,0,479.0,124.0,0.4,21.6,303.0,297.76,223.4
2018,8,22,17,15,432.0,111.5,0.4,20.95,254.0,240.62,177.43
2018,8,22,17,30,385.0,99.0,0.4,20.3,205.0,188.75,135.02
2018,8,22,17,45,325.5,82.5,0.4,19.6,159.0,136.45,93.05
2018,8,22,18,0,266.0,66.0,0.4,18.9,113.0,91.48,58.43
2018,8,22,18,15,193.5,47.0,0.4,18.2,75.5,51.08,30.2
2018,8,22,18,30,121.0,28.0,0.4,17.5,38.0,21.96,10.44
2018,8,22,18,45,64.0,15.0,0.4,16.8,20.0,14.3,0.0
2018,8,22,19,0,7.0,2.0,0.4,16.1,2.0,0.0,0.0
2018,8,22,19,15,3.5,1.0,0.4,15.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.4,14.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.75,13.35,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,8,23,5,45,9.0,9.5,0.6,14.25,10.0,9.05,0.0
2018,8,23,6,0,13.0,18.0,0.5,14.7,19.0,16.8,6.07
2018,8,23,6,15,7.5,35.0,0.45,15.45,35.5,32.57,20.97
2018,8,23,6,30,2.0,52.0,0.4,16.2,52.0,48.12,34.69
2018,8,23,6,45,10.0,72.5,0.35,16.95,75.0,68.68,51.84
2018,8,23,7,0,18.0,93.0,0.3,17.7,98.0,90.45,69.71
2018,8,23,7,15,16.0,108.0,0.25,18.3,113.0,105.26,81.87
2018,8,23,7,30,14.0,123.0,0.2,18.9,128.0,119.84,93.47
2018,8,23,7,45,22.0,145.5,0.2,19.5,155.0,145.45,113.55
2018,8,23,8,0,30.0,168.0,0.2,20.1,182.0,175.02,136.34
2018,8,23,8,15,36.0,190.5,0.2,20.6,209.0,202.34,156.96
2018,8,23,8,30,42.0,213.0,0.2,21.1,236.0,230.42,177.79
2018,8,23,8,45,41.5,231.0,0.2,21.55,255.5,250.61,192.18
2018,8,23,9,0,41.0,249.0,0.2,22.0,275.0,270.75,206.35
2018,8,23,9,15,45.0,268.0,0.2,22.3,298.0,295.13,223.67
2018,8,23,9,30,49.0,287.0,0.2,22.6,321.0,319.85,240.98
2018,8,23,9,45,103.0,314.5,0.25,22.95,391.0,394.02,295.3
2018,8,23,10,0,157.0,342.0,0.3,23.3,461.0,481.53,357.01
2018,8,23,10,15,336.5,317.5,0.3,23.5,585.5,629.74,461.26
2018,8,23,10,30,516.0,293.0,0.3,23.7,710.0,788.93,566.43
2018,8,23,10,45,595.0,271.5,0.3,23.95,765.0,855.46,607.01
2018,8,23,11,0,674.0,250.0,0.3,24.2,820.0,926.47,650.61
2018,8,23,11,15,679.5,252.0,0.3,24.3,835.5,947.37,661.65
2018,8,23,11,30,685.0,254.0,0.3,24.4,851.0,965.52,671.78
2018,8,23,11,45,687.5,256.5,0.35,24.5,860.0,978.31,679.71
2018,8,23,12,0,690.0,259.0,0.4,24.6,869.0,988.08,686.05
2018,8,23,12,15,694.5,256.0,0.4,24.6,870.0,991.18,687.7
2018,8,23,12,30,699.0,253.0,0.4,24.6,871.0,991.15,687.69
2018,8,23,12,45,702.5,248.0,0.4,24.65,865.0,984.89,683.97
2018,8,23,13,0,706.0,243.0,0.4,24.7,859.0,975.47,678.55
2018,8,23,13,15,702.0,240.0,0.4,24.6,843.5,957.62,668.57
2018,8,23,13,30,698.0,237.0,0.4,24.5,828.0,936.89,657.0
2018,8,23,13,45,692.5,233.0,0.4,24.4,806.0,911.0,642.29
2018,8,23,14,0,687.0,229.0,0.4,24.3,784.0,882.56,625.89
2018,8,23,14,15,677.0,224.5,0.45,24.1,755.0,847.26,605.99
2018,8,23,14,30,667.0,220.0,0.5,23.9,726.0,810.03,584.5
2018,8,23,14,45,653.5,214.5,0.5,23.7,690.5,767.24,558.06
2018,8,23,15,0,640.0,209.0,0.5,23.5,655.0,723.23,530.31
2018,8,23,15,15,622.5,202.0,0.5,23.5,614.5,673.86,497.92
2018,8,23,15,30,605.0,195.0,0.5,23.5,574.0,621.19,462.6
2018,8,23,15,45,580.5,187.5,0.55,22.9,529.0,566.75,426.51
2018,8,23,16,0,556.0,180.0,0.6,22.3,484.0,513.25,389.7
2018,8,23,16,15,522.0,171.0,0.6,21.85,435.5,454.49,347.04
2018,8,23,16,30,488.0,162.0,0.6,21.4,387.0,398.32,304.96
2018,8,23,16,45,447.5,150.0,0.6,20.95,337.5,339.46,259.57
2018,8,23,17,0,407.0,138.0,0.6,20.5,288.0,284.61,216.04
2018,8,23,17,15,356.5,123.0,0.65,19.85,239.5,228.25,170.87
2018,8,23,17,30,306.0,108.0,0.7,19.2,191.0,176.06,128.5
2018,8,23,17,45,246.5,88.0,0.7,18.55,145.5,126.0,88.37
2018,8,23,18,0,187.0,68.0,0.7,17.9,100.0,83.41,55.46
2018,8,23,18,15,131.0,45.5,0.7,17.45,64.5,46.56,28.48
2018,8,23,18,30,75.0,23.0,0.7,17.0,29.0,19.17,7.62
2018,8,23,18,45,39.0,12.0,0.7,16.5,15.0,11.44,0.0
2018,8,23,19,0,3.0,1.0,0.7,16.0,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,0.7,15.75,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,0.85,12.75,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,8,24,5,45,25.0,10.5,0.8,13.4,12.0,10.01,0.0
2018,8,24,6,0,47.0,20.0,0.8,13.7,23.0,16.77,5.51
2018,8,24,6,15,81.5,41.0,0.75,14.35,52.5,40.58,25.46
2018,8,24,6,30,116.0,62.0,0.7,15.0,82.0,69.69,47.92
2018,8,24,6,45,145.5,81.5,0.65,15.6,115.0,102.07,74.13
2018,8,24,7,0,175.0,101.0,0.6,16.2,148.0,138.15,103.99
2018,8,24,7,15,187.5,121.0,0.55,16.8,181.0,173.39,133.66
2018,8,24,7,30,200.0,141.0,0.5,17.4,214.0,210.14,163.95
2018,8,24,7,45,218.0,162.0,0.5,18.0,252.5,251.55,197.16
2018,8,24,8,0,236.0,183.0,0.5,18.6,291.0,294.89,230.99
2018,8,24,8,15,263.0,204.0,0.45,19.2,337.0,344.75,268.62
2018,8,24,8,30,290.0,225.0,0.4,19.8,383.0,397.17,306.94
2018,8,24,8,45,334.0,238.0,0.4,20.45,435.0,454.54,348.24
2018,8,24,9,0,378.0,251.0,0.4,21.1,487.0,515.5,390.9
2018,8,24,9,15,443.0,256.0,0.4,21.6,550.5,594.13,445.09
2018,8,24,9,30,508.0,261.0,0.4,22.1,614.0,670.56,495.97
2018,8,24,9,45,526.0,269.5,0.4,22.6,651.5,716.22,524.24
2018,8,24,10,0,544.0,278.0,0.4,23.1,689.0,761.46,551.97
2018,8,24,10,15,558.5,282.5,0.4,23.4,718.5,798.83,574.54
2018,8,24,10,30,573.0,287.0,0.4,23.7,748.0,834.98,596.05
2018,8,24,10,45,585.5,288.5,0.4,24.05,771.0,864.68,613.15
2018,8,24,11,0,598.0,290.0,0.4,24.4,794.0,892.55,629.0
2018,8,24,11,15,607.0,291.0,0.45,24.65,810.5,914.45,642.27
2018,8,24,11,30,616.0,292.0,0.5,24.9,827.0,935.56,655.1
2018,8,24,11,45,624.0,290.0,0.5,25.1,836.0,948.71,662.27
2018,8,24,12,0,632.0,288.0,0.5,25.3,845.0,959.12,667.92
2018,8,24,12,15,627.5,290.5,0.5,25.35,843.5,958.53,667.1
2018,8,24,12,30,623.0,293.0,0.5,25.4,842.0,955.04,664.77
2018,8,24,12,45,614.0,295.0,0.5,25.45,832.5,943.69,657.73
2018,8,24,13,0,605.0,297.0,0.5,25.5,823.0,928.43,648.51
2018,8,24,13,15,605.5,291.0,0.55,25.45,809.5,913.08,640.9
2018,8,24,13,30,606.0,285.0,0.6,25.4,796.0,895.1,631.6
2018,8,24,13,45,606.0,276.5,0.6,25.3,776.0,871.5,617.98
2018,8,24,14,0,606.0,268.0,0.6,25.2,756.0,845.45,602.78
2018,8,24,14,15,601.0,260.0,0.6,25.05,729.0,813.17,583.5
2018,8,24,14,30,596.0,252.0,0.6,24.9,702.0,778.97,562.77
2018,8,24,14,45,590.5,241.0,0.6,24.75,669.0,739.52,538.35
2018,8,24,15,0,585.0,230.0,0.6,24.6,636.0,698.54,512.46
2018,8,24,15,15,567.0,222.0,0.6,24.6,596.0,650.15,480.5
2018,8,24,15,30,549.0,214.0,0.6,24.6,556.0,601.66,447.79
2018,8,24,15,45,535.0,201.0,0.65,24.05,513.5,550.87,414.13
2018,8,24,16,0,521.0,188.0,0.7,23.5,471.0,500.17,379.25
2018,8,24,16,15,505.0,173.0,0.7,23.05,426.0,446.76,340.56
2018,8,24,16,30,489.0,158.0,0.7,22.6,381.0,394.13,301.08
2018,8,24,16,45,460.5,144.0,0.7,22.2,334.0,338.3,257.78
2018,8,24,17,0,432.0,130.0,0.7,21.8,287.0,285.13,215.22
2018,8,24,17,15,389.5,114.0,0.7,20.95,239.0,228.82,169.77
2018,8,24,17,30,347.0,98.0,0.7,20.1,191.0,177.37,127.56
2018,8,24,17,45,292.5,80.0,0.7,19.3,146.5,127.08,86.97
2018,8,24,18,0,238.0,62.0,0.7,18.5,102.0,83.58,53.28
2018,8,24,18,15,168.5,43.0,0.7,17.8,66.5,45.85,26.81
2018,8,24,18,30,99.0,24.0,0.7,17.1,31.0,19.94,6.98
2018,8,24,18,45,51.5,12.5,0.7,16.45,16.0,11.91,0.0
2018,8,24,19,0,4.0,1.0,0.7,15.8,1.0,0.0,0.0
2018,8,24,19,15,2.0,0.5,0.7,15.55,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,13.7,1.0,0.0,0.0
2018,8,25,5,45,29.5,9.0,0.9,13.9,11.0,8.58,0.0
2018,8,25,6,0,56.0,17.0,0.8,14.1,21.0,14.37,3.29
2018,8,25,6,15,99.0,37.5,0.7,14.85,51.5,37.92,22.68
2018,8,25,6,30,142.0,58.0,0.6,15.6,82.0,69.18,46.23
2018,8,25,6,45,184.0,82.5,0.5,16.35,124.5,109.75,78.56
2018,8,25,7,0,226.0,107.0,0.4,17.1,167.0,155.91,116.12
2018,8,25,7,15,263.5,129.5,0.35,17.7,214.0,204.17,155.55
2018,8,25,7,30,301.0,152.0,0.3,18.3,261.0,256.94,197.92
2018,8,25,7,45,334.5,170.5,0.3,18.9,309.0,308.41,238.51
2018,8,25,8,0,368.0,189.0,0.3,19.5,357.0,363.37,280.63
2018,8,25,8,15,397.5,204.5,0.3,20.15,404.0,416.45,320.05
2018,8,25,8,30,427.0,220.0,0.3,20.8,451.0,477.32,363.76
2018,8,25,8,45,453.0,232.0,0.3,21.45,496.0,530.07,400.31
2018,8,25,9,0,479.0,244.0,0.3,22.1,541.0,584.26,436.8
2018,8,25,9,15,511.0,247.5,0.3,22.7,584.0,635.46,470.49
2018,8,25,9,30,543.0,251.0,0.3,23.3,627.0,687.86,504.1
2018,8,25,9,45,576.5,249.5,0.3,23.9,667.0,737.2,534.92
2018,8,25,10,0,610.0,248.0,0.3,24.5,707.0,786.97,565.29
2018,8,25,10,15,622.0,252.5,0.3,24.85,736.5,826.66,588.61
2018,8,25,10,30,634.0,257.0,0.3,25.2,766.0,862.37,609.22
2018,8,25,10,45,644.0,259.5,0.3,25.55,789.0,892.36,626.06
2018,8,25,11,0,654.0,262.0,0.3,25.9,812.0,920.15,641.44
2018,8,25,11,15,660.0,263.5,0.3,26.1,827.0,940.66,652.64
2018,8,25,11,30,666.0,265.0,0.3,26.3,842.0,958.48,662.3
2018,8,25,11,45,670.0,265.0,0.35,26.45,850.0,969.97,669.44
2018,8,25,12,0,674.0,265.0,0.4,26.6,858.0,978.51,674.99
2018,8,25,12,15,672.0,265.5,0.4,26.6,856.5,978.5,674.77
2018,8,25,12,30,670.0,266.0,0.4,26.6,855.0,975.42,672.93
2018,8,25,12,45,665.5,266.5,0.4,26.6,847.0,966.82,667.88
2018,8,25,13,0,661.0,267.0,0.4,26.6,839.0,955.29,661.21
2018,8,25,13,15,657.0,263.5,0.45,26.55,823.5,937.39,652.08
2018,8,25,13,30,653.0,260.0,0.5,26.5,808.0,916.77,641.31
2018,8,25,13,45,646.5,255.5,0.5,26.4,786.0,890.21,625.93
2018,8,25,14,0,640.0,251.0,0.5,26.3,764.0,861.31,609.02
2018,8,25,14,15,629.0,246.0,0.5,26.05,734.5,825.77,588.07
2018,8,25,14,30,618.0,241.0,0.5,25.8,705.0,788.51,565.76
2018,8,25,14,45,604.0,234.5,0.55,25.6,670.0,743.29,538.6
2018,8,25,15,0,590.0,228.0,0.6,25.4,635.0,699.81,511.87
2018,8,25,15,15,571.5,220.0,0.6,25.4,594.5,650.81,479.62
2018,8,25,15,30,553.0,212.0,0.6,25.4,554.0,601.75,446.61
2018,8,25,15,45,529.0,202.0,0.6,24.7,509.0,547.43,410.2
2018,8,25,16,0,505.0,192.0,0.6,24.0,464.0,494.17,373.35
2018,8,25,16,15,473.5,180.5,0.65,23.5,416.5,436.86,332.33
2018,8,25,16,30,442.0,169.0,0.7,23.0,369.0,382.02,291.68
2018,8,25,16,45,404.0,154.0,0.7,22.45,320.0,323.89,247.07
2018,8,25,17,0,366.0,139.0,0.7,21.9,271.0,266.65,201.94
2018,8,25,17,15,320.0,121.0,0.7,21.2,223.0,212.01,158.12
2018,8,25,17,30,274.0,103.0,0.7,20.5,175.0,162.74,118.13
2018,8,25,17,45,220.5,81.0,0.7,19.75,130.5,114.1,79.23
2018,8,25,18,0,167.0,59.0,0.7,19.0,86.0,72.36,46.97
2018,8,25,18,15,115.0,38.5,0.7,18.35,54.0,39.15,22.81
2018,8,25,18,30,63.0,18.0,0.7,17.7,22.0,15.16,2.68
2018,8,25,18,45,32.5,9.5,0.7,17.05,11.5,9.05,0.0
2018,8,25,19,0,2.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,8,25,19,15,1.0,0.5,0.65,16.15,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.15,13.4,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,26,5,45,27.5,9.0,1.0,13.95,11.0,8.58,0.0
2018,8,26,6,0,53.0,17.0,0.9,14.2,21.0,14.36,2.54
2018,8,26,6,15,100.5,37.5,0.8,14.8,51.5,38.01,22.63
2018,8,26,6,30,148.0,58.0,0.7,15.4,82.0,69.92,46.58
2018,8,26,6,45,196.0,80.0,0.6,16.0,124.0,109.64,78.06
2018,8,26,7,0,244.0,102.0,0.5,16.6,166.0,155.59,115.53
2018,8,26,7,15,286.0,121.0,0.45,17.25,212.0,202.89,154.44
2018,8,26,7,30,328.0,140.0,0.4,17.9,258.0,255.15,196.78
2018,8,26,7,45,365.0,156.0,0.35,18.55,306.0,307.1,237.96
2018,8,26,8,0,402.0,172.0,0.3,19.2,354.0,367.3,284.06
2018,8,26,8,15,434.0,184.0,0.3,19.85,400.5,420.75,323.95
2018,8,26,8,30,466.0,196.0,0.3,20.5,447.0,476.81,364.5
2018,8,26,8,45,494.0,204.5,0.3,21.1,491.5,529.14,401.19
2018,8,26,9,0,522.0,213.0,0.3,21.7,536.0,582.98,437.83
2018,8,26,9,15,580.0,204.0,0.3,22.2,585.5,641.93,477.76
2018,8,26,9,30,638.0,195.0,0.3,22.7,635.0,707.84,521.08
2018,8,26,9,45,702.0,176.0,0.35,23.15,683.0,767.48,560.31
2018,8,26,10,0,766.0,157.0,0.4,23.6,731.0,825.3,595.75
2018,8,26,10,15,783.0,155.5,0.4,23.85,762.5,865.1,618.62
2018,8,26,10,30,800.0,154.0,0.4,24.1,794.0,903.0,640.25
2018,8,26,10,45,811.5,152.5,0.4,24.4,817.5,933.6,657.04
2018,8,26,11,0,823.0,151.0,0.4,24.7,841.0,961.51,672.18
2018,8,26,11,15,789.0,174.0,0.45,24.8,845.0,967.9,675.91
2018,8,26,11,30,755.0,197.0,0.5,24.9,849.0,976.05,681.17
2018,8,26,11,45,772.5,189.0,0.5,25.05,861.0,986.81,686.85
2018,8,26,12,0,790.0,181.0,0.5,25.2,873.0,1001.06,694.68
2018,8,26,12,15,806.5,171.0,0.5,25.2,877.5,1008.87,699.07
2018,8,26,12,30,823.0,161.0,0.5,25.2,882.0,1013.09,701.54
2018,8,26,12,45,804.0,170.0,0.55,25.15,869.0,998.19,694.01
2018,8,26,13,0,785.0,179.0,0.6,25.1,856.0,980.06,684.84
2018,8,26,13,15,783.5,175.5,0.6,25.0,841.0,963.18,675.53
2018,8,26,13,30,782.0,172.0,0.6,24.9,826.0,943.11,664.29
2018,8,26,13,45,770.5,172.0,0.6,24.8,802.0,914.21,647.62
2018,8,26,14,0,759.0,172.0,0.6,24.7,778.0,887.28,632.24
2018,8,26,14,15,692.5,193.0,0.65,24.5,730.0,827.28,596.77
2018,8,26,14,30,626.0,214.0,0.7,24.3,682.0,767.95,559.84
2018,8,26,14,45,683.0,180.0,0.7,24.1,668.0,754.34,554.01
2018,8,26,15,0,740.0,146.0,0.7,23.9,654.0,733.49,542.36
2018,8,26,15,15,709.0,146.5,0.7,23.9,609.0,678.14,505.1
2018,8,26,15,30,678.0,147.0,0.7,23.9,564.0,623.3,467.56
2018,8,26,15,45,653.5,141.5,0.75,23.35,518.5,567.34,429.77
2018,8,26,16,0,629.0,136.0,0.8,22.8,473.0,512.15,391.04
2018,8,26,16,15,606.5,128.5,0.8,22.35,428.0,457.07,350.4
2018,8,26,16,30,584.0,121.0,0.8,21.9,383.0,403.19,309.16
2018,8,26,16,45,538.0,114.0,0.8,21.45,332.5,341.62,260.79
2018,8,26,17,0,492.0,107.0,0.8,21.0,282.0,282.28,212.85
2018,8,26,17,15,434.5,96.5,0.8,20.4,233.0,223.62,164.84
2018,8,26,17,30,377.0,86.0,0.8,19.8,184.0,171.5,121.81
2018,8,26,17,45,302.5,72.0,0.8,19.15,139.0,120.05,80.74
2018,8,26,18,0,228.0,58.0,0.8,18.5,94.0,77.78,48.92
2018,8,26,18,15,153.0,39.0,0.8,17.95,59.5,40.81,23.15
2018,8,26,18,30,78.0,20.0,0.8,17.4,25.0,16.73,1.58
2018,8,26,18,45,39.0,10.0,0.8,16.8,12.5,9.53,0.0
2018,8,26,19,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,27,5,15,0.5,0.0,0.75,12.7,0.0,0.0,0.0
2018,8,27,5,30,1.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,27,5,45,44.0,10.5,0.65,13.5,13.5,10.01,0.0
2018,8,27,6,0,87.0,21.0,0.6,13.9,27.0,17.54,3.27
2018,8,27,6,15,164.5,40.0,0.55,14.55,62.5,42.79,24.68
2018,8,27,6,30,242.0,59.0,0.5,15.2,98.0,81.61,52.24
2018,8,27,6,45,259.0,75.0,0.5,15.85,130.5,117.08,81.48
2018,8,27,7,0,276.0,91.0,0.5,16.5,163.0,152.84,112.17
2018,8,27,7,15,254.0,109.5,0.45,17.25,187.0,182.58,138.99
2018,8,27,7,30,232.0,128.0,0.4,18.0,211.0,209.56,162.49
2018,8,27,7,45,267.5,144.5,0.4,18.75,254.0,255.63,199.38
2018,8,27,8,0,303.0,161.0,0.4,19.5,297.0,305.52,238.25
2018,8,27,8,15,400.5,164.5,0.35,20.1,366.0,384.19,297.8
2018,8,27,8,30,498.0,168.0,0.3,20.7,435.0,467.79,358.93
2018,8,27,8,45,557.5,167.5,0.3,21.3,491.0,532.23,404.59
2018,8,27,9,0,617.0,167.0,0.3,21.9,547.0,604.94,454.66
2018,8,27,9,15,642.5,171.5,0.3,22.35,591.0,658.35,489.82
2018,8,27,9,30,668.0,176.0,0.3,22.8,635.0,712.05,524.38
2018,8,27,9,45,663.0,190.0,0.3,23.25,665.5,750.78,547.59
2018,8,27,10,0,658.0,204.0,0.3,23.7,696.0,786.89,568.73
2018,8,27,10,15,668.5,208.0,0.3,23.95,724.5,823.69,590.83
2018,8,27,10,30,679.0,212.0,0.3,24.2,753.0,858.62,611.09
2018,8,27,10,45,686.0,215.0,0.35,24.4,775.0,887.16,628.11
2018,8,27,11,0,693.0,218.0,0.4,24.6,797.0,913.25,643.71
2018,8,27,11,15,697.5,221.0,0.4,24.7,812.5,934.29,655.47
2018,8,27,11,30,702.0,224.0,0.4,24.8,828.0,952.5,665.58
2018,8,27,11,45,704.5,225.5,0.4,24.9,836.5,964.19,671.84
2018,8,27,12,0,707.0,227.0,0.4,25.0,845.0,972.82,676.44
2018,8,27,12,15,726.5,216.0,0.45,25.0,850.5,982.24,683.04
2018,8,27,12,30,746.0,205.0,0.5,25.0,856.0,988.32,687.75
2018,8,27,12,45,769.5,188.5,0.5,25.0,855.0,982.69,684.44
2018,8,27,13,0,793.0,172.0,0.5,25.0,854.0,980.47,683.5
2018,8,27,13,15,789.5,170.5,0.5,24.9,839.0,963.52,673.95
2018,8,27,13,30,786.0,169.0,0.5,24.8,824.0,943.42,662.74
2018,8,27,13,45,780.5,166.0,0.5,24.7,801.5,916.86,647.61
2018,8,27,14,0,775.0,163.0,0.5,24.6,779.0,887.49,630.76
2018,8,27,14,15,765.5,160.5,0.5,24.45,749.5,852.48,610.39
2018,8,27,14,30,756.0,158.0,0.5,24.3,720.0,818.67,590.67
2018,8,27,14,45,743.0,154.5,0.5,24.2,684.5,775.23,564.33
2018,8,27,15,0,730.0,151.0,0.5,24.1,649.0,730.27,536.55
2018,8,27,15,15,713.0,146.5,0.5,24.1,608.0,680.13,503.55
2018,8,27,15,30,696.0,142.0,0.5,24.1,567.0,629.36,469.32
2018,8,27,15,45,672.0,137.5,0.5,23.6,522.0,573.87,431.6
2018,8,27,16,0,648.0,133.0,0.5,23.1,477.0,519.03,393.05
2018,8,27,16,15,615.0,127.5,0.5,22.7,428.5,459.46,349.52
2018,8,27,16,30,582.0,122.0,0.5,22.3,380.0,402.18,306.18
2018,8,27,16,45,540.5,114.0,0.5,21.9,330.5,341.6,258.95
2018,8,27,17,0,499.0,106.0,0.5,21.5,281.0,282.76,211.68
2018,8,27,17,15,444.0,95.5,0.55,20.7,232.5,224.49,164.48
2018,8,27,17,30,389.0,85.0,0.6,19.9,184.0,172.46,121.74
2018,8,27,17,45,318.0,70.5,0.6,19.1,139.0,120.53,80.28
2018,8,27,18,0,247.0,56.0,0.6,18.3,94.0,77.36,47.78
2018,8,27,18,15,166.5,38.0,0.65,17.7,59.5,39.57,21.82
2018,8,27,18,30,86.0,20.0,0.7,17.1,25.0,16.7,0.0
2018,8,27,18,45,43.0,10.0,0.7,16.45,12.5,9.53,0.0
2018,8,27,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,28,5,45,33.5,9.5,0.65,14.4,11.5,9.05,0.0
2018,8,28,6,0,67.0,19.0,0.6,14.6,23.0,15.94,1.18
2018,8,28,6,15,133.5,39.0,0.5,15.25,57.0,40.89,23.81
2018,8,28,6,30,200.0,59.0,0.4,15.9,91.0,76.68,49.75
2018,8,28,6,45,183.0,75.5,0.3,16.55,113.0,103.49,73.2
2018,8,28,7,0,166.0,92.0,0.2,17.2,135.0,128.2,95.45
2018,8,28,7,15,148.0,109.5,0.25,17.75,154.0,149.36,114.51
2018,8,28,7,30,130.0,127.0,0.3,18.3,173.0,169.77,132.21
2018,8,28,7,45,136.5,149.0,0.3,18.9,204.0,202.57,158.58
2018,8,28,8,0,143.0,171.0,0.3,19.5,235.0,236.12,184.75
2018,8,28,8,15,175.0,186.5,0.3,19.95,274.0,277.28,216.38
2018,8,28,8,30,207.0,202.0,0.3,20.4,313.0,321.65,249.8
2018,8,28,8,45,246.0,219.0,0.3,20.85,362.0,381.19,293.69
2018,8,28,9,0,285.0,236.0,0.3,21.3,411.0,438.52,334.76
2018,8,28,9,15,384.0,229.0,0.35,21.7,481.5,525.96,397.84
2018,8,28,9,30,483.0,222.0,0.4,22.1,552.0,613.49,459.01
2018,8,28,9,45,593.5,199.5,0.4,22.5,626.5,704.64,520.57
2018,8,28,10,0,704.0,177.0,0.4,22.9,701.0,798.22,581.0
2018,8,28,10,15,762.5,160.5,0.4,23.2,748.5,852.85,613.01
2018,8,28,10,30,821.0,144.0,0.4,23.5,796.0,912.13,647.81
2018,8,28,10,45,830.0,144.0,0.4,23.8,819.0,942.37,664.02
2018,8,28,11,0,839.0,144.0,0.4,24.1,842.0,969.75,678.82
2018,8,28,11,15,843.0,144.5,0.4,24.3,857.0,989.77,689.41
2018,8,28,11,30,847.0,145.0,0.4,24.5,872.0,1006.45,698.14
2018,8,28,11,45,849.0,145.5,0.45,24.7,879.5,1017.69,704.91
2018,8,28,12,0,851.0,146.0,0.5,24.9,887.0,1025.38,709.77
2018,8,28,12,15,853.0,144.5,0.5,24.95,887.0,1027.32,710.61
2018,8,28,12,30,855.0,143.0,0.5,25.0,887.0,1016.28,703.93
2018,8,28,12,45,856.0,140.5,0.5,25.0,879.5,1009.12,700.02
2018,8,28,13,0,857.0,138.0,0.5,25.0,872.0,998.42,694.02
2018,8,28,13,15,852.0,137.5,0.5,24.95,856.0,980.44,683.92
2018,8,28,13,30,847.0,137.0,0.5,24.9,840.0,967.28,676.92
2018,8,28,13,45,839.0,136.5,0.5,24.8,816.5,939.69,661.2
2018,8,28,14,0,831.0,136.0,0.5,24.7,793.0,909.19,643.83
2018,8,28,14,15,819.0,135.5,0.5,24.5,762.5,872.47,622.72
2018,8,28,14,30,807.0,135.0,0.5,24.3,732.0,833.49,600.01
2018,8,28,14,45,790.5,134.0,0.5,24.1,695.0,788.35,573.03
2018,8,28,15,0,774.0,133.0,0.5,23.9,658.0,741.78,544.73
2018,8,28,15,15,757.5,129.0,0.5,23.9,616.5,692.72,513.21
2018,8,28,15,30,741.0,125.0,0.5,23.9,575.0,640.87,478.23
2018,8,28,15,45,715.0,122.5,0.5,23.25,529.0,584.15,439.87
2018,8,28,16,0,689.0,120.0,0.5,22.6,483.0,528.16,400.62
2018,8,28,16,15,655.0,115.5,0.5,22.1,433.5,467.03,355.94
2018,8,28,16,30,621.0,111.0,0.5,21.6,384.0,408.21,311.33
2018,8,28,16,45,580.0,104.0,0.5,21.15,334.0,346.73,263.11
2018,8,28,17,0,539.0,97.0,0.5,20.7,284.0,289.1,216.37
2018,8,28,17,15,485.5,87.5,0.5,19.95,235.0,227.65,166.04
2018,8,28,17,30,432.0,78.0,0.5,19.2,186.0,174.58,121.93
2018,8,28,17,45,359.5,65.5,0.45,18.5,141.0,121.85,79.58
2018,8,28,18,0,287.0,53.0,0.4,17.8,96.0,78.02,46.71
2018,8,28,18,15,195.0,37.0,0.4,17.3,61.0,39.29,20.91
2018,8,28,18,30,103.0,21.0,0.4,16.8,26.0,16.67,0.0
2018,8,28,18,45,51.5,10.5,0.4,16.3,13.0,10.01,0.0
2018,8,28,19,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,29,5,45,51.0,10.0,0.45,13.65,13.0,9.53,0.0
2018,8,29,6,0,102.0,20.0,0.4,14.2,26.0,15.75,0.0
2018,8,29,6,15,270.5,32.0,0.35,14.95,69.5,41.55,20.55
2018,8,29,6,30,439.0,44.0,0.3,15.7,113.0,90.64,51.13
2018,8,29,6,45,387.5,59.5,0.25,16.45,137.0,124.91,82.08
2018,8,29,7,0,336.0,75.0,0.2,17.2,161.0,153.79,110.19
2018,8,29,7,15,226.0,103.5,0.25,17.85,167.0,168.89,128.11
2018,8,29,7,30,116.0,132.0,0.3,18.5,173.0,169.84,132.26
2018,8,29,7,45,83.5,148.5,0.3,19.2,180.5,176.92,138.44
2018,8,29,8,0,51.0,165.0,0.3,19.9,188.0,182.92,142.89
2018,8,29,8,15,153.0,186.0,0.3,20.4,265.5,265.44,207.24
2018,8,29,8,30,255.0,207.0,0.3,20.9,343.0,360.51,278.91
2018,8,29,8,45,524.5,156.0,0.35,21.4,466.5,500.3,383.6
2018,8,29,9,0,794.0,105.0,0.4,21.9,590.0,660.49,497.74
2018,8,29,9,15,842.0,96.0,0.4,22.25,642.0,719.48,534.69
2018,8,29,9,30,890.0,87.0,0.4,22.6,694.0,783.23,574.05
2018,8,29,9,45,901.0,88.5,0.45,22.95,730.5,829.35,601.92
2018,8,29,10,0,912.0,90.0,0.5,23.3,767.0,873.31,628.29
2018,8,29,10,15,919.0,91.5,0.5,23.55,796.5,911.33,649.92
2018,8,29,10,30,926.0,93.0,0.5,23.8,826.0,946.46,669.59
2018,8,29,10,45,931.0,93.5,0.5,24.0,848.5,975.56,685.55
2018,8,29,11,0,936.0,94.0,0.5,24.2,871.0,1001.31,699.49
2018,8,29,11,15,939.5,94.5,0.5,24.3,886.0,1022.11,710.75
2018,8,29,11,30,943.0,95.0,0.5,24.4,901.0,1039.25,719.94
2018,8,29,11,45,944.5,95.0,0.5,24.5,908.5,1050.1,725.52
2018,8,29,12,0,946.0,95.0,0.5,24.6,916.0,1057.09,729.02
2018,8,29,12,15,942.5,97.5,0.55,24.55,915.0,1057.87,730.69
2018,8,29,12,30,939.0,100.0,0.6,24.5,914.0,1054.76,730.26
2018,8,29,12,45,932.5,102.0,0.6,24.45,904.0,1044.26,724.41
2018,8,29,13,0,926.0,104.0,0.6,24.4,894.0,1030.04,716.55
2018,8,29,13,15,921.5,104.0,0.6,24.25,878.0,1012.0,706.8
2018,8,29,13,30,917.0,104.0,0.6,24.1,862.0,990.43,694.99
2018,8,29,13,45,911.0,104.0,0.6,23.9,839.0,964.04,680.43
2018,8,29,14,0,905.0,104.0,0.6,23.7,816.0,934.44,663.88
2018,8,29,14,15,896.0,102.5,0.55,23.45,785.0,897.58,641.84
2018,8,29,14,30,887.0,101.0,0.5,23.2,754.0,858.06,618.05
2018,8,29,14,45,875.0,99.5,0.5,22.9,717.0,813.69,591.96
2018,8,29,15,0,863.0,98.0,0.5,22.6,680.0,767.34,564.19
2018,8,29,15,15,848.5,95.5,0.5,22.6,638.0,716.42,532.23
2018,8,29,15,30,834.0,93.0,0.5,22.6,596.0,667.23,499.94
2018,8,29,15,45,813.0,91.0,0.5,21.9,549.5,610.1,461.29
2018,8,29,16,0,792.0,89.0,0.5,21.2,503.0,552.98,421.16
2018,8,29,16,15,763.0,86.0,0.45,20.8,453.0,491.0,374.93
2018,8,29,16,30,734.0,83.0,0.4,20.4,403.0,430.57,328.18
2018,8,29,16,45,695.5,78.5,0.4,19.95,351.0,366.36,277.35
2018,8,29,17,0,657.0,74.0,0.4,19.5,299.0,305.66,227.42
2018,8,29,17,15,601.5,68.5,0.4,18.9,248.0,242.83,175.01
2018,8,29,17,30,546.0,63.0,0.4,18.3,197.0,186.1,127.06
2018,8,29,17,45,463.0,54.5,0.4,17.75,149.0,128.48,80.61
2018,8,29,18,0,380.0,46.0,0.4,17.2,101.0,81.08,45.53
2018,8,29,18,15,258.5,32.5,0.4,16.75,63.5,37.95,18.46
2018,8,29,18,30,137.0,19.0,0.4,16.3,26.0,15.1,0.0
2018,8,29,18,45,68.5,9.5,0.4,15.85,13.0,9.05,0.0
2018,8,29,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,5,45,10.5,9.0,0.45,13.0,9.5,8.58,0.0
2018,8,30,6,0,21.0,18.0,0.3,13.4,19.0,15.85,0.0
2018,8,30,6,15,113.0,36.0,0.3,13.95,52.5,37.43,21.48
2018,8,30,6,30,205.0,54.0,0.3,14.5,86.0,73.37,46.99
2018,8,30,6,45,361.0,62.0,0.25,15.1,143.5,122.88,82.0
2018,8,30,7,0,517.0,70.0,0.2,15.7,201.0,193.25,136.44
2018,8,30,7,15,573.5,77.0,0.2,16.25,252.5,250.65,185.01
2018,8,30,7,30,630.0,84.0,0.2,16.8,304.0,314.28,238.04
2018,8,30,7,45,664.5,90.0,0.2,17.35,354.5,373.65,286.71
2018,8,30,8,0,699.0,96.0,0.2,17.9,405.0,435.95,335.81
2018,8,30,8,15,726.5,100.0,0.2,18.45,454.0,495.04,380.66
2018,8,30,8,30,754.0,104.0,0.2,19.0,503.0,555.55,424.76
2018,8,30,8,45,775.0,107.0,0.2,19.6,548.5,611.16,463.63
2018,8,30,9,0,796.0,110.0,0.2,20.2,594.0,667.42,501.52
2018,8,30,9,15,805.0,115.0,0.2,20.7,633.5,716.78,533.11
2018,8,30,9,30,814.0,120.0,0.2,21.2,673.0,764.53,561.75
2018,8,30,9,45,818.5,126.0,0.2,21.7,707.0,807.83,586.94
2018,8,30,10,0,823.0,132.0,0.2,22.2,741.0,848.73,610.19
2018,8,30,10,15,832.5,134.0,0.25,22.55,770.5,887.18,632.81
2018,8,30,10,30,842.0,136.0,0.3,22.9,800.0,923.13,653.77
2018,8,30,10,45,848.5,136.5,0.3,23.3,822.0,951.98,669.12
2018,8,30,11,0,855.0,137.0,0.3,23.7,844.0,977.78,682.61
2018,8,30,11,15,858.0,138.0,0.35,23.9,858.5,988.96,688.95
2018,8,30,11,30,861.0,139.0,0.4,24.1,873.0,1004.95,698.56
2018,8,30,11,45,862.5,139.5,0.4,24.35,880.0,1015.48,703.62
2018,8,30,12,0,864.0,140.0,0.4,24.6,887.0,1022.46,706.76
2018,8,30,12,15,866.5,138.0,0.45,24.6,887.0,1024.28,708.86
2018,8,30,12,30,869.0,136.0,0.5,24.6,887.0,1022.49,709.02
