Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,12,45,870.5,133.5,0.5,24.65,879.5,1015.55,704.97
2018,8,30,13,0,872.0,131.0,0.5,24.7,872.0,1004.99,698.94
2018,8,30,13,15,867.0,131.0,0.55,24.6,856.0,987.15,690.2
2018,8,30,13,30,862.0,131.0,0.6,24.5,840.0,966.0,679.53
2018,8,30,13,45,854.5,129.5,0.6,24.4,816.0,937.75,663.43
2018,8,30,14,0,847.0,128.0,0.6,24.3,792.0,913.49,649.84
2018,8,30,14,15,837.0,126.5,0.6,24.1,761.5,876.86,628.6
2018,8,30,14,30,827.0,125.0,0.6,23.9,731.0,837.8,605.74
2018,8,30,14,45,814.0,123.0,0.6,23.7,694.5,793.6,579.25
2018,8,30,15,0,801.0,121.0,0.6,23.5,658.0,747.66,551.25
2018,8,30,15,15,784.5,118.0,0.6,23.5,616.5,696.7,518.76
2018,8,30,15,30,768.0,115.0,0.6,23.5,575.0,644.87,483.53
2018,8,30,15,45,745.0,112.0,0.65,22.9,529.0,589.36,446.18
2018,8,30,16,0,722.0,109.0,0.7,22.3,483.0,533.09,406.73
2018,8,30,16,15,690.5,104.5,0.7,21.85,433.5,471.6,361.2
2018,8,30,16,30,659.0,100.0,0.7,21.4,384.0,412.09,315.44
2018,8,30,16,45,617.5,94.5,0.7,20.95,333.5,349.9,266.05
2018,8,30,17,0,576.0,89.0,0.7,20.5,283.0,291.55,218.09
2018,8,30,17,15,518.5,80.5,0.75,19.85,233.0,229.96,167.13
2018,8,30,17,30,461.0,72.0,0.8,19.2,183.0,174.88,121.05
2018,8,30,17,45,379.0,61.0,0.8,18.55,137.5,118.96,76.29
2018,8,30,18,0,297.0,50.0,0.8,17.9,92.0,74.76,43.67
2018,8,30,18,15,195.0,34.0,0.85,17.4,57.0,35.54,17.67
2018,8,30,18,30,93.0,18.0,0.9,16.9,22.0,17.16,0.0
2018,8,30,18,45,46.5,9.0,0.9,16.4,11.0,8.58,0.0
2018,8,30,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,31,5,45,103.0,10.5,1.1,13.75,16.0,10.01,0.0
2018,8,31,6,0,206.0,21.0,1.0,14.1,32.0,17.51,0.0
2018,8,31,6,15,340.0,30.5,0.95,14.85,72.0,43.58,20.0
2018,8,31,6,30,474.0,40.0,0.9,15.6,112.0,90.84,49.74
2018,8,31,6,45,550.5,46.5,0.85,16.35,161.0,141.99,89.41
2018,8,31,7,0,627.0,53.0,0.8,17.1,210.0,202.37,139.87
2018,8,31,7,15,675.0,57.5,0.8,18.0,261.5,261.86,191.45
2018,8,31,7,30,723.0,62.0,0.8,18.9,313.0,325.64,245.68
2018,8,31,7,45,756.5,65.0,0.8,19.75,364.0,386.54,296.29
2018,8,31,8,0,790.0,68.0,0.8,20.6,415.0,450.04,346.85
2018,8,31,8,15,812.5,71.0,0.75,21.3,464.5,509.99,392.51
2018,8,31,8,30,835.0,74.0,0.7,22.0,514.0,568.77,435.27
2018,8,31,8,45,852.0,76.5,0.7,22.7,559.5,625.29,474.99
2018,8,31,9,0,869.0,79.0,0.7,23.4,605.0,681.28,512.62
2018,8,31,9,15,881.5,81.0,0.7,23.95,646.5,732.62,544.25
2018,8,31,9,30,894.0,83.0,0.7,24.5,688.0,782.42,574.17
2018,8,31,9,45,903.5,84.5,0.7,25.05,723.5,827.43,600.36
2018,8,31,10,0,913.0,86.0,0.7,25.6,759.0,870.14,624.64
2018,8,31,10,15,919.5,88.0,0.7,25.95,788.5,908.23,646.13
2018,8,31,10,30,926.0,90.0,0.7,26.3,818.0,943.38,665.59
2018,8,31,10,45,930.5,91.0,0.7,26.6,840.5,972.46,681.31
2018,8,31,11,0,935.0,92.0,0.7,26.9,863.0,998.15,694.97
2018,8,31,11,15,937.5,94.0,0.7,27.05,878.5,1019.47,706.43
2018,8,31,11,30,940.0,96.0,0.7,27.2,894.0,1037.1,715.77
2018,8,31,11,45,941.0,97.0,0.75,27.3,901.5,1048.37,722.74
2018,8,31,12,0,942.0,98.0,0.8,27.4,909.0,1055.78,727.63
2018,8,31,12,15,942.0,97.5,0.85,27.35,908.5,1056.66,729.25
2018,8,31,12,30,942.0,97.0,0.9,27.3,908.0,1053.63,728.75
2018,8,31,12,45,940.5,96.5,0.9,27.2,899.5,1045.22,724.27
2018,8,31,13,0,939.0,96.0,0.9,27.1,891.0,1032.96,717.67
2018,8,31,13,15,935.0,96.0,0.95,26.9,875.0,1015.05,709.09
2018,8,31,13,30,931.0,96.0,1.0,26.7,859.0,993.53,698.35
2018,8,31,13,45,924.5,95.5,1.0,26.55,835.0,965.65,682.61
2018,8,31,14,0,918.0,95.0,1.0,26.4,811.0,934.54,664.88
2018,8,31,14,15,909.5,94.0,1.05,26.1,780.5,898.1,644.87
2018,8,31,14,30,901.0,93.0,1.1,25.8,750.0,858.92,622.8
2018,8,31,14,45,890.0,91.5,1.1,25.5,713.0,814.69,596.36
2018,8,31,15,0,879.0,90.0,1.1,25.2,676.0,768.36,568.14
2018,8,31,15,15,864.5,88.0,1.1,25.2,633.5,717.16,535.49
2018,8,31,15,30,850.0,86.0,1.1,25.2,591.0,664.7,500.66
2018,8,31,15,45,832.5,83.0,1.15,24.4,545.0,610.69,464.16
2018,8,31,16,0,815.0,80.0,1.2,23.6,499.0,553.48,423.78
2018,8,31,16,15,790.5,76.5,1.2,23.05,449.5,492.09,377.82
2018,8,31,16,30,766.0,73.0,1.2,22.5,400.0,431.74,330.74
2018,8,31,16,45,730.5,69.0,1.2,21.95,348.0,367.84,279.13
2018,8,31,17,0,695.0,65.0,1.2,21.4,296.0,306.9,228.03
2018,8,31,17,15,642.5,59.5,1.2,20.7,244.5,242.4,173.37
2018,8,31,17,30,590.0,54.0,1.2,20.0,193.0,184.12,123.41
2018,8,31,17,45,508.0,46.5,1.15,19.3,145.0,125.36,75.73
2018,8,31,18,0,426.0,39.0,1.1,18.6,97.0,76.63,39.98
2018,8,31,18,15,289.5,28.0,1.1,18.0,60.0,33.17,13.86
2018,8,31,18,30,153.0,17.0,1.1,17.4,23.0,16.2,0.0
2018,8,31,18,45,76.5,8.5,1.1,16.8,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,1,5,45,53.5,10.0,1.15,14.75,12.5,9.53,0.0
2018,9,1,6,0,107.0,20.0,1.1,15.1,25.0,15.88,0.0
2018,9,1,6,15,200.5,35.5,1.0,15.95,60.0,40.93,21.31
2018,9,1,6,30,294.0,51.0,0.9,16.8,95.0,80.6,48.59
2018,9,1,6,45,365.5,65.0,0.8,17.65,141.0,126.82,84.27
2018,9,1,7,0,437.0,79.0,0.7,18.5,187.0,181.86,129.14
2018,9,1,7,15,488.5,89.5,0.7,19.25,236.5,236.15,174.85
2018,9,1,7,30,540.0,100.0,0.7,20.0,286.0,298.59,226.44
2018,9,1,7,45,577.5,108.5,0.65,20.75,336.0,356.68,273.37
2018,9,1,8,0,615.0,117.0,0.6,21.5,386.0,418.21,321.14
2018,9,1,8,15,643.0,124.5,0.6,22.2,434.5,476.8,365.23
2018,9,1,8,30,671.0,132.0,0.6,22.9,483.0,537.07,408.83
2018,9,1,8,45,692.0,137.5,0.55,23.6,528.0,592.21,446.63
2018,9,1,9,0,713.0,143.0,0.5,24.3,573.0,647.61,483.07
2018,9,1,9,15,733.0,146.5,0.5,24.75,615.0,700.14,517.38
2018,9,1,9,30,753.0,150.0,0.5,25.2,657.0,752.18,550.22
2018,9,1,9,45,769.5,151.5,0.5,25.65,693.5,798.45,577.45
2018,9,1,10,0,786.0,153.0,0.5,26.1,730.0,839.86,601.16
2018,9,1,10,15,794.5,156.5,0.55,26.35,759.5,877.83,623.82
2018,9,1,10,30,803.0,160.0,0.6,26.6,789.0,913.36,644.84
2018,9,1,10,45,808.5,162.5,0.6,26.85,811.0,942.42,660.79
2018,9,1,11,0,814.0,165.0,0.6,27.1,833.0,968.51,674.93
2018,9,1,11,15,817.5,166.5,0.65,27.2,848.0,988.51,686.88
2018,9,1,11,30,821.0,168.0,0.7,27.3,863.0,1005.22,697.02
2018,9,1,11,45,822.0,169.0,0.7,27.4,869.5,1015.52,702.38
2018,9,1,12,0,823.0,170.0,0.7,27.5,876.0,1022.32,705.84
2018,9,1,12,15,830.0,165.5,0.75,27.5,877.5,1025.83,708.89
2018,9,1,12,30,837.0,161.0,0.8,27.5,879.0,1025.73,709.95
2018,9,1,12,45,845.0,155.0,0.8,27.55,873.5,1021.36,707.4
2018,9,1,13,0,853.0,149.0,0.8,27.6,868.0,1013.23,702.8
2018,9,1,13,15,849.0,147.5,0.8,27.5,851.5,994.54,692.39
2018,9,1,13,30,845.0,146.0,0.8,27.4,835.0,972.49,680.13
2018,9,1,13,45,838.0,144.0,0.8,27.35,811.0,943.89,663.77
2018,9,1,14,0,831.0,142.0,0.8,27.3,787.0,912.35,645.59
2018,9,1,14,15,821.5,139.5,0.85,27.15,756.5,875.34,624.99
2018,9,1,14,30,812.0,137.0,0.9,27.0,726.0,835.92,602.56
2018,9,1,14,45,798.5,134.5,0.9,26.85,689.0,791.12,575.51
2018,9,1,15,0,785.0,132.0,0.9,26.7,652.0,744.68,547.02
2018,9,1,15,15,768.0,128.0,0.9,26.7,609.5,694.66,514.49
2018,9,1,15,30,751.0,124.0,0.9,26.7,567.0,641.76,478.54
2018,9,1,15,45,728.0,119.5,0.9,26.15,520.5,584.18,439.2
2018,9,1,16,0,705.0,115.0,0.9,25.6,474.0,527.06,398.76
2018,9,1,16,15,675.0,109.0,0.9,25.1,424.5,465.6,353.54
2018,9,1,16,30,645.0,103.0,0.9,24.6,375.0,406.05,308.03
2018,9,1,16,45,603.5,96.5,0.9,24.15,324.5,343.68,258.74
2018,9,1,17,0,562.0,90.0,0.9,23.7,274.0,285.21,210.97
2018,9,1,17,15,505.0,80.5,0.95,22.9,224.0,223.78,160.6
2018,9,1,17,30,448.0,71.0,1.0,22.1,174.0,168.87,115.13
2018,9,1,17,45,367.0,58.0,1.0,21.25,128.5,112.42,70.51
2018,9,1,18,0,286.0,45.0,1.0,20.4,83.0,67.65,37.91
2018,9,1,18,15,184.0,29.5,1.0,19.75,50.0,30.01,12.79
2018,9,1,18,30,82.0,14.0,1.0,19.1,17.0,13.34,0.0
2018,9,1,18,45,41.0,7.0,1.0,18.45,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,5,45,33.0,7.5,0.95,16.25,9.0,7.15,0.0
2018,9,2,6,0,66.0,15.0,0.9,16.6,18.0,12.68,0.0
2018,9,2,6,15,137.5,33.5,0.8,17.5,50.0,36.53,19.17
2018,9,2,6,30,209.0,52.0,0.7,18.4,82.0,72.39,45.07
2018,9,2,6,45,269.5,70.5,0.65,19.3,126.0,115.71,78.62
2018,9,2,7,0,330.0,89.0,0.6,20.2,170.0,166.64,119.72
2018,9,2,7,15,378.0,104.5,0.55,20.9,218.0,218.37,162.32
2018,9,2,7,30,426.0,120.0,0.5,21.6,266.0,275.66,208.71
2018,9,2,7,45,465.0,132.5,0.45,22.25,315.0,331.51,252.97
2018,9,2,8,0,504.0,145.0,0.4,22.9,364.0,391.21,298.59
2018,9,2,8,15,534.0,155.0,0.4,23.55,411.5,447.17,340.15
2018,9,2,8,30,564.0,165.0,0.4,24.2,459.0,505.28,381.78
2018,9,2,8,45,588.0,173.5,0.35,24.8,504.0,559.89,419.02
2018,9,2,9,0,612.0,182.0,0.3,25.4,549.0,618.73,457.65
2018,9,2,9,15,638.5,185.0,0.3,25.95,591.5,671.33,491.62
2018,9,2,9,30,665.0,188.0,0.3,26.5,634.0,724.22,524.83
2018,9,2,9,45,690.5,187.0,0.3,27.0,672.0,772.14,554.11
2018,9,2,10,0,716.0,186.0,0.3,27.5,710.0,819.45,581.93
2018,9,2,10,15,727.5,189.0,0.35,27.85,739.5,857.74,604.3
2018,9,2,10,30,739.0,192.0,0.4,28.2,769.0,893.98,625.34
2018,9,2,10,45,748.0,193.5,0.4,28.55,791.5,924.01,641.49
2018,9,2,11,0,757.0,195.0,0.4,28.9,814.0,951.42,656.01
2018,9,2,11,15,763.5,195.5,0.45,29.05,829.5,972.52,668.35
2018,9,2,11,30,770.0,196.0,0.5,29.2,845.0,990.57,679.05
2018,9,2,11,45,774.0,195.5,0.5,29.35,852.5,1001.87,684.77
2018,9,2,12,0,778.0,195.0,0.5,29.5,860.0,1009.83,688.72
2018,9,2,12,15,783.0,192.0,0.5,29.5,861.0,1012.69,690.24
2018,9,2,12,30,788.0,189.0,0.5,29.5,862.0,1005.55,686.08
2018,9,2,12,45,793.0,184.0,0.55,29.45,855.5,999.65,684.18
2018,9,2,13,0,798.0,179.0,0.6,29.4,849.0,990.24,680.26
2018,9,2,13,15,795.5,176.0,0.6,29.3,833.0,972.14,670.31
2018,9,2,13,30,793.0,173.0,0.6,29.2,817.0,950.81,658.59
2018,9,2,13,45,788.5,169.5,0.6,29.1,794.0,924.0,643.58
2018,9,2,14,0,784.0,166.0,0.6,29.0,771.0,894.29,626.8
2018,9,2,14,15,775.5,162.0,0.65,28.75,741.0,861.92,609.57
2018,9,2,14,30,767.0,158.0,0.7,28.5,711.0,822.8,587.79
2018,9,2,14,45,756.5,153.0,0.7,28.25,675.0,778.91,561.83
2018,9,2,15,0,746.0,148.0,0.7,28.0,639.0,733.32,534.08
2018,9,2,15,15,728.0,143.5,0.7,28.0,597.0,681.44,500.08
2018,9,2,15,30,710.0,139.0,0.7,28.0,555.0,629.01,464.84
2018,9,2,15,45,690.5,132.5,0.7,27.3,510.0,573.34,427.54
2018,9,2,16,0,671.0,126.0,0.7,26.6,465.0,517.9,388.96
2018,9,2,16,15,646.5,118.0,0.7,26.05,417.0,458.92,346.05
2018,9,2,16,30,622.0,110.0,0.7,25.5,369.0,401.33,302.47
2018,9,2,16,45,585.0,101.0,0.7,25.0,319.0,339.52,254.09
2018,9,2,17,0,548.0,92.0,0.7,24.5,269.0,281.18,206.82
2018,9,2,17,15,493.5,81.5,0.7,23.6,219.5,220.38,157.25
2018,9,2,17,30,439.0,71.0,0.7,22.7,170.0,164.22,111.06
2018,9,2,17,45,361.5,57.5,0.7,21.85,125.0,110.2,68.58
2018,9,2,18,0,284.0,44.0,0.7,21.0,80.0,65.79,36.37
2018,9,2,18,15,179.0,28.5,0.7,20.3,47.5,28.35,10.95
2018,9,2,18,30,74.0,13.0,0.7,19.6,15.0,12.39,0.0
2018,9,2,18,45,37.0,6.5,0.7,18.85,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,5,45,46.0,8.5,0.95,16.0,10.5,8.1,0.0
2018,9,3,6,0,92.0,17.0,0.9,16.2,21.0,13.47,0.0
2018,9,3,6,15,188.5,33.5,0.75,17.05,56.0,38.79,19.39
2018,9,3,6,30,285.0,50.0,0.6,17.9,91.0,78.97,47.28
2018,9,3,6,45,359.0,63.5,0.45,18.75,136.5,124.62,82.17
2018,9,3,7,0,433.0,77.0,0.3,19.6,182.0,179.4,126.28
2018,9,3,7,15,487.5,87.5,0.25,20.3,232.0,234.36,171.84
2018,9,3,7,30,542.0,98.0,0.2,21.0,282.0,297.84,223.34
2018,9,3,7,45,582.5,105.5,0.2,21.75,332.0,356.34,269.98
2018,9,3,8,0,623.0,113.0,0.2,22.5,382.0,418.58,317.77
2018,9,3,8,15,653.5,119.0,0.2,23.2,431.0,477.4,361.34
2018,9,3,8,30,684.0,125.0,0.2,23.9,480.0,538.12,404.54
2018,9,3,8,45,707.5,130.0,0.15,24.55,526.0,594.91,442.88
2018,9,3,9,0,731.0,135.0,0.1,25.2,572.0,652.16,480.06
2018,9,3,9,15,747.0,139.5,0.15,25.65,613.0,703.57,513.43
2018,9,3,9,30,763.0,144.0,0.2,26.1,654.0,754.1,545.06
2018,9,3,9,45,775.5,147.0,0.2,26.5,689.0,799.04,571.09
2018,9,3,10,0,788.0,150.0,0.2,26.9,724.0,838.87,593.53
2018,9,3,10,15,798.0,153.0,0.25,27.15,754.0,877.63,616.27
2018,9,3,10,30,808.0,156.0,0.3,27.4,784.0,914.01,637.43
2018,9,3,10,45,816.0,156.5,0.3,27.65,806.5,943.32,653.21
2018,9,3,11,0,824.0,157.0,0.3,27.9,829.0,969.73,667.27
2018,9,3,11,15,829.0,157.5,0.3,28.0,844.0,990.17,678.18
2018,9,3,11,30,834.0,158.0,0.3,28.1,859.0,1007.31,687.28
2018,9,3,11,45,837.0,158.0,0.35,28.2,866.5,1018.51,694.14
2018,9,3,12,0,840.0,158.0,0.4,28.3,874.0,1026.19,699.18
2018,9,3,12,15,844.0,155.5,0.4,28.3,874.0,1028.61,700.43
2018,9,3,12,30,848.0,153.0,0.4,28.3,874.0,1027.39,699.77
2018,9,3,12,45,828.5,161.0,0.4,28.3,859.5,1010.4,690.03
2018,9,3,13,0,809.0,169.0,0.4,28.3,845.0,990.11,678.65
2018,9,3,13,15,726.0,204.0,0.45,28.15,802.0,940.13,651.01
2018,9,3,13,30,643.0,239.0,0.5,28.0,759.0,883.03,618.26
2018,9,3,13,45,664.5,220.0,0.5,27.9,743.5,867.13,610.7
2018,9,3,14,0,686.0,201.0,0.5,27.8,728.0,847.33,599.59
2018,9,3,14,15,691.0,188.5,0.5,27.55,701.5,816.06,581.64
2018,9,3,14,30,696.0,176.0,0.5,27.3,675.0,781.91,561.81
2018,9,3,14,45,705.0,162.0,0.5,27.1,645.0,746.54,540.86
2018,9,3,15,0,714.0,148.0,0.5,26.9,615.0,708.1,517.14
2018,9,3,15,15,731.5,132.5,0.5,26.9,584.0,671.09,493.46
2018,9,3,15,30,749.0,117.0,0.5,26.9,553.0,630.36,466.47
2018,9,3,15,45,732.0,113.0,0.5,26.25,510.0,577.08,430.55
2018,9,3,16,0,715.0,109.0,0.5,25.6,467.0,523.65,393.22
2018,9,3,16,15,687.0,103.0,0.5,25.15,418.0,462.71,348.7
2018,9,3,16,30,659.0,97.0,0.5,24.7,369.0,403.46,303.68
2018,9,3,16,45,620.0,90.0,0.5,24.25,318.5,340.88,254.53
2018,9,3,17,0,581.0,83.0,0.5,23.8,268.0,281.94,206.56
2018,9,3,17,15,520.0,74.0,0.55,23.0,217.0,219.03,155.32
2018,9,3,17,30,459.0,65.0,0.6,22.2,166.0,163.12,109.36
2018,9,3,17,45,380.0,53.0,0.6,21.4,122.0,109.01,66.82
2018,9,3,18,0,301.0,41.0,0.6,20.6,78.0,63.69,34.08
2018,9,3,18,15,188.5,26.5,0.6,19.85,46.0,26.18,8.41
2018,9,3,18,30,76.0,12.0,0.6,19.1,14.0,11.44,0.0
2018,9,3,18,45,38.0,6.0,0.6,18.4,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,4,5,45,60.5,9.0,0.95,17.0,11.5,8.58,0.0
2018,9,4,6,0,121.0,18.0,0.9,17.2,23.0,17.16,0.0
2018,9,4,6,15,238.5,32.0,0.75,17.8,59.5,39.87,18.56
2018,9,4,6,30,356.0,46.0,0.6,18.4,96.0,84.29,48.46
2018,9,4,6,45,420.5,57.5,0.45,19.05,140.5,131.03,84.63
2018,9,4,7,0,485.0,69.0,0.3,19.7,185.0,185.73,129.42
2018,9,4,7,15,551.0,76.5,0.25,20.35,238.5,244.6,178.19
2018,9,4,7,30,617.0,84.0,0.2,21.0,292.0,310.9,232.1
2018,9,4,7,45,661.5,89.5,0.2,21.7,345.0,373.28,282.04
2018,9,4,8,0,706.0,95.0,0.2,22.4,398.0,439.7,333.16
2018,9,4,8,15,734.5,99.0,0.2,22.9,447.5,499.76,377.99
2018,9,4,8,30,763.0,103.0,0.2,23.4,497.0,561.31,422.12
2018,9,4,8,45,784.5,106.5,0.2,23.9,543.5,618.04,461.21
2018,9,4,9,0,806.0,110.0,0.2,24.4,590.0,675.6,499.42
2018,9,4,9,15,824.5,112.0,0.2,24.7,632.5,729.1,533.47
2018,9,4,9,30,843.0,114.0,0.2,25.0,675.0,781.69,565.01
2018,9,4,9,45,858.0,115.0,0.25,25.3,712.0,829.15,593.45
2018,9,4,10,0,873.0,116.0,0.3,25.6,749.0,874.79,620.47
2018,9,4,10,15,882.0,117.5,0.3,25.8,779.0,907.28,638.38
2018,9,4,10,30,891.0,119.0,0.3,26.0,809.0,942.9,658.23
2018,9,4,10,45,897.5,120.0,0.3,26.2,832.0,972.77,674.37
2018,9,4,11,0,904.0,121.0,0.3,26.4,855.0,999.44,688.61
2018,9,4,11,15,907.5,122.0,0.3,26.45,870.0,1019.85,699.57
2018,9,4,11,30,911.0,123.0,0.3,26.5,885.0,1036.69,708.57
2018,9,4,11,45,913.0,123.0,0.3,26.6,892.0,1047.31,713.92
2018,9,4,12,0,915.0,123.0,0.3,26.7,899.0,1054.17,717.3
2018,9,4,12,15,918.0,121.0,0.3,26.7,899.0,1056.1,718.27
2018,9,4,12,30,921.0,119.0,0.3,26.7,899.0,1054.19,717.22
2018,9,4,12,45,923.5,116.0,0.35,26.65,891.5,1046.85,714.52
2018,9,4,13,0,926.0,113.0,0.4,26.6,884.0,1035.65,709.76
2018,9,4,13,15,922.0,112.0,0.4,26.45,867.0,1016.47,699.52
2018,9,4,13,30,918.0,111.0,0.4,26.3,850.0,993.73,687.32
2018,9,4,13,45,911.5,110.0,0.4,26.15,825.5,965.23,671.68
2018,9,4,14,0,905.0,109.0,0.4,26.0,801.0,933.55,654.12
2018,9,4,14,15,895.5,107.5,0.45,25.75,769.0,895.73,633.92
2018,9,4,14,30,886.0,106.0,0.5,25.5,737.0,855.29,611.79
2018,9,4,14,45,874.0,103.5,0.5,25.3,699.0,809.41,584.74
2018,9,4,15,0,862.0,101.0,0.5,25.1,661.0,765.79,558.78
2018,9,4,15,15,846.0,98.5,0.5,25.1,618.0,712.88,525.74
2018,9,4,15,30,830.0,96.0,0.5,25.1,575.0,658.92,489.81
2018,9,4,15,45,809.0,92.5,0.5,24.4,527.5,600.08,450.18
2018,9,4,16,0,788.0,89.0,0.5,23.7,480.0,541.32,408.98
2018,9,4,16,15,759.0,85.0,0.5,23.25,429.5,478.39,362.6
2018,9,4,16,30,730.0,81.0,0.5,22.8,379.0,417.12,315.54
2018,9,4,16,45,690.0,76.0,0.5,22.35,327.0,352.33,264.03
2018,9,4,17,0,650.0,71.0,0.5,21.9,275.0,291.16,213.54
2018,9,4,17,15,592.0,64.5,0.55,21.05,224.0,227.6,160.85
2018,9,4,17,30,534.0,58.0,0.6,20.2,173.0,170.56,113.07
2018,9,4,17,45,443.0,48.0,0.6,19.4,126.0,112.22,67.11
2018,9,4,18,0,352.0,38.0,0.6,18.6,79.0,65.21,33.67
2018,9,4,18,15,221.5,25.0,0.6,17.9,46.5,25.71,6.38
2018,9,4,18,30,91.0,12.0,0.6,17.2,14.0,11.44,0.0
2018,9,4,18,45,45.5,6.0,0.6,16.45,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,5,5,45,61.5,9.0,0.95,15.0,11.5,0.0,0.0
2018,9,5,6,0,123.0,18.0,0.9,15.3,23.0,17.16,0.0
2018,9,5,6,15,248.0,31.5,0.75,15.95,59.5,39.97,18.21
2018,9,5,6,30,373.0,45.0,0.6,16.6,96.0,85.33,48.88
2018,9,5,6,45,456.5,54.0,0.5,17.3,143.5,133.99,86.08
2018,9,5,7,0,540.0,63.0,0.4,18.0,191.0,192.91,134.23
2018,9,5,7,15,594.5,69.5,0.35,18.5,242.0,250.7,183.39
2018,9,5,7,30,649.0,76.0,0.3,19.0,293.0,314.44,236.53
2018,9,5,7,45,687.0,81.5,0.3,19.5,344.5,375.89,286.84
2018,9,5,8,0,725.0,87.0,0.3,20.0,396.0,440.61,337.74
2018,9,5,8,15,752.5,91.0,0.3,20.4,445.5,500.69,383.45
2018,9,5,8,30,780.0,95.0,0.3,20.8,495.0,562.34,428.47
2018,9,5,8,45,800.5,98.0,0.3,21.25,541.0,619.47,468.51
2018,9,5,9,0,821.0,101.0,0.3,21.7,587.0,676.5,507.04
2018,9,5,9,15,835.5,104.0,0.35,22.0,628.5,728.75,541.14
2018,9,5,9,30,850.0,107.0,0.4,22.3,670.0,779.72,573.02
2018,9,5,9,45,861.0,109.5,0.4,22.55,706.0,825.75,600.43
2018,9,5,10,0,872.0,112.0,0.4,22.8,742.0,863.95,622.46
2018,9,5,10,15,881.0,113.0,0.4,23.0,771.5,901.64,644.13
2018,9,5,10,30,890.0,114.0,0.4,23.2,801.0,936.64,663.89
2018,9,5,10,45,896.0,115.0,0.45,23.45,823.5,965.96,680.99
2018,9,5,11,0,902.0,116.0,0.5,23.7,846.0,992.05,696.21
2018,9,5,11,15,906.0,117.0,0.5,23.75,861.5,1012.84,707.68
2018,9,5,11,30,910.0,118.0,0.5,23.8,877.0,1030.08,717.14
2018,9,5,11,45,912.5,118.5,0.5,23.9,884.5,1041.63,723.19
2018,9,5,12,0,915.0,119.0,0.5,24.0,892.0,1049.45,727.21
2018,9,5,12,15,917.0,117.0,0.55,23.9,891.0,1050.28,729.05
2018,9,5,12,30,919.0,115.0,0.6,23.8,890.0,1047.27,728.83
2018,9,5,12,45,920.5,112.5,0.6,23.7,882.0,1039.39,724.68
2018,9,5,13,0,922.0,110.0,0.6,23.6,874.0,1027.67,718.4
2018,9,5,13,15,918.0,109.0,0.6,23.45,857.0,1008.47,707.88
2018,9,5,13,30,914.0,108.0,0.6,23.3,840.0,985.71,695.34
2018,9,5,13,45,908.0,106.5,0.65,23.15,815.5,957.14,680.33
2018,9,5,14,0,902.0,105.0,0.7,23.0,791.0,925.38,663.21
2018,9,5,14,15,894.0,103.0,0.7,22.75,760.0,888.33,641.84
2018,9,5,14,30,886.0,101.0,0.7,22.5,729.0,848.57,618.55
2018,9,5,14,45,874.5,99.0,0.7,22.3,691.5,803.55,591.39
2018,9,5,15,0,863.0,97.0,0.7,22.1,654.0,756.55,562.52
2018,9,5,15,15,847.5,94.5,0.7,22.1,611.0,708.05,531.72
2018,9,5,15,30,832.0,92.0,0.7,22.1,568.0,654.32,495.14
2018,9,5,15,45,810.5,88.5,0.7,21.4,520.5,595.08,454.29
2018,9,5,16,0,789.0,85.0,0.7,20.7,473.0,535.96,411.89
2018,9,5,16,15,760.5,81.5,0.7,20.25,423.0,473.8,365.03
2018,9,5,16,30,732.0,78.0,0.7,19.8,373.0,413.18,317.41
2018,9,5,16,45,691.5,73.0,0.7,19.35,321.0,348.16,264.66
2018,9,5,17,0,651.0,68.0,0.7,18.9,269.0,286.83,213.06
2018,9,5,17,15,591.0,61.5,0.7,18.25,218.0,222.83,158.88
2018,9,5,17,30,531.0,55.0,0.7,17.6,167.0,165.61,110.21
2018,9,5,17,45,437.0,46.0,0.7,17.0,121.0,108.26,64.71
2018,9,5,18,0,343.0,37.0,0.7,16.4,75.0,62.61,32.2
2018,9,5,18,15,207.5,23.5,0.7,15.9,43.0,23.43,3.2
2018,9,5,18,30,72.0,10.0,0.7,15.4,11.0,9.53,0.0
2018,9,5,18,45,36.0,5.0,0.7,14.95,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,6,5,45,68.0,8.5,0.65,13.9,11.0,0.0,0.0
2018,9,6,6,0,136.0,17.0,0.6,14.3,22.0,16.2,0.0
2018,9,6,6,15,262.0,29.5,0.6,14.95,58.0,39.69,17.32
2018,9,6,6,30,388.0,42.0,0.6,15.6,94.0,84.21,47.46
2018,9,6,6,45,429.0,53.0,0.6,16.3,134.0,128.47,83.06
2018,9,6,7,0,470.0,64.0,0.6,17.0,174.0,177.72,125.17
2018,9,6,7,15,340.5,93.0,0.55,17.65,183.0,197.08,148.28
2018,9,6,7,30,211.0,122.0,0.5,18.3,192.0,198.61,154.23
2018,9,6,7,45,323.5,128.5,0.5,18.95,256.0,265.46,207.3
2018,9,6,8,0,436.0,135.0,0.5,19.6,320.0,350.33,273.23
2018,9,6,8,15,485.5,143.0,0.45,20.4,372.0,410.7,318.55
2018,9,6,8,30,535.0,151.0,0.4,21.2,424.0,475.42,365.56
2018,9,6,8,45,573.5,155.5,0.4,22.0,472.5,537.21,409.05
2018,9,6,9,0,612.0,160.0,0.4,22.8,521.0,597.95,450.36
2018,9,6,9,15,705.5,142.0,0.45,23.3,586.0,676.92,505.0
2018,9,6,9,30,799.0,124.0,0.5,23.8,651.0,758.84,558.47
2018,9,6,9,45,817.5,124.5,0.5,24.35,689.0,806.88,586.3
2018,9,6,10,0,836.0,125.0,0.5,24.9,727.0,853.47,613.07
2018,9,6,10,15,834.5,132.0,0.5,25.2,753.0,887.77,632.27
2018,9,6,10,30,833.0,139.0,0.5,25.5,779.0,918.86,649.46
2018,9,6,10,45,873.5,124.5,0.5,25.85,813.0,954.99,669.49
2018,9,6,11,0,914.0,110.0,0.5,26.2,847.0,996.84,692.65
2018,9,6,11,15,920.5,109.0,0.5,26.4,862.5,1018.03,703.56
2018,9,6,11,30,927.0,108.0,0.5,26.6,878.0,1035.68,712.72
2018,9,6,11,45,931.5,107.0,0.5,26.8,886.0,1047.67,718.65
2018,9,6,12,0,936.0,106.0,0.5,27.0,894.0,1055.87,722.54
2018,9,6,12,15,937.5,105.0,0.55,27.05,893.5,1057.18,724.23
2018,9,6,12,30,939.0,104.0,0.6,27.1,893.0,1054.59,723.86
2018,9,6,12,45,938.5,102.5,0.6,27.15,884.0,1045.55,718.66
2018,9,6,13,0,938.0,101.0,0.6,27.2,875.0,1032.64,711.39
2018,9,6,13,15,934.5,100.0,0.6,27.15,858.0,1013.58,700.88
2018,9,6,13,30,931.0,99.0,0.6,27.1,841.0,990.88,688.33
2018,9,6,13,45,926.5,97.5,0.6,27.05,817.0,963.2,672.81
2018,9,6,14,0,922.0,96.0,0.6,27.0,793.0,932.19,655.26
2018,9,6,14,15,914.5,94.0,0.65,26.85,762.0,894.87,634.95
2018,9,6,14,30,907.0,92.0,0.7,26.7,731.0,854.75,612.57
2018,9,6,14,45,897.0,89.5,0.7,26.55,693.5,809.52,585.69
2018,9,6,15,0,887.0,87.0,0.7,26.4,656.0,762.12,557.02
2018,9,6,15,15,872.0,85.0,0.7,26.4,613.0,709.83,524.26
2018,9,6,15,30,857.0,83.0,0.7,26.4,570.0,656.33,488.86
2018,9,6,15,45,837.0,80.0,0.7,25.85,522.5,600.24,450.47
2018,9,6,16,0,817.0,77.0,0.7,25.3,475.0,541.16,408.49
2018,9,6,16,15,789.5,73.5,0.7,24.85,424.0,478.05,361.67
2018,9,6,16,30,762.0,70.0,0.7,24.4,373.0,416.35,313.92
2018,9,6,16,45,722.5,65.5,0.75,23.95,321.0,350.75,261.61
2018,9,6,17,0,683.0,61.0,0.8,23.5,269.0,288.67,210.07
2018,9,6,17,15,623.0,55.5,0.8,22.55,217.5,223.62,155.78
2018,9,6,17,30,563.0,50.0,0.8,21.6,166.0,165.64,107.11
2018,9,6,17,45,468.0,41.5,0.8,20.65,119.5,106.95,61.29
2018,9,6,18,0,373.0,33.0,0.8,19.7,73.0,60.04,28.59
2018,9,6,18,15,227.5,21.0,0.8,19.1,41.5,20.65,0.0
2018,9,6,18,30,82.0,9.0,0.8,18.5,10.0,8.58,0.0
2018,9,6,18,45,41.0,4.5,0.85,17.85,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,7,5,45,55.5,7.5,1.15,16.2,9.5,0.0,0.0
2018,9,7,6,0,111.0,15.0,1.1,16.6,19.0,14.3,0.0
2018,9,7,6,15,219.0,29.0,0.95,17.65,52.5,36.39,15.23
2018,9,7,6,30,327.0,43.0,0.8,18.7,86.0,78.69,44.82
2018,9,7,6,45,400.5,55.0,0.65,19.7,131.5,125.68,80.83
2018,9,7,7,0,474.0,67.0,0.5,20.7,177.0,181.78,126.33
2018,9,7,7,15,525.0,77.0,0.45,21.4,226.5,238.07,173.53
2018,9,7,7,30,576.0,87.0,0.4,22.1,276.0,300.04,224.42
2018,9,7,7,45,611.5,95.0,0.4,22.8,325.5,358.91,271.87
2018,9,7,8,0,647.0,103.0,0.4,23.5,375.0,420.9,319.89
2018,9,7,8,15,674.0,109.0,0.35,24.05,423.0,479.12,363.1
2018,9,7,8,30,701.0,115.0,0.3,24.6,471.0,538.8,405.49
2018,9,7,8,45,720.0,121.5,0.3,25.2,516.0,595.07,444.14
2018,9,7,9,0,739.0,128.0,0.3,25.8,561.0,651.34,481.36
2018,9,7,9,15,756.5,131.5,0.35,26.15,602.0,702.99,515.5
2018,9,7,9,30,774.0,135.0,0.4,26.5,643.0,753.84,547.55
2018,9,7,9,45,788.0,137.0,0.4,26.85,678.5,796.35,572.34
2018,9,7,10,0,802.0,139.0,0.4,27.2,714.0,839.74,597.37
2018,9,7,10,15,812.5,141.5,0.45,27.4,744.0,878.63,620.52
2018,9,7,10,30,823.0,144.0,0.5,27.6,774.0,915.12,642.08
2018,9,7,10,45,830.5,144.5,0.5,27.8,796.0,944.05,657.91
2018,9,7,11,0,838.0,145.0,0.5,28.0,818.0,969.99,671.97
2018,9,7,11,15,844.5,145.0,0.55,28.1,833.5,991.27,684.63
2018,9,7,11,30,851.0,145.0,0.6,28.2,849.0,1009.23,695.45
2018,9,7,11,45,855.5,144.0,0.6,28.3,856.5,1020.66,701.4
2018,9,7,12,0,860.0,143.0,0.6,28.4,864.0,1028.5,705.43
2018,9,7,12,15,874.0,135.0,0.65,28.4,867.0,1025.34,704.56
2018,9,7,12,30,888.0,127.0,0.7,28.4,870.0,1027.89,707.35
2018,9,7,12,45,904.5,116.5,0.7,28.35,866.0,1026.31,706.74
2018,9,7,13,0,921.0,106.0,0.7,28.3,862.0,1020.55,703.85
2018,9,7,13,15,919.0,104.0,0.75,28.15,845.5,1002.01,694.84
2018,9,7,13,30,917.0,102.0,0.8,28.0,829.0,979.84,683.79
2018,9,7,13,45,913.5,99.0,0.8,27.85,805.0,951.68,668.07
2018,9,7,14,0,910.0,96.0,0.8,27.7,781.0,920.18,650.28
2018,9,7,14,15,903.0,94.0,0.85,27.45,750.0,883.58,630.31
2018,9,7,14,30,896.0,92.0,0.9,27.2,719.0,844.18,608.26
2018,9,7,14,45,887.5,89.0,0.9,26.95,682.0,799.92,581.92
2018,9,7,15,0,879.0,86.0,0.9,26.7,645.0,753.41,553.71
2018,9,7,15,15,864.0,83.5,0.9,26.7,602.0,700.88,520.41
2018,9,7,15,30,849.0,81.0,0.9,26.7,559.0,647.18,484.43
2018,9,7,15,45,832.0,77.0,0.95,26.05,512.5,592.16,447.05
2018,9,7,16,0,815.0,73.0,1.0,25.4,466.0,533.9,405.68
2018,9,7,16,15,792.0,69.0,1.0,24.9,416.5,472.63,359.64
2018,9,7,16,30,769.0,65.0,1.0,24.4,367.0,412.29,312.33
2018,9,7,16,45,734.0,60.0,1.0,23.9,315.5,347.57,259.85
2018,9,7,17,0,699.0,55.0,1.0,23.4,264.0,285.86,207.88
2018,9,7,17,15,644.5,50.0,1.0,22.65,213.5,222.41,154.09
2018,9,7,17,30,590.0,45.0,1.0,21.9,163.0,164.99,105.28
2018,9,7,17,45,501.0,37.0,1.0,21.15,117.0,105.69,58.67
2018,9,7,18,0,412.0,29.0,1.0,20.4,71.0,57.94,25.44
2018,9,7,18,15,255.0,19.0,1.0,19.75,40.5,18.35,0.0
2018,9,7,18,30,98.0,9.0,1.0,19.1,10.0,8.58,0.0
2018,9,7,18,45,49.0,4.5,1.0,18.5,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,45,42.0,5.5,1.0,15.2,7.0,0.0,0.0
2018,9,8,6,0,84.0,11.0,1.0,15.4,14.0,10.48,0.0
2018,9,8,6,15,45.5,26.5,0.95,16.15,28.5,26.42,11.83
2018,9,8,6,30,7.0,42.0,0.9,16.9,43.0,39.68,26.62
2018,9,8,6,45,34.5,63.5,0.9,17.65,71.0,65.87,47.84
2018,9,8,7,0,62.0,85.0,0.9,18.4,99.0,95.44,71.94
2018,9,8,7,15,255.0,91.5,0.85,19.15,171.5,167.67,126.61
2018,9,8,7,30,448.0,98.0,0.8,19.9,244.0,263.29,201.35
2018,9,8,7,45,629.5,81.5,0.8,20.7,324.0,352.79,271.47
2018,9,8,8,0,811.0,65.0,0.8,21.5,404.0,458.52,352.77
2018,9,8,8,15,828.0,69.5,0.8,22.05,452.0,518.36,398.45
2018,9,8,8,30,845.0,74.0,0.8,22.6,500.0,576.07,441.04
2018,9,8,8,45,829.5,86.0,0.8,23.15,536.5,625.54,475.65
2018,9,8,9,0,814.0,98.0,0.8,23.7,573.0,669.07,504.82
2018,9,8,9,15,857.5,91.5,0.8,23.95,623.5,727.7,543.29
2018,9,8,9,30,901.0,85.0,0.8,24.2,674.0,790.86,582.86
2018,9,8,9,45,901.0,91.5,0.85,24.45,707.5,833.66,609.02
2018,9,8,10,0,901.0,98.0,0.9,24.7,741.0,873.39,633.17
2018,9,8,10,15,920.0,94.5,0.9,24.85,774.0,915.69,658.16
2018,9,8,10,30,939.0,91.0,0.9,25.0,807.0,955.72,681.38
2018,9,8,10,45,946.5,90.5,0.95,25.15,830.0,985.79,699.2
2018,9,8,11,0,954.0,90.0,1.0,25.3,853.0,1012.5,715.07
2018,9,8,11,15,959.0,90.5,1.0,25.4,869.0,1034.38,727.21
2018,9,8,11,30,964.0,91.0,1.0,25.5,885.0,1052.52,737.18
2018,9,8,11,45,967.5,91.0,1.0,25.6,893.0,1064.77,743.72
2018,9,8,12,0,971.0,91.0,1.0,25.7,901.0,1073.04,748.06
2018,9,8,12,15,972.0,90.5,1.05,25.7,900.5,1074.24,749.69
2018,9,8,12,30,973.0,90.0,1.1,25.7,900.0,1071.38,749.09
2018,9,8,12,45,941.0,105.0,1.1,25.7,881.5,1048.98,735.83
2018,9,8,13,0,909.0,120.0,1.1,25.7,863.0,1023.02,720.7
2018,9,8,13,15,916.0,113.5,1.1,25.55,849.0,1008.37,713.0
2018,9,8,13,30,923.0,107.0,1.1,25.4,835.0,989.75,702.77
2018,9,8,13,45,932.5,99.0,1.1,25.25,815.5,967.81,690.55
2018,9,8,14,0,942.0,91.0,1.1,25.1,796.0,941.75,675.79
2018,9,8,14,15,942.0,86.5,1.1,24.9,766.5,907.3,655.81
2018,9,8,14,30,942.0,82.0,1.1,24.7,737.0,869.47,633.56
2018,9,8,14,45,932.5,80.5,1.1,24.5,699.5,824.25,606.23
2018,9,8,15,0,923.0,79.0,1.1,24.3,662.0,776.72,577.0
2018,9,8,15,15,860.5,88.5,1.1,24.3,603.0,702.11,528.31
2018,9,8,15,30,798.0,98.0,1.1,24.3,544.0,633.56,480.64
2018,9,8,15,45,669.0,116.0,1.1,23.6,468.0,535.06,410.22
2018,9,8,16,0,540.0,134.0,1.1,22.9,392.0,442.33,341.96
2018,9,8,16,15,640.5,101.0,1.1,22.4,374.0,430.12,332.51
2018,9,8,16,30,741.0,68.0,1.1,21.9,356.0,401.36,307.87
2018,9,8,16,45,728.5,62.0,1.1,21.35,311.0,345.73,261.21
2018,9,8,17,0,716.0,56.0,1.1,20.8,266.0,290.46,213.1
2018,9,8,17,15,649.0,50.5,1.1,20.1,212.5,222.33,155.2
2018,9,8,17,30,582.0,45.0,1.1,19.4,159.0,161.31,103.45
2018,9,8,17,45,486.5,38.0,1.1,18.65,113.5,103.4,57.93
2018,9,8,18,0,391.0,31.0,1.1,17.9,68.0,57.31,25.75
2018,9,8,18,15,218.0,18.5,1.1,17.35,37.0,16.98,0.0
2018,9,8,18,30,45.0,6.0,1.1,16.8,6.0,5.72,0.0
2018,9,8,18,45,22.5,3.0,1.1,16.2,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,9,5,45,52.0,6.5,1.45,14.65,8.0,0.0,0.0
2018,9,9,6,0,104.0,13.0,1.4,14.9,16.0,12.39,0.0
2018,9,9,6,15,223.0,27.0,1.3,15.7,50.0,35.55,13.41
2018,9,9,6,30,342.0,41.0,1.2,16.5,84.0,78.7,44.41
2018,9,9,6,45,421.0,51.5,1.05,17.25,129.5,126.14,81.11
2018,9,9,7,0,500.0,62.0,0.9,18.0,175.0,183.34,128.29
2018,9,9,7,15,575.0,68.0,0.85,18.75,229.5,244.29,179.69
2018,9,9,7,30,650.0,74.0,0.8,19.5,284.0,313.68,237.36
2018,9,9,7,45,688.0,80.0,0.75,20.25,335.5,375.73,288.36
2018,9,9,8,0,726.0,86.0,0.7,21.0,387.0,441.04,339.74
2018,9,9,8,15,697.0,102.5,0.7,21.7,420.5,485.0,373.5
2018,9,9,8,30,668.0,119.0,0.7,22.4,454.0,524.32,402.22
2018,9,9,8,45,697.0,122.5,0.65,23.1,501.0,582.08,442.72
2018,9,9,9,0,726.0,126.0,0.6,23.8,548.0,640.82,482.04
2018,9,9,9,15,766.5,123.0,0.65,24.15,596.5,699.43,522.08
2018,9,9,9,30,807.0,120.0,0.7,24.5,645.0,761.12,561.53
2018,9,9,9,45,815.0,124.5,0.7,24.9,679.5,805.12,587.53
2018,9,9,10,0,823.0,129.0,0.7,25.3,714.0,846.91,611.89
2018,9,9,10,15,870.5,115.0,0.75,25.55,756.0,894.36,640.73
2018,9,9,10,30,918.0,101.0,0.8,25.8,798.0,947.46,672.66
2018,9,9,10,45,915.5,105.5,0.8,26.05,817.5,973.11,686.26
2018,9,9,11,0,913.0,110.0,0.8,26.3,837.0,995.05,697.95
2018,9,9,11,15,928.5,105.5,0.85,26.4,856.0,1020.89,713.52
2018,9,9,11,30,944.0,101.0,0.9,26.5,875.0,1043.38,727.05
2018,9,9,11,45,948.0,100.0,0.95,26.55,882.5,1054.76,734.18
2018,9,9,12,0,952.0,99.0,1.0,26.6,890.0,1062.25,739.25
2018,9,9,12,15,953.0,98.5,1.0,26.55,889.5,1063.35,739.93
2018,9,9,12,30,954.0,98.0,1.0,26.5,889.0,1060.46,738.44
2018,9,9,12,45,952.5,97.5,1.0,26.5,879.5,1051.13,733.12
2018,9,9,13,0,951.0,97.0,1.0,26.5,870.0,1037.88,725.65
2018,9,9,13,15,949.5,95.0,1.05,26.4,853.5,1019.14,716.25
2018,9,9,13,30,948.0,93.0,1.1,26.3,837.0,996.64,704.57
2018,9,9,13,45,945.5,91.0,1.1,26.2,813.5,969.55,689.16
