Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,0,943.0,89.0,1.1,26.1,790.0,938.96,671.55
2018,9,9,14,15,936.0,87.0,1.1,25.9,758.5,901.15,649.55
2018,9,9,14,30,929.0,85.0,1.1,25.7,727.0,860.44,625.52
2018,9,9,14,45,919.5,82.0,1.1,25.5,688.5,813.99,597.42
2018,9,9,15,0,910.0,79.0,1.1,25.3,650.0,765.27,567.41
2018,9,9,15,15,895.0,77.0,1.1,25.3,606.5,711.81,533.2
2018,9,9,15,30,880.0,75.0,1.1,25.3,563.0,657.1,496.24
2018,9,9,15,45,861.0,72.0,1.15,24.6,515.0,597.97,455.54
2018,9,9,16,0,842.0,69.0,1.2,23.9,467.0,538.62,412.81
2018,9,9,16,15,815.0,66.0,1.2,23.4,416.0,476.88,365.69
2018,9,9,16,30,788.0,63.0,1.2,22.9,365.0,414.59,316.2
2018,9,9,16,45,747.5,59.0,1.2,22.35,312.0,347.83,261.51
2018,9,9,17,0,707.0,55.0,1.2,21.8,259.0,284.69,207.86
2018,9,9,17,15,645.5,49.5,1.2,21.0,207.0,218.65,151.64
2018,9,9,17,30,584.0,44.0,1.2,20.2,155.0,159.55,101.4
2018,9,9,17,45,482.0,36.5,1.15,19.4,109.5,99.99,55.08
2018,9,9,18,0,380.0,29.0,1.1,18.6,64.0,53.55,22.84
2018,9,9,18,15,219.5,17.5,1.1,18.05,35.0,17.44,0.0
2018,9,9,18,30,59.0,6.0,1.1,17.5,6.0,5.72,0.0
2018,9,9,18,45,29.5,3.0,1.1,16.9,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,1.35,13.5,8.5,0.0,0.0
2018,9,10,6,0,126.0,14.0,1.3,13.7,17.0,13.34,0.0
2018,9,10,6,15,268.0,25.5,1.2,14.55,52.5,36.19,12.08
2018,9,10,6,30,410.0,37.0,1.1,15.4,88.0,82.37,44.65
2018,9,10,6,45,494.5,46.0,1.0,16.25,136.0,133.51,84.29
2018,9,10,7,0,579.0,55.0,0.9,17.1,184.0,195.03,135.36
2018,9,10,7,15,633.0,61.0,0.9,17.95,235.5,254.5,186.9
2018,9,10,7,30,687.0,67.0,0.9,18.8,287.0,319.81,242.41
2018,9,10,7,45,723.0,72.0,0.85,19.65,338.5,382.01,293.97
2018,9,10,8,0,759.0,77.0,0.8,20.5,390.0,447.08,345.5
2018,9,10,8,15,785.0,81.0,0.8,21.35,440.0,508.37,392.28
2018,9,10,8,30,811.0,85.0,0.8,22.2,490.0,570.74,437.78
2018,9,10,8,45,829.0,89.5,0.75,23.05,536.5,629.31,478.1
2018,9,10,9,0,847.0,94.0,0.7,23.9,583.0,687.46,516.3
2018,9,10,9,15,866.0,94.0,0.7,24.5,625.0,740.66,549.5
2018,9,10,9,30,885.0,94.0,0.7,25.1,667.0,788.36,577.76
2018,9,10,9,45,902.0,93.0,0.75,25.7,704.5,836.01,606.27
2018,9,10,10,0,919.0,92.0,0.8,26.3,742.0,881.83,633.15
2018,9,10,10,15,926.5,93.0,0.8,26.65,771.0,919.41,654.23
2018,9,10,10,30,934.0,94.0,0.8,27.0,800.0,954.02,673.34
2018,9,10,10,45,938.0,95.5,0.8,27.35,822.0,982.77,688.71
2018,9,10,11,0,942.0,97.0,0.8,27.7,844.0,1008.04,701.97
2018,9,10,11,15,945.5,97.0,0.85,27.85,858.0,1027.56,713.41
2018,9,10,11,30,949.0,97.0,0.9,28.0,872.0,1043.33,722.78
2018,9,10,11,45,950.5,97.0,0.9,28.15,878.5,1053.28,727.77
2018,9,10,12,0,952.0,97.0,0.9,28.3,885.0,1059.3,730.62
2018,9,10,12,15,950.0,98.0,0.95,28.25,883.0,1058.98,731.53
2018,9,10,12,30,948.0,99.0,1.0,28.2,881.0,1054.68,730.28
2018,9,10,12,45,944.0,99.5,1.0,28.15,871.0,1043.94,724.31
2018,9,10,13,0,940.0,100.0,1.0,28.1,861.0,1029.37,716.23
2018,9,10,13,15,937.0,99.0,1.05,27.95,844.0,1010.38,706.85
2018,9,10,13,30,934.0,98.0,1.1,27.8,827.0,987.72,695.24
2018,9,10,13,45,930.0,95.5,1.1,27.6,802.5,958.95,679.1
2018,9,10,14,0,926.0,93.0,1.1,27.4,778.0,926.81,660.83
2018,9,10,14,15,917.5,91.5,1.15,27.15,746.0,888.72,639.56
2018,9,10,14,30,909.0,90.0,1.2,26.9,714.0,847.9,616.2
2018,9,10,14,45,898.0,87.5,1.2,26.6,676.0,801.51,588.26
2018,9,10,15,0,887.0,85.0,1.2,26.3,638.0,753.04,558.49
2018,9,10,15,15,871.0,82.5,1.2,26.3,594.0,699.29,523.93
2018,9,10,15,30,855.0,80.0,1.2,26.3,550.0,644.46,486.37
2018,9,10,15,45,835.0,77.0,1.2,25.5,502.5,588.37,447.4
2018,9,10,16,0,815.0,74.0,1.2,24.7,455.0,529.31,404.67
2018,9,10,16,15,787.0,70.0,1.2,24.15,404.0,465.54,356.26
2018,9,10,16,30,759.0,66.0,1.2,23.6,353.0,403.28,306.96
2018,9,10,16,45,717.5,61.5,1.2,23.0,301.0,337.33,253.06
2018,9,10,17,0,676.0,57.0,1.2,22.4,249.0,275.17,200.4
2018,9,10,17,15,612.5,51.0,1.25,21.55,198.0,209.79,145.09
2018,9,10,17,30,549.0,45.0,1.3,20.7,147.0,151.9,96.23
2018,9,10,17,45,441.0,37.0,1.3,19.85,102.5,93.98,51.77
2018,9,10,18,0,333.0,29.0,1.3,19.0,58.0,49.45,20.66
2018,9,10,18,15,188.0,17.5,1.3,18.35,31.5,16.81,0.0
2018,9,10,18,30,43.0,6.0,1.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,21.5,3.0,1.3,17.1,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,5,45,71.0,7.0,1.2,12.3,8.5,0.0,0.0
2018,9,11,6,0,142.0,14.0,1.2,12.5,17.0,13.34,0.0
2018,9,11,6,15,290.5,24.5,1.2,13.1,52.5,36.29,10.75
2018,9,11,6,30,439.0,35.0,1.2,13.7,88.0,83.73,44.73
2018,9,11,6,45,534.0,41.5,1.15,14.25,137.0,135.98,85.26
2018,9,11,7,0,629.0,48.0,1.1,14.8,186.0,200.13,139.05
2018,9,11,7,15,685.5,52.0,1.1,15.55,238.5,261.16,192.87
2018,9,11,7,30,742.0,56.0,1.1,16.3,291.0,328.2,250.94
2018,9,11,7,45,777.5,59.5,1.1,17.05,343.5,391.62,304.83
2018,9,11,8,0,813.0,63.0,1.1,17.8,396.0,457.81,358.71
2018,9,11,8,15,838.0,65.5,1.1,18.55,446.0,517.96,405.9
2018,9,11,8,30,863.0,68.0,1.1,19.3,496.0,580.3,452.64
2018,9,11,8,45,881.0,70.0,1.1,20.05,542.5,638.14,494.19
2018,9,11,9,0,899.0,72.0,1.1,20.8,589.0,695.41,533.19
2018,9,11,9,15,912.5,74.0,1.05,21.3,631.0,748.52,566.26
2018,9,11,9,30,926.0,76.0,1.0,21.8,673.0,800.02,597.36
2018,9,11,9,45,936.0,77.5,1.0,22.3,709.0,846.25,624.92
2018,9,11,10,0,946.0,79.0,1.0,22.8,745.0,890.03,650.46
2018,9,11,10,15,952.5,79.5,1.0,23.1,773.5,926.96,671.73
2018,9,11,10,30,959.0,80.0,1.0,23.4,802.0,960.77,690.89
2018,9,11,10,45,963.0,81.0,1.0,23.7,823.5,989.51,706.76
2018,9,11,11,0,967.0,82.0,1.0,24.0,845.0,1014.67,720.41
2018,9,11,11,15,969.0,82.5,1.05,24.1,859.0,1033.61,731.83
2018,9,11,11,30,971.0,83.0,1.1,24.2,873.0,1048.68,741.06
2018,9,11,11,45,971.0,83.5,1.1,24.25,878.5,1057.81,745.98
2018,9,11,12,0,971.0,84.0,1.1,24.3,884.0,1062.9,748.65
2018,9,11,12,15,969.0,85.0,1.15,24.15,882.0,1062.51,749.75
2018,9,11,12,30,967.0,86.0,1.2,24.0,880.0,1058.08,748.58
2018,9,11,12,45,963.0,86.5,1.2,23.85,869.5,1047.11,742.61
2018,9,11,13,0,959.0,87.0,1.2,23.7,859.0,1032.24,734.43
2018,9,11,13,15,953.5,86.5,1.25,23.4,840.5,1011.02,723.74
2018,9,11,13,30,948.0,86.0,1.3,23.1,822.0,986.16,710.77
2018,9,11,13,45,909.0,99.0,1.3,22.75,787.0,942.25,684.89
2018,9,11,14,0,870.0,112.0,1.3,22.4,752.0,896.58,657.73
2018,9,11,14,15,876.0,102.5,1.35,22.15,723.5,863.83,639.14
2018,9,11,14,30,882.0,93.0,1.4,21.9,695.0,827.47,617.7
2018,9,11,14,45,794.5,115.0,1.4,21.65,634.5,754.03,570.04
2018,9,11,15,0,707.0,137.0,1.4,21.4,574.0,681.3,521.22
2018,9,11,15,15,763.0,110.5,1.4,21.4,552.0,656.65,505.54
2018,9,11,15,30,819.0,84.0,1.4,21.4,530.0,626.75,484.77
2018,9,11,15,45,803.0,79.0,1.4,20.65,484.0,569.66,443.67
2018,9,11,16,0,787.0,74.0,1.4,19.9,438.0,512.23,400.83
2018,9,11,16,15,773.5,68.5,1.35,19.3,392.5,455.43,356.13
2018,9,11,16,30,760.0,63.0,1.3,18.7,347.0,398.58,309.46
2018,9,11,16,45,717.0,59.0,1.3,18.1,295.0,332.64,254.25
2018,9,11,17,0,674.0,55.0,1.3,17.5,243.0,270.66,200.55
2018,9,11,17,15,608.5,49.5,1.3,16.9,192.5,205.91,144.44
2018,9,11,17,30,543.0,44.0,1.3,16.3,142.0,148.28,94.92
2018,9,11,17,45,433.0,36.0,1.25,15.75,98.0,90.8,50.25
2018,9,11,18,0,323.0,28.0,1.2,15.2,54.0,46.69,18.49
2018,9,11,18,15,173.5,16.0,1.2,14.9,28.5,15.25,0.0
2018,9,11,18,30,24.0,4.0,1.2,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,1.2,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,5,45,18.0,5.0,0.9,11.8,5.5,0.0,0.0
2018,9,12,6,0,36.0,10.0,0.9,11.9,11.0,9.53,0.0
2018,9,12,6,15,72.0,25.5,0.9,12.3,32.5,26.54,8.15
2018,9,12,6,30,108.0,41.0,0.9,12.7,54.0,51.79,32.49
2018,9,12,6,45,137.0,59.5,0.95,13.15,84.0,82.75,58.27
2018,9,12,7,0,166.0,78.0,1.0,13.6,114.0,117.49,87.91
2018,9,12,7,15,176.5,97.5,1.0,14.05,145.0,151.41,117.66
2018,9,12,7,30,187.0,117.0,1.0,14.5,176.0,186.6,147.96
2018,9,12,7,45,325.5,121.0,0.95,14.95,245.0,265.06,211.42
2018,9,12,8,0,464.0,125.0,0.9,15.4,314.0,355.06,283.22
2018,9,12,8,15,522.0,129.0,0.9,15.65,366.5,417.19,332.42
2018,9,12,8,30,580.0,133.0,0.9,15.9,419.0,488.31,387.16
2018,9,12,8,45,620.5,135.5,0.9,16.15,467.5,548.0,431.76
2018,9,12,9,0,661.0,138.0,0.9,16.4,516.0,609.92,476.77
2018,9,12,9,15,702.0,135.5,0.9,16.6,563.0,668.63,518.43
2018,9,12,9,30,743.0,133.0,0.9,16.8,610.0,728.55,559.27
2018,9,12,9,45,763.5,135.0,0.9,17.05,648.5,774.7,588.59
2018,9,12,10,0,784.0,137.0,0.9,17.3,687.0,822.44,618.64
2018,9,12,10,15,819.5,128.5,0.85,17.55,724.0,870.54,647.55
2018,9,12,10,30,855.0,120.0,0.8,17.8,761.0,917.4,675.0
2018,9,12,10,45,896.5,105.0,0.8,18.05,794.0,953.93,696.31
2018,9,12,11,0,938.0,90.0,0.8,18.3,827.0,995.56,720.77
2018,9,12,11,15,791.0,163.0,0.8,18.6,792.0,957.21,694.55
2018,9,12,11,30,644.0,236.0,0.8,18.9,757.0,907.87,662.2
2018,9,12,11,45,549.5,280.5,0.8,19.2,727.5,864.05,631.01
2018,9,12,12,0,455.0,325.0,0.8,19.5,698.0,820.34,599.4
2018,9,12,12,15,601.5,259.5,0.8,19.7,751.5,899.53,655.21
2018,9,12,12,30,748.0,194.0,0.8,19.9,805.0,972.99,701.8
2018,9,12,12,45,775.5,176.0,0.85,20.1,803.0,967.83,698.19
2018,9,12,13,0,803.0,158.0,0.9,20.3,801.0,965.78,697.82
2018,9,12,13,15,619.0,225.0,0.9,20.3,714.5,854.1,626.17
2018,9,12,13,30,435.0,292.0,0.9,20.3,628.0,735.75,544.73
2018,9,12,13,45,333.5,314.5,0.9,20.3,567.5,644.32,481.87
2018,9,12,14,0,232.0,337.0,0.9,20.3,507.0,557.41,419.99
2018,9,12,14,15,197.5,312.0,0.95,20.2,452.0,493.3,375.63
2018,9,12,14,30,163.0,287.0,1.0,20.1,397.0,430.94,331.14
2018,9,12,14,45,258.0,265.5,1.0,20.0,429.0,484.34,373.59
2018,9,12,15,0,353.0,244.0,1.0,19.9,461.0,519.19,400.98
2018,9,12,15,15,456.0,198.5,1.0,19.9,458.0,533.83,413.55
2018,9,12,15,30,559.0,153.0,1.0,19.9,455.0,528.7,411.35
2018,9,12,15,45,478.0,156.5,1.05,19.25,398.5,454.7,356.48
2018,9,12,16,0,397.0,160.0,1.1,18.6,342.0,387.56,305.74
2018,9,12,16,15,346.0,147.0,1.1,18.15,292.5,320.07,253.31
2018,9,12,16,30,295.0,134.0,1.1,17.7,243.0,264.24,208.68
2018,9,12,16,45,207.0,113.0,1.1,17.2,184.0,192.16,150.65
2018,9,12,17,0,119.0,92.0,1.1,16.7,125.0,127.59,98.45
2018,9,12,17,15,67.5,69.5,1.1,16.2,87.5,84.86,63.56
2018,9,12,17,30,16.0,47.0,1.1,15.7,50.0,47.42,33.54
2018,9,12,17,45,27.0,34.5,1.05,15.2,37.5,35.73,22.62
2018,9,12,18,0,38.0,22.0,1.0,14.7,25.0,22.78,8.63
2018,9,12,18,15,21.0,11.5,1.0,14.4,13.0,10.96,0.0
2018,9,12,18,30,4.0,1.0,1.0,14.1,1.0,0.0,0.0
2018,9,12,18,45,2.0,0.5,1.0,13.8,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,13,5,45,21.5,4.5,0.8,10.95,5.0,0.0,0.0
2018,9,13,6,0,43.0,9.0,0.8,11.1,10.0,8.58,0.0
2018,9,13,6,15,196.5,23.0,0.8,11.6,43.5,30.6,6.75
2018,9,13,6,30,350.0,37.0,0.8,12.1,77.0,76.34,42.39
2018,9,13,6,45,460.0,44.0,0.8,12.65,125.0,126.14,80.57
2018,9,13,7,0,570.0,51.0,0.8,13.2,173.0,189.44,132.93
2018,9,13,7,15,632.0,56.5,0.8,13.85,225.5,250.15,186.16
2018,9,13,7,30,694.0,62.0,0.8,14.5,278.0,317.69,244.42
2018,9,13,7,45,731.5,66.5,0.8,15.2,329.5,380.27,297.53
2018,9,13,8,0,769.0,71.0,0.8,15.9,381.0,445.92,350.95
2018,9,13,8,15,796.0,74.0,0.8,16.45,430.5,507.1,399.08
2018,9,13,8,30,823.0,77.0,0.8,17.0,480.0,569.41,446.07
2018,9,13,8,45,842.5,79.5,0.75,17.6,526.0,627.19,487.28
2018,9,13,9,0,862.0,82.0,0.7,18.2,572.0,681.24,524.23
2018,9,13,9,15,876.0,84.5,0.7,18.6,613.5,733.53,557.58
2018,9,13,9,30,890.0,87.0,0.7,19.0,655.0,784.34,589.2
2018,9,13,9,45,900.5,88.5,0.7,19.4,690.5,829.48,616.4
2018,9,13,10,0,911.0,90.0,0.7,19.8,726.0,872.31,641.7
2018,9,13,10,15,919.5,90.5,0.7,20.05,755.0,909.75,663.55
2018,9,13,10,30,928.0,91.0,0.7,20.3,784.0,944.29,683.39
2018,9,13,10,45,933.5,92.0,0.65,20.6,806.0,973.51,698.56
2018,9,13,11,0,939.0,93.0,0.6,20.9,828.0,999.32,711.49
2018,9,13,11,15,942.5,94.0,0.65,21.0,842.5,1019.64,723.87
2018,9,13,11,30,946.0,95.0,0.7,21.1,857.0,1036.21,734.15
2018,9,13,11,45,947.5,94.5,0.7,21.25,863.0,1045.32,738.73
2018,9,13,12,0,949.0,94.0,0.7,21.4,869.0,1050.49,741.15
2018,9,13,12,15,949.5,93.5,0.7,21.45,867.5,1050.7,741.05
2018,9,13,12,30,950.0,93.0,0.7,21.5,866.0,1046.94,738.75
2018,9,13,12,45,949.0,92.0,0.75,21.5,856.5,1037.19,734.31
2018,9,13,13,0,948.0,91.0,0.8,21.5,847.0,1023.53,727.62
2018,9,13,13,15,943.5,90.5,0.8,21.4,829.0,1003.25,716.14
2018,9,13,13,30,939.0,90.0,0.8,21.3,811.0,979.34,702.52
2018,9,13,13,45,932.5,89.0,0.8,21.25,786.0,949.57,685.13
2018,9,13,14,0,926.0,88.0,0.8,21.2,761.0,916.55,665.66
2018,9,13,14,15,917.0,86.5,0.8,21.0,728.5,877.8,642.77
2018,9,13,14,30,908.0,85.0,0.8,20.8,696.0,836.37,617.91
2018,9,13,14,45,895.0,83.5,0.8,20.65,657.5,789.38,588.9
2018,9,13,15,0,882.0,82.0,0.8,20.5,619.0,740.49,558.18
2018,9,13,15,15,866.0,79.5,0.8,20.5,575.5,686.84,523.28
2018,9,13,15,30,850.0,77.0,0.8,20.5,532.0,632.13,485.05
2018,9,13,15,45,827.5,74.5,0.8,19.95,484.0,575.33,444.45
2018,9,13,16,0,805.0,72.0,0.8,19.4,436.0,515.83,400.28
2018,9,13,16,15,774.5,68.5,0.8,19.0,385.5,451.99,350.82
2018,9,13,16,30,744.0,65.0,0.8,18.6,335.0,389.97,300.72
2018,9,13,16,45,699.5,60.5,0.8,18.2,283.5,323.99,245.77
2018,9,13,17,0,655.0,56.0,0.8,17.8,232.0,262.2,192.53
2018,9,13,17,15,585.5,49.5,0.8,17.2,181.5,196.71,136.47
2018,9,13,17,30,516.0,43.0,0.8,16.6,131.0,139.39,87.93
2018,9,13,17,45,400.0,34.5,0.8,16.05,88.5,83.04,44.92
2018,9,13,18,0,284.0,26.0,0.8,15.5,46.0,40.36,12.26
2018,9,13,18,15,151.0,14.5,0.8,15.05,24.0,13.82,0.0
2018,9,13,18,30,18.0,3.0,0.8,14.6,2.0,0.0,0.0
2018,9,13,18,45,9.0,1.5,0.75,14.15,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,5,45,54.5,5.0,0.65,10.7,6.0,0.0,0.0
2018,9,14,6,0,109.0,10.0,0.7,11.0,12.0,9.53,0.0
2018,9,14,6,15,273.5,21.5,0.65,11.8,47.0,32.7,4.79
2018,9,14,6,30,438.0,33.0,0.6,12.6,82.0,82.14,43.17
2018,9,14,6,45,529.5,39.5,0.6,13.4,129.5,133.71,83.46
2018,9,14,7,0,621.0,46.0,0.6,14.2,177.0,196.63,136.18
2018,9,14,7,15,676.0,51.0,0.6,15.0,229.0,257.74,189.86
2018,9,14,7,30,731.0,56.0,0.6,15.8,281.0,324.72,247.47
2018,9,14,7,45,768.0,59.5,0.55,16.6,333.0,388.1,300.51
2018,9,14,8,0,805.0,63.0,0.5,17.4,385.0,454.41,353.4
2018,9,14,8,15,830.0,66.0,0.5,18.05,435.0,516.39,401.25
2018,9,14,8,30,855.0,69.0,0.5,18.7,485.0,576.87,446.0
2018,9,14,8,45,874.0,71.0,0.5,19.35,531.5,634.84,487.06
2018,9,14,9,0,893.0,73.0,0.5,20.0,578.0,692.33,525.73
2018,9,14,9,15,879.5,83.5,0.45,20.45,611.0,734.88,550.87
2018,9,14,9,30,866.0,94.0,0.4,20.9,644.0,773.47,572.96
2018,9,14,9,45,741.0,147.0,0.4,21.3,636.0,772.64,569.74
2018,9,14,10,0,616.0,200.0,0.4,21.7,628.0,751.47,552.62
2018,9,14,10,15,645.5,199.5,0.4,22.0,664.0,798.25,582.91
2018,9,14,10,30,675.0,199.0,0.4,22.3,700.0,844.18,610.67
2018,9,14,10,45,647.5,216.5,0.4,22.55,708.5,854.98,615.4
2018,9,14,11,0,620.0,234.0,0.4,22.8,717.0,861.69,617.63
2018,9,14,11,15,640.5,231.5,0.4,22.95,738.0,890.31,635.23
2018,9,14,11,30,661.0,229.0,0.4,23.1,759.0,916.64,650.74
2018,9,14,11,45,695.0,217.0,0.45,23.25,778.0,943.66,667.45
2018,9,14,12,0,729.0,205.0,0.5,23.4,797.0,967.75,682.4
2018,9,14,12,15,753.0,192.5,0.5,23.4,803.0,978.1,688.35
2018,9,14,12,30,777.0,180.0,0.5,23.4,809.0,984.83,692.42
2018,9,14,12,45,770.5,178.5,0.55,23.4,796.0,970.13,684.7
2018,9,14,13,0,764.0,177.0,0.6,23.4,783.0,952.21,675.36
2018,9,14,13,15,811.5,152.0,0.6,23.25,783.0,951.83,676.31
2018,9,14,13,30,859.0,127.0,0.6,23.1,783.0,951.75,677.32
2018,9,14,13,45,798.0,145.5,0.65,23.0,739.5,895.13,643.87
2018,9,14,14,0,737.0,164.0,0.7,22.9,696.0,842.58,613.09
2018,9,14,14,15,683.5,173.0,0.7,22.6,649.5,782.34,576.09
2018,9,14,14,30,630.0,182.0,0.7,22.3,603.0,722.72,537.67
2018,9,14,14,45,672.5,155.5,0.7,22.05,582.0,701.5,526.05
2018,9,14,15,0,715.0,129.0,0.7,21.8,561.0,674.25,509.37
2018,9,14,15,15,621.0,144.5,0.7,21.8,500.0,592.69,451.4
2018,9,14,15,30,527.0,160.0,0.7,21.8,439.0,513.4,394.17
2018,9,14,15,45,522.0,143.5,0.75,21.05,398.5,464.85,360.46
2018,9,14,16,0,517.0,127.0,0.8,20.3,358.0,415.64,324.42
2018,9,14,16,15,552.0,105.0,0.8,19.85,325.5,382.74,298.47
2018,9,14,16,30,587.0,83.0,0.8,19.4,293.0,341.28,264.11
2018,9,14,16,45,544.0,74.0,0.8,18.95,245.0,280.12,213.36
2018,9,14,17,0,501.0,65.0,0.8,18.5,197.0,223.33,164.93
2018,9,14,17,15,436.0,56.0,0.8,17.7,152.5,165.97,116.36
2018,9,14,17,30,371.0,47.0,0.8,16.9,108.0,116.3,74.88
2018,9,14,17,45,263.0,35.0,0.8,16.1,70.5,65.82,36.59
2018,9,14,18,0,155.0,23.0,0.8,15.3,33.0,29.2,6.29
2018,9,14,18,15,77.5,11.5,0.8,14.75,16.5,10.96,0.0
2018,9,14,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,5,45,33.0,4.5,0.9,11.1,5.0,0.0,0.0
2018,9,15,6,0,66.0,9.0,0.9,11.2,10.0,8.58,0.0
2018,9,15,6,15,193.0,22.5,0.9,11.7,40.5,30.04,2.64
2018,9,15,6,30,320.0,36.0,0.9,12.2,71.0,72.43,40.04
2018,9,15,6,45,442.5,43.5,0.95,12.7,120.0,122.99,78.55
2018,9,15,7,0,565.0,51.0,1.0,13.2,169.0,188.63,132.45
2018,9,15,7,15,623.0,57.0,1.0,13.75,220.0,248.37,185.27
2018,9,15,7,30,681.0,63.0,1.0,14.3,271.0,314.36,242.71
2018,9,15,7,45,719.0,67.5,1.0,14.9,322.0,376.39,295.81
2018,9,15,8,0,757.0,72.0,1.0,15.5,373.0,441.55,349.38
2018,9,15,8,15,785.5,75.5,1.0,15.95,423.0,503.37,398.54
2018,9,15,8,30,814.0,79.0,1.0,16.4,473.0,566.5,446.74
2018,9,15,8,45,835.0,81.0,0.95,16.9,519.0,624.18,488.58
2018,9,15,9,0,856.0,83.0,0.9,17.4,565.0,678.16,526.22
2018,9,15,9,15,873.5,84.0,0.9,17.7,606.5,730.97,560.68
2018,9,15,9,30,891.0,85.0,0.9,18.0,648.0,782.59,593.52
2018,9,15,9,45,904.5,84.5,0.9,18.35,683.5,827.83,621.3
2018,9,15,10,0,918.0,84.0,0.9,18.7,719.0,870.96,647.3
2018,9,15,10,15,926.5,85.5,0.9,18.85,748.5,909.58,670.5
2018,9,15,10,30,935.0,87.0,0.9,19.0,778.0,945.28,691.64
2018,9,15,10,45,942.0,86.5,0.9,19.2,800.0,974.22,708.21
2018,9,15,11,0,949.0,86.0,0.9,19.4,822.0,999.77,722.66
2018,9,15,11,15,952.5,86.5,0.9,19.45,836.0,1019.52,733.94
2018,9,15,11,30,956.0,87.0,0.9,19.5,850.0,1035.48,743.0
2018,9,15,11,45,958.0,86.5,0.95,19.6,856.0,1044.97,749.15
2018,9,15,12,0,960.0,86.0,1.0,19.7,862.0,1050.48,753.05
2018,9,15,12,15,961.0,85.0,1.0,19.65,860.5,1050.43,753.08
2018,9,15,12,30,962.0,84.0,1.0,19.6,859.0,1046.35,750.84
2018,9,15,12,45,961.5,83.0,1.0,19.6,849.5,1036.79,745.24
2018,9,15,13,0,961.0,82.0,1.0,19.6,840.0,1023.25,737.37
2018,9,15,13,15,957.5,81.0,1.0,19.5,822.0,1002.96,725.68
2018,9,15,13,30,954.0,80.0,1.0,19.4,804.0,978.96,711.77
2018,9,15,13,45,949.0,78.5,1.0,19.35,779.0,949.45,694.24
2018,9,15,14,0,944.0,77.0,1.0,19.3,754.0,916.56,674.53
2018,9,15,14,15,936.0,75.5,1.0,19.1,722.0,877.94,651.33
2018,9,15,14,30,928.0,74.0,1.0,18.9,690.0,836.51,626.05
2018,9,15,14,45,917.5,72.5,1.0,18.7,652.0,790.58,597.4
2018,9,15,15,0,907.0,71.0,1.0,18.5,614.0,742.49,566.83
2018,9,15,15,15,891.5,69.0,1.0,18.5,570.5,688.56,531.19
2018,9,15,15,30,876.0,67.0,1.0,18.5,527.0,633.47,492.23
2018,9,15,15,45,857.0,64.0,1.0,17.95,479.5,574.4,449.3
2018,9,15,16,0,838.0,61.0,1.0,17.4,432.0,515.17,404.46
2018,9,15,16,15,810.0,58.0,1.0,16.95,381.5,451.84,354.39
2018,9,15,16,30,782.0,55.0,1.0,16.5,331.0,391.09,304.18
2018,9,15,16,45,739.5,51.0,0.95,16.1,279.0,324.42,247.35
2018,9,15,17,0,697.0,47.0,0.9,15.7,227.0,261.69,192.12
2018,9,15,17,15,628.5,42.0,0.9,15.15,176.5,196.07,134.93
2018,9,15,17,30,560.0,37.0,0.9,14.6,126.0,138.3,85.36
2018,9,15,17,45,430.0,29.5,0.85,14.05,83.0,79.18,40.46
2018,9,15,18,0,300.0,22.0,0.8,13.5,40.0,35.28,3.42
2018,9,15,18,15,150.0,11.0,0.8,13.1,20.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.0,0.6,9.85,5.5,0.0,0.0
2018,9,16,6,0,116.0,10.0,0.6,10.2,11.0,9.53,0.0
2018,9,16,6,15,286.0,20.0,0.6,11.05,44.5,31.9,0.0
2018,9,16,6,30,456.0,30.0,0.6,11.9,78.0,81.71,41.74
2018,9,16,6,45,546.0,36.0,0.55,12.75,125.0,133.53,82.61
2018,9,16,7,0,636.0,42.0,0.5,13.6,172.0,196.28,135.43
2018,9,16,7,15,690.0,45.5,0.5,14.45,223.0,256.35,188.51
2018,9,16,7,30,744.0,49.0,0.5,15.3,274.0,322.09,245.37
2018,9,16,7,45,779.5,52.5,0.5,16.1,325.5,385.46,298.86
2018,9,16,8,0,815.0,56.0,0.5,16.9,377.0,450.09,351.09
2018,9,16,8,15,839.5,58.5,0.45,17.55,426.5,511.25,398.21
2018,9,16,8,30,864.0,61.0,0.4,18.2,476.0,573.18,443.6
2018,9,16,8,45,882.0,63.0,0.4,18.85,522.0,630.84,484.45
2018,9,16,9,0,900.0,65.0,0.4,19.5,568.0,687.91,522.55
2018,9,16,9,15,913.0,66.5,0.4,19.95,609.0,739.87,554.82
2018,9,16,9,30,926.0,68.0,0.4,20.4,650.0,790.15,585.29
2018,9,16,9,45,935.5,69.0,0.4,20.85,685.0,835.08,611.65
2018,9,16,10,0,945.0,70.0,0.4,21.3,720.0,877.51,636.01
2018,9,16,10,15,952.0,71.0,0.4,21.65,749.0,915.03,657.15
2018,9,16,10,30,959.0,72.0,0.4,22.0,778.0,949.44,676.18
2018,9,16,10,45,964.0,72.5,0.4,22.3,799.5,978.14,691.69
2018,9,16,11,0,969.0,73.0,0.4,22.6,821.0,1003.27,705.05
2018,9,16,11,15,971.5,74.0,0.45,22.75,835.0,1022.86,716.69
2018,9,16,11,30,974.0,75.0,0.5,22.9,849.0,1038.57,726.19
2018,9,16,11,45,975.0,75.5,0.5,23.05,855.0,1048.25,731.04
2018,9,16,12,0,976.0,76.0,0.5,23.2,861.0,1053.88,733.68
2018,9,16,12,15,975.0,76.5,0.55,23.2,859.0,1053.45,734.57
2018,9,16,12,30,974.0,77.0,0.6,23.2,857.0,1048.95,733.24
2018,9,16,12,45,971.0,77.0,0.6,23.2,846.5,1037.88,726.94
2018,9,16,13,0,968.0,77.0,0.6,23.2,836.0,1022.86,718.46
2018,9,16,13,15,964.0,76.0,0.6,23.1,818.0,1001.89,706.78
2018,9,16,13,30,960.0,75.0,0.6,23.0,800.0,977.2,692.93
2018,9,16,13,45,953.0,74.5,0.65,22.95,774.0,946.78,676.48
2018,9,16,14,0,946.0,74.0,0.7,22.9,748.0,913.09,657.85
2018,9,16,14,15,937.5,72.5,0.7,22.65,715.5,873.91,635.05
2018,9,16,14,30,929.0,71.0,0.7,22.4,683.0,831.96,610.22
2018,9,16,14,45,917.5,70.0,0.7,22.2,645.0,785.73,582.1
2018,9,16,15,0,906.0,69.0,0.7,22.0,607.0,737.44,552.14
2018,9,16,15,15,890.5,67.0,0.7,22.0,563.5,683.51,517.34
2018,9,16,15,30,875.0,65.0,0.7,22.0,520.0,628.45,479.2
2018,9,16,15,45,853.5,62.5,0.7,21.4,472.0,568.52,436.65
2018,9,16,16,0,832.0,60.0,0.7,20.8,424.0,508.71,392.35
2018,9,16,16,15,802.0,57.0,0.75,20.35,373.0,444.79,343.13
2018,9,16,16,30,772.0,54.0,0.8,19.9,322.0,383.73,293.78
2018,9,16,16,45,727.5,50.5,0.8,19.45,270.5,317.57,238.4
2018,9,16,17,0,683.0,47.0,0.8,19.0,219.0,255.59,184.73
2018,9,16,17,15,612.0,41.5,0.8,18.15,169.0,189.89,128.54
2018,9,16,17,30,541.0,36.0,0.8,17.3,119.0,132.4,80.16
2018,9,16,17,45,408.5,28.5,0.75,16.5,77.5,74.65,37.01
2018,9,16,18,0,276.0,21.0,0.7,15.7,36.0,32.24,0.0
2018,9,16,18,15,138.0,10.5,0.7,15.2,18.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,1.1,11.3,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,1.1,11.5,10.0,8.58,0.0
2018,9,17,6,15,249.0,20.0,1.0,12.35,41.5,30.24,0.0
2018,9,17,6,30,406.0,31.0,0.9,13.2,73.0,77.2,39.67
2018,9,17,6,45,502.0,38.0,0.85,14.0,119.5,127.97,79.51
2018,9,17,7,0,598.0,45.0,0.8,14.8,166.0,190.58,131.76
2018,9,17,7,15,655.5,50.5,0.75,15.5,217.5,251.52,185.28
2018,9,17,7,30,713.0,56.0,0.7,16.2,269.0,318.65,243.03
2018,9,17,7,45,751.0,59.5,0.65,16.85,320.5,381.35,295.87
2018,9,17,8,0,789.0,63.0,0.6,17.5,372.0,447.1,348.79
2018,9,17,8,15,815.5,66.0,0.6,18.05,421.5,508.91,396.94
2018,9,17,8,30,842.0,69.0,0.6,18.6,471.0,569.26,442.07
2018,9,17,8,45,861.0,71.5,0.6,19.15,517.0,627.0,483.44
2018,9,17,9,0,880.0,74.0,0.6,19.7,563.0,684.28,522.59
2018,9,17,9,15,894.0,75.5,0.6,20.15,604.0,736.04,555.06
2018,9,17,9,30,908.0,77.0,0.6,20.6,645.0,786.24,585.82
2018,9,17,9,45,919.0,78.0,0.6,21.0,680.5,831.64,612.89
2018,9,17,10,0,930.0,79.0,0.6,21.4,716.0,874.69,638.03
2018,9,17,10,15,937.0,80.5,0.6,21.65,744.5,912.23,659.68
2018,9,17,10,30,944.0,82.0,0.6,21.9,773.0,946.71,679.24
2018,9,17,10,45,948.5,83.0,0.6,22.2,794.5,975.07,694.74
2018,9,17,11,0,953.0,84.0,0.6,22.5,816.0,999.89,708.08
2018,9,17,11,15,955.5,85.0,0.65,22.65,830.0,1019.13,719.62
2018,9,17,11,30,958.0,86.0,0.7,22.8,844.0,1034.54,729.01
2018,9,17,11,45,958.5,86.5,0.7,22.9,849.5,1043.5,733.64
2018,9,17,12,0,959.0,87.0,0.7,23.0,855.0,1048.47,736.09
2018,9,17,12,15,959.0,87.0,0.7,23.05,853.0,1048.37,735.81
2018,9,17,12,30,959.0,87.0,0.7,23.1,851.0,1044.25,733.33
2018,9,17,12,45,956.5,87.0,0.75,23.1,841.0,1033.69,728.43
2018,9,17,13,0,954.0,87.0,0.8,23.1,831.0,1019.23,721.31
2018,9,17,13,15,949.5,86.0,0.8,23.0,812.5,997.93,709.28
2018,9,17,13,30,945.0,85.0,0.8,22.9,794.0,972.98,695.11
2018,9,17,13,45,938.0,84.0,0.8,22.8,768.0,942.28,677.35
2018,9,17,14,0,931.0,83.0,0.8,22.7,742.0,908.35,657.52
2018,9,17,14,15,921.5,81.5,0.8,22.45,709.5,868.74,634.26
2018,9,17,14,30,912.0,80.0,0.8,22.2,677.0,826.47,609.04
2018,9,17,14,45,899.0,79.0,0.85,21.95,638.5,779.68,581.17
2018,9,17,15,0,886.0,78.0,0.9,21.7,600.0,730.99,551.4
2018,9,17,15,15,869.5,75.5,0.9,21.7,556.0,676.67,515.9
2018,9,17,15,30,853.0,73.0,0.9,21.7,512.0,621.37,476.68
2018,9,17,15,45,830.0,70.0,0.9,21.0,464.0,563.57,435.31
2018,9,17,16,0,807.0,67.0,0.9,20.3,416.0,503.16,390.31
2018,9,17,16,15,774.0,64.0,0.9,19.8,365.5,438.74,340.06
2018,9,17,16,30,741.0,61.0,0.9,19.3,315.0,376.44,289.35
2018,9,17,16,45,693.5,56.5,0.9,18.75,263.5,309.94,233.67
2018,9,17,17,0,646.0,52.0,0.9,18.2,212.0,248.04,180.11
2018,9,17,17,15,567.5,45.5,0.9,17.5,162.0,181.91,123.75
2018,9,17,17,30,489.0,39.0,0.9,16.8,112.0,125.0,76.26
2018,9,17,17,45,352.0,30.0,0.9,16.1,72.0,69.07,34.52
2018,9,17,18,0,215.0,21.0,0.9,15.4,32.0,28.8,0.0
2018,9,17,18,15,107.5,10.5,0.9,14.95,16.0,10.01,0.0
2018,9,17,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.2,11.5,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.2,11.7,9.0,8.58,0.0
2018,9,18,6,15,198.5,21.5,1.1,12.5,38.5,29.46,0.0
2018,9,18,6,30,336.0,34.0,1.0,13.3,68.0,72.68,38.57
2018,9,18,6,45,438.0,43.0,0.9,14.1,114.0,122.19,77.33
2018,9,18,7,0,540.0,52.0,0.8,14.9,160.0,184.28,128.57
2018,9,18,7,15,603.0,58.0,0.75,15.6,210.5,244.0,180.51
2018,9,18,7,30,666.0,64.0,0.7,16.3,261.0,310.62,237.43
2018,9,18,7,45,708.0,68.5,0.7,17.0,312.5,373.15,290.02
2018,9,18,8,0,750.0,73.0,0.7,17.7,364.0,439.52,343.57
2018,9,18,8,15,779.0,76.5,0.65,18.3,413.5,501.16,391.19
2018,9,18,8,30,808.0,80.0,0.6,18.9,463.0,564.15,437.62
2018,9,18,8,45,829.5,82.0,0.6,19.5,509.0,621.73,478.7
2018,9,18,9,0,851.0,84.0,0.6,20.1,555.0,679.14,518.12
2018,9,18,9,15,870.0,85.5,0.55,20.6,597.5,729.57,549.19
2018,9,18,9,30,889.0,87.0,0.5,21.1,640.0,782.57,580.84
2018,9,18,9,45,905.0,86.5,0.5,21.6,676.5,829.54,608.53
2018,9,18,10,0,921.0,86.0,0.5,22.1,713.0,874.56,634.51
2018,9,18,10,15,929.0,86.5,0.5,22.45,741.5,911.5,655.33
2018,9,18,10,30,937.0,87.0,0.5,22.8,770.0,945.45,674.15
2018,9,18,10,45,942.0,88.0,0.5,23.1,791.5,974.02,689.66
2018,9,18,11,0,947.0,89.0,0.5,23.4,813.0,999.1,703.04
2018,9,18,11,15,950.5,89.5,0.5,23.55,827.0,1018.55,713.46
2018,9,18,11,30,954.0,90.0,0.5,23.7,841.0,1034.21,721.73
2018,9,18,11,45,955.0,91.0,0.55,23.85,847.5,1044.1,727.92
2018,9,18,12,0,956.0,92.0,0.6,24.0,854.0,1050.01,731.96
2018,9,18,12,15,957.0,91.5,0.65,24.05,852.5,1050.24,733.06
2018,9,18,12,30,958.0,91.0,0.7,24.1,851.0,1046.44,731.97
2018,9,18,12,45,956.0,90.5,0.7,24.1,840.5,1035.72,725.86
2018,9,18,13,0,954.0,90.0,0.7,24.1,830.0,1021.09,717.6
2018,9,18,13,15,948.5,90.0,0.75,24.05,811.5,999.88,706.7
2018,9,18,13,30,943.0,90.0,0.8,24.0,793.0,975.07,693.62
2018,9,18,13,45,934.5,90.0,0.8,23.9,767.0,944.1,675.79
2018,9,18,14,0,926.0,90.0,0.8,23.8,741.0,910.01,655.97
2018,9,18,14,15,914.0,89.0,0.85,23.65,707.5,868.94,632.52
2018,9,18,14,30,902.0,88.0,0.9,23.5,674.0,825.42,607.1
2018,9,18,14,45,886.0,87.5,0.9,23.3,634.5,777.21,577.45
2018,9,18,15,0,870.0,87.0,0.9,23.1,595.0,727.39,546.23
2018,9,18,15,15,851.5,84.5,0.9,23.1,551.0,675.97,512.35
2018,9,18,15,30,833.0,82.0,0.9,23.1,507.0,619.71,472.56
2018,9,18,15,45,804.0,80.0,0.95,22.4,458.0,557.53,428.73
2018,9,18,16,0,775.0,78.0,1.0,21.7,409.0,496.31,383.61
2018,9,18,16,15,733.5,75.0,1.0,21.15,357.0,429.55,331.84
2018,9,18,16,30,692.0,72.0,1.0,20.6,305.0,366.39,280.82
2018,9,18,16,45,635.0,66.5,1.05,20.05,253.0,298.25,224.5
2018,9,18,17,0,578.0,61.0,1.1,19.5,201.0,235.96,171.41
2018,9,18,17,15,489.5,53.5,1.1,18.5,152.0,170.72,116.87
2018,9,18,17,30,401.0,46.0,1.1,17.5,103.0,116.0,72.23
2018,9,18,17,45,265.0,33.0,1.1,16.55,64.5,62.11,31.87
2018,9,18,18,0,129.0,20.0,1.1,15.6,26.0,23.02,0.0
2018,9,18,18,15,64.5,10.0,1.1,15.15,13.0,9.53,0.0
2018,9,18,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,5,45,18.5,3.0,1.3,11.6,3.0,0.0,0.0
2018,9,19,6,0,37.0,6.0,1.3,11.8,6.0,5.72,0.0
2018,9,19,6,15,165.5,21.0,1.2,12.7,35.0,26.77,0.0
2018,9,19,6,30,294.0,36.0,1.1,13.6,64.0,70.15,37.83
2018,9,19,6,45,400.5,45.5,0.95,14.55,109.0,118.37,75.54
2018,9,19,7,0,507.0,55.0,0.8,15.5,154.0,179.74,125.66
2018,9,19,7,15,572.5,61.5,0.75,16.35,204.5,238.76,176.56
2018,9,19,7,30,638.0,68.0,0.7,17.2,255.0,305.02,232.7
2018,9,19,7,45,682.5,73.5,0.65,18.05,307.0,368.38,285.25
2018,9,19,8,0,727.0,79.0,0.6,18.9,359.0,435.69,338.61
2018,9,19,8,15,757.0,83.0,0.6,19.6,408.5,496.52,385.44
2018,9,19,8,30,787.0,87.0,0.6,20.3,458.0,559.51,431.87
2018,9,19,8,45,809.0,90.0,0.55,21.05,504.0,617.49,472.17
2018,9,19,9,0,831.0,93.0,0.5,21.8,550.0,675.4,510.64
2018,9,19,9,15,847.0,95.5,0.5,22.35,591.0,728.02,543.92
2018,9,19,9,30,863.0,98.0,0.5,22.9,632.0,779.37,574.9
2018,9,19,9,45,875.0,100.0,0.5,23.45,667.5,819.99,598.23
2018,9,19,10,0,887.0,102.0,0.5,24.0,703.0,863.34,623.04
2018,9,19,10,15,896.0,103.5,0.5,24.35,732.0,901.14,644.37
2018,9,19,10,30,905.0,105.0,0.5,24.7,761.0,936.12,663.76
2018,9,19,10,45,911.5,106.0,0.5,25.1,783.0,965.23,679.27
2018,9,19,11,0,918.0,107.0,0.5,25.5,805.0,991.03,692.75
2018,9,19,11,15,922.0,107.5,0.5,25.75,819.0,1010.41,702.8
2018,9,19,11,30,926.0,108.0,0.5,26.0,833.0,1026.12,710.78
2018,9,19,11,45,928.0,107.5,0.55,26.25,838.5,1035.01,716.04
2018,9,19,12,0,930.0,107.0,0.6,26.5,844.0,1040.03,719.24
2018,9,19,12,15,930.5,106.5,0.6,26.6,842.0,1039.68,718.69
2018,9,19,12,30,931.0,106.0,0.6,26.7,840.0,1035.42,716.03
2018,9,19,12,45,929.0,105.0,0.65,26.8,829.5,1024.29,710.62
2018,9,19,13,0,927.0,104.0,0.7,26.9,819.0,1009.34,703.1
