Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,13,15,922.0,103.0,0.7,26.85,800.5,987.85,691.02
2018,9,19,13,30,917.0,102.0,0.7,26.8,782.0,962.83,676.91
2018,9,19,13,45,910.5,100.0,0.75,26.75,756.0,931.98,660.22
2018,9,19,14,0,904.0,98.0,0.8,26.7,730.0,897.99,641.42
2018,9,19,14,15,893.5,96.5,0.8,26.55,697.0,858.25,618.12
2018,9,19,14,30,883.0,95.0,0.8,26.4,664.0,816.03,593.0
2018,9,19,14,45,869.5,92.5,0.85,26.25,625.0,768.18,564.54
2018,9,19,15,0,856.0,90.0,0.9,26.1,586.0,722.76,537.1
2018,9,19,15,15,837.0,87.5,0.9,26.1,542.0,667.5,500.57
2018,9,19,15,30,818.0,85.0,0.9,26.1,498.0,611.57,461.4
2018,9,19,15,45,792.0,81.5,0.95,25.45,449.5,550.21,418.49
2018,9,19,16,0,766.0,78.0,1.0,24.8,401.0,489.58,374.15
2018,9,19,16,15,729.5,74.0,1.0,24.1,350.5,424.64,324.38
2018,9,19,16,30,693.0,70.0,1.0,23.4,300.0,362.77,274.88
2018,9,19,16,45,638.5,64.0,1.05,22.7,248.0,295.08,219.43
2018,9,19,17,0,584.0,58.0,1.1,22.0,196.0,232.96,166.9
2018,9,19,17,15,497.0,50.5,1.2,21.0,147.5,168.0,113.01
2018,9,19,17,30,410.0,43.0,1.3,20.0,99.0,113.37,68.79
2018,9,19,17,45,272.0,31.0,1.35,19.05,61.5,60.13,28.94
2018,9,19,18,0,134.0,19.0,1.4,18.1,24.0,22.95,0.0
2018,9,19,18,15,67.0,9.5,1.4,17.7,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,5,45,24.0,3.0,0.8,13.05,3.0,0.0,0.0
2018,9,20,6,0,48.0,6.0,0.8,13.2,6.0,5.72,0.0
2018,9,20,6,15,197.5,19.0,0.8,14.1,35.5,27.04,0.0
2018,9,20,6,30,347.0,32.0,0.8,15.0,65.0,72.23,36.69
2018,9,20,6,45,453.5,40.0,0.75,15.9,110.5,122.15,75.84
2018,9,20,7,0,560.0,48.0,0.7,16.8,156.0,185.16,127.38
2018,9,20,7,15,624.0,54.0,0.65,17.55,207.5,246.27,180.16
2018,9,20,7,30,688.0,60.0,0.6,18.3,259.0,314.16,237.68
2018,9,20,7,45,729.5,63.5,0.6,19.1,310.5,376.88,289.98
2018,9,20,8,0,771.0,67.0,0.6,19.9,362.0,443.04,342.8
2018,9,20,8,15,800.0,70.5,0.55,20.75,412.0,505.68,390.28
2018,9,20,8,30,829.0,74.0,0.5,21.6,462.0,569.61,436.36
2018,9,20,8,45,850.0,76.0,0.45,22.45,508.0,627.76,476.16
2018,9,20,9,0,871.0,78.0,0.4,23.3,554.0,682.05,511.58
2018,9,20,9,15,885.0,81.0,0.4,23.95,595.5,734.91,543.7
2018,9,20,9,30,899.0,84.0,0.4,24.6,637.0,786.23,574.0
2018,9,20,9,45,908.5,86.0,0.35,25.3,672.0,831.0,598.38
2018,9,20,10,0,918.0,88.0,0.3,26.0,707.0,873.33,620.68
2018,9,20,10,15,926.5,88.5,0.3,26.4,735.5,910.45,640.99
2018,9,20,10,30,935.0,89.0,0.3,26.8,764.0,944.61,659.34
2018,9,20,10,45,940.5,90.0,0.3,27.2,785.5,973.42,674.31
2018,9,20,11,0,946.0,91.0,0.3,27.6,807.0,998.76,687.21
2018,9,20,11,15,949.5,91.5,0.3,27.8,821.0,1018.01,697.08
2018,9,20,11,30,953.0,92.0,0.3,28.0,835.0,1033.47,704.88
2018,9,20,11,45,954.5,92.0,0.3,28.2,840.5,1042.52,709.09
2018,9,20,12,0,956.0,92.0,0.3,28.4,846.0,1047.61,711.21
2018,9,20,12,15,956.0,91.5,0.35,28.45,843.5,1046.65,711.62
2018,9,20,12,30,956.0,91.0,0.4,28.5,841.0,1041.69,709.95
2018,9,20,12,45,954.0,90.5,0.4,28.6,830.5,1030.8,703.67
2018,9,20,13,0,952.0,90.0,0.4,28.7,820.0,1016.01,695.3
2018,9,20,13,15,947.5,89.0,0.45,28.65,801.5,994.47,684.65
2018,9,20,13,30,943.0,88.0,0.5,28.6,783.0,969.31,671.88
2018,9,20,13,45,935.5,87.5,0.5,28.55,757.0,938.53,654.6
2018,9,20,14,0,928.0,87.0,0.5,28.5,731.0,904.58,635.36
2018,9,20,14,15,917.5,85.5,0.5,28.35,697.5,864.02,612.12
2018,9,20,14,30,907.0,84.0,0.5,28.2,664.0,820.91,587.04
2018,9,20,14,45,893.5,82.0,0.5,28.05,625.0,772.66,558.29
2018,9,20,15,0,880.0,80.0,0.5,27.9,586.0,722.6,527.88
2018,9,20,15,15,862.0,77.5,0.5,27.9,541.5,667.46,492.75
2018,9,20,15,30,844.0,75.0,0.5,27.9,497.0,614.53,456.33
2018,9,20,15,45,818.5,72.5,0.5,27.35,448.5,553.35,413.8
2018,9,20,16,0,793.0,70.0,0.5,26.8,400.0,492.8,369.94
2018,9,20,16,15,756.5,66.0,0.6,26.1,348.5,426.53,320.86
2018,9,20,16,30,720.0,62.0,0.7,25.4,297.0,362.86,271.19
2018,9,20,16,45,667.0,57.0,0.75,24.65,245.5,295.45,216.51
2018,9,20,17,0,614.0,52.0,0.8,23.9,194.0,233.55,164.52
2018,9,20,17,15,529.0,45.0,0.85,22.85,145.5,168.06,110.52
2018,9,20,17,30,444.0,38.0,0.9,21.8,97.0,112.66,65.94
2018,9,20,17,45,300.5,27.5,0.95,20.8,59.5,58.32,25.26
2018,9,20,18,0,157.0,17.0,1.0,19.8,22.0,21.43,0.0
2018,9,20,18,15,78.5,8.5,1.0,19.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,5,45,27.0,3.0,0.85,14.45,3.0,0.0,0.0
2018,9,21,6,0,54.0,6.0,0.8,14.5,6.0,5.72,0.0
2018,9,21,6,15,206.5,18.0,0.7,15.6,34.5,26.55,0.0
2018,9,21,6,30,359.0,30.0,0.6,16.7,63.0,71.74,35.06
2018,9,21,6,45,461.0,38.5,0.5,17.75,108.5,122.07,74.71
2018,9,21,7,0,563.0,47.0,0.4,18.8,154.0,184.96,125.73
2018,9,21,7,15,625.0,53.0,0.35,19.55,205.0,245.63,177.55
2018,9,21,7,30,687.0,59.0,0.3,20.3,256.0,312.81,233.72
2018,9,21,7,45,727.0,63.5,0.25,21.05,307.5,375.86,285.23
2018,9,21,8,0,767.0,68.0,0.2,21.8,359.0,442.22,336.93
2018,9,21,8,15,795.5,72.0,0.2,22.4,409.0,504.9,384.2
2018,9,21,8,30,824.0,76.0,0.2,23.0,459.0,568.83,430.3
2018,9,21,8,45,844.0,79.0,0.2,23.6,505.0,627.18,470.59
2018,9,21,9,0,864.0,82.0,0.2,24.2,551.0,685.19,509.07
2018,9,21,9,15,879.5,83.5,0.2,24.6,592.0,733.41,538.42
2018,9,21,9,30,895.0,85.0,0.2,25.0,633.0,783.91,568.5
2018,9,21,9,45,906.0,87.0,0.25,25.35,668.5,829.65,595.82
2018,9,21,10,0,917.0,89.0,0.3,25.7,704.0,873.08,621.41
2018,9,21,10,15,924.5,90.0,0.3,25.95,732.0,909.77,641.87
2018,9,21,10,30,932.0,91.0,0.3,26.2,760.0,943.46,660.36
2018,9,21,10,45,937.0,92.5,0.3,26.4,781.5,972.21,675.89
2018,9,21,11,0,942.0,94.0,0.3,26.6,803.0,997.48,689.35
2018,9,21,11,15,944.5,94.5,0.3,26.75,816.0,1015.62,698.76
2018,9,21,11,30,947.0,95.0,0.3,26.9,829.0,1029.96,706.1
2018,9,21,11,45,947.0,95.5,0.35,27.0,834.0,1037.97,711.19
2018,9,21,12,0,947.0,96.0,0.4,27.1,839.0,1042.03,714.23
2018,9,21,12,15,947.0,95.5,0.4,27.1,836.5,1040.98,713.57
2018,9,21,12,30,947.0,95.0,0.4,27.1,834.0,1035.97,710.8
2018,9,21,12,45,945.5,94.0,0.4,27.1,823.5,1024.98,704.7
2018,9,21,13,0,944.0,93.0,0.4,27.1,813.0,1010.12,696.51
2018,9,21,13,15,939.5,92.0,0.4,26.95,794.5,988.64,684.91
2018,9,21,13,30,935.0,91.0,0.4,26.8,776.0,963.55,671.26
2018,9,21,13,45,927.5,90.5,0.4,26.65,750.0,932.9,654.23
2018,9,21,14,0,920.0,90.0,0.4,26.5,724.0,899.1,635.24
2018,9,21,14,15,910.0,88.5,0.45,26.3,691.0,859.16,613.33
2018,9,21,14,30,900.0,87.0,0.5,26.1,658.0,816.65,589.44
2018,9,21,14,45,886.5,85.0,0.5,25.9,619.0,768.62,560.64
2018,9,21,15,0,873.0,83.0,0.5,25.7,580.0,718.81,530.17
2018,9,21,15,15,854.5,80.5,0.5,25.7,535.5,667.19,496.71
2018,9,21,15,30,836.0,78.0,0.5,25.7,491.0,610.77,457.59
2018,9,21,15,45,811.0,74.5,0.5,25.05,442.5,549.16,414.52
2018,9,21,16,0,786.0,71.0,0.5,24.4,394.0,488.16,370.02
2018,9,21,16,15,750.5,67.0,0.5,23.85,343.0,422.77,320.15
2018,9,21,16,30,715.0,63.0,0.5,23.3,292.0,359.89,270.04
2018,9,21,16,45,662.0,57.5,0.5,22.75,240.5,292.34,214.71
2018,9,21,17,0,609.0,52.0,0.5,22.2,189.0,230.42,162.36
2018,9,21,17,15,524.0,44.5,0.55,21.05,141.0,164.96,108.4
2018,9,21,17,30,439.0,37.0,0.6,19.9,93.0,109.62,63.83
2018,9,21,17,45,289.5,26.0,0.6,18.8,56.0,54.57,21.73
2018,9,21,18,0,140.0,15.0,0.6,17.7,19.0,18.58,0.0
2018,9,21,18,15,70.0,7.5,0.6,17.2,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,22,5,45,22.0,3.0,0.95,11.95,2.5,0.0,0.0
2018,9,22,6,0,44.0,6.0,0.9,12.1,5.0,0.0,0.0
2018,9,22,6,15,188.0,18.5,0.85,13.0,32.5,26.2,0.0
2018,9,22,6,30,332.0,31.0,0.8,13.9,60.0,69.92,34.52
2018,9,22,6,45,438.5,39.5,0.75,14.85,105.0,119.37,74.25
2018,9,22,7,0,545.0,48.0,0.7,15.8,150.0,181.92,125.59
2018,9,22,7,15,610.0,54.0,0.65,16.55,200.5,242.38,178.0
2018,9,22,7,30,675.0,60.0,0.6,17.3,251.0,309.62,235.24
2018,9,22,7,45,717.0,64.0,0.6,18.05,302.0,372.27,287.78
2018,9,22,8,0,759.0,68.0,0.6,18.8,353.0,438.43,340.94
2018,9,22,8,15,788.0,71.5,0.6,19.65,402.5,500.34,388.58
2018,9,22,8,30,817.0,75.0,0.6,20.5,452.0,563.56,435.04
2018,9,22,8,45,838.0,77.5,0.6,21.35,498.0,621.56,475.79
2018,9,22,9,0,859.0,80.0,0.6,22.2,544.0,675.63,512.28
2018,9,22,9,15,869.5,83.5,0.6,22.65,583.0,725.86,543.71
2018,9,22,9,30,880.0,87.0,0.6,23.1,622.0,774.29,573.17
2018,9,22,9,45,776.5,128.0,0.6,23.6,620.0,775.95,571.26
2018,9,22,10,0,673.0,169.0,0.6,24.1,618.0,765.9,562.41
2018,9,22,10,15,581.5,211.5,0.6,24.35,611.0,749.59,548.84
2018,9,22,10,30,490.0,254.0,0.6,24.6,604.0,731.0,533.3
2018,9,22,10,45,514.5,253.5,0.65,24.85,630.5,765.99,556.74
2018,9,22,11,0,539.0,253.0,0.7,25.1,657.0,799.81,578.55
2018,9,22,11,15,729.5,177.5,0.7,25.1,734.0,914.52,653.28
2018,9,22,11,30,920.0,102.0,0.7,25.1,811.0,1010.59,710.51
2018,9,22,11,45,933.5,96.5,0.7,25.15,820.5,1024.73,717.21
2018,9,22,12,0,947.0,91.0,0.7,25.2,830.0,1035.08,722.97
2018,9,22,12,15,948.5,89.5,0.7,25.3,827.5,1034.27,722.06
2018,9,22,12,30,950.0,88.0,0.7,25.4,825.0,1029.47,719.07
2018,9,22,12,45,950.0,86.0,0.7,25.45,814.5,1018.68,712.8
2018,9,22,13,0,950.0,84.0,0.7,25.5,804.0,1003.95,704.35
2018,9,22,13,15,946.0,83.0,0.7,25.5,785.5,982.75,692.23
2018,9,22,13,30,942.0,82.0,0.7,25.5,767.0,957.91,678.0
2018,9,22,13,45,936.0,80.5,0.75,25.5,741.5,927.21,661.15
2018,9,22,14,0,930.0,79.0,0.8,25.5,716.0,893.27,642.12
2018,9,22,14,15,914.5,80.0,0.8,25.3,681.5,851.26,617.32
2018,9,22,14,30,899.0,81.0,0.8,25.1,647.0,807.03,590.83
2018,9,22,14,45,878.5,80.0,0.8,24.9,605.0,754.89,558.66
2018,9,22,15,0,858.0,79.0,0.8,24.7,563.0,701.57,525.13
2018,9,22,15,15,841.5,75.0,0.8,24.7,519.0,646.71,488.8
2018,9,22,15,30,825.0,71.0,0.8,24.7,475.0,593.99,451.34
2018,9,22,15,45,798.0,69.0,0.8,23.95,427.5,533.58,408.22
2018,9,22,16,0,771.0,67.0,0.8,23.2,380.0,474.0,363.88
2018,9,22,16,15,669.0,71.5,0.85,22.6,317.5,389.07,298.91
2018,9,22,16,30,567.0,76.0,0.9,22.0,255.0,313.5,239.23
2018,9,22,16,45,506.5,67.5,0.9,21.4,206.0,248.91,186.05
2018,9,22,17,0,446.0,59.0,0.9,20.8,157.0,190.88,137.11
2018,9,22,17,15,394.0,48.0,0.9,20.05,118.0,139.12,93.04
2018,9,22,17,30,342.0,37.0,0.9,19.3,79.0,93.61,55.1
2018,9,22,17,45,219.5,25.0,0.95,18.6,47.0,46.11,16.43
2018,9,22,18,0,97.0,13.0,1.0,17.9,15.0,15.1,0.0
2018,9,22,18,15,48.5,6.5,1.0,17.45,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,1.0,12.9,5.0,0.0,0.0
2018,9,23,6,15,166.0,18.5,1.0,13.45,30.5,25.21,0.0
2018,9,23,6,30,297.0,31.0,1.0,14.0,56.0,66.05,32.2
2018,9,23,6,45,406.0,40.0,0.95,14.55,100.0,114.45,71.59
2018,9,23,7,0,515.0,49.0,0.9,15.1,144.0,176.07,122.29
2018,9,23,7,15,583.5,55.0,0.9,15.85,194.0,235.74,174.19
2018,9,23,7,30,652.0,61.0,0.9,16.6,244.0,302.97,231.87
2018,9,23,7,45,698.0,65.5,0.85,17.35,295.5,365.98,284.97
2018,9,23,8,0,744.0,70.0,0.8,18.1,347.0,433.47,339.39
2018,9,23,8,15,775.0,73.0,0.75,18.9,396.0,495.06,387.0
2018,9,23,8,30,806.0,76.0,0.7,19.7,445.0,558.16,433.49
2018,9,23,8,45,829.5,78.0,0.7,20.5,491.0,616.58,475.02
2018,9,23,9,0,853.0,80.0,0.7,21.3,537.0,674.99,514.9
2018,9,23,9,15,869.5,81.5,0.7,21.85,578.0,723.26,545.17
2018,9,23,9,30,886.0,83.0,0.7,22.4,619.0,773.94,576.22
2018,9,23,9,45,899.0,84.0,0.65,22.9,654.5,819.66,602.55
2018,9,23,10,0,912.0,85.0,0.6,23.4,690.0,863.21,626.89
2018,9,23,10,15,921.0,86.5,0.6,23.65,719.5,901.44,648.92
2018,9,23,10,30,930.0,88.0,0.6,23.9,749.0,936.75,668.94
2018,9,23,10,45,936.5,88.5,0.65,24.15,770.5,965.52,685.85
2018,9,23,11,0,943.0,89.0,0.7,24.4,792.0,990.87,700.74
2018,9,23,11,15,947.5,90.0,0.7,24.55,806.5,1011.31,711.89
2018,9,23,11,30,952.0,91.0,0.7,24.7,821.0,1027.99,720.87
2018,9,23,11,45,953.5,91.5,0.7,24.8,827.0,1037.32,725.7
2018,9,23,12,0,955.0,92.0,0.7,24.9,833.0,1042.68,728.38
2018,9,23,12,15,957.5,91.0,0.7,24.95,831.5,1043.31,728.56
2018,9,23,12,30,960.0,90.0,0.7,25.0,830.0,1039.91,726.54
2018,9,23,12,45,960.0,88.5,0.7,25.05,820.0,1029.5,720.49
2018,9,23,13,0,960.0,87.0,0.7,25.1,810.0,1015.12,712.27
2018,9,23,13,15,955.5,86.0,0.7,25.05,791.0,993.19,699.87
2018,9,23,13,30,951.0,85.0,0.7,25.0,772.0,967.61,685.37
2018,9,23,13,45,944.5,84.0,0.7,24.95,746.5,936.74,667.6
2018,9,23,14,0,938.0,83.0,0.7,24.9,721.0,902.63,647.77
2018,9,23,14,15,928.0,81.5,0.7,24.75,687.5,861.99,623.89
2018,9,23,14,30,918.0,80.0,0.7,24.6,654.0,818.75,598.09
2018,9,23,14,45,904.0,79.0,0.7,24.5,615.0,770.7,568.65
2018,9,23,15,0,890.0,78.0,0.7,24.4,576.0,720.87,537.52
2018,9,23,15,15,871.5,75.5,0.7,24.4,531.0,664.9,500.68
2018,9,23,15,30,853.0,73.0,0.7,24.4,486.0,611.2,462.74
2018,9,23,15,45,826.5,70.0,0.7,23.85,437.0,548.51,417.98
2018,9,23,16,0,800.0,67.0,0.7,23.3,388.0,486.57,371.89
2018,9,23,16,15,761.0,63.5,0.75,22.75,336.0,419.55,320.3
2018,9,23,16,30,722.0,60.0,0.8,22.2,284.0,355.4,268.58
2018,9,23,16,45,665.0,55.0,0.8,21.6,232.5,286.92,211.68
2018,9,23,17,0,608.0,50.0,0.8,21.0,181.0,224.6,158.37
2018,9,23,17,15,514.5,42.5,0.9,20.1,132.5,157.91,103.11
2018,9,23,17,30,421.0,35.0,1.0,19.2,84.0,102.44,58.42
2018,9,23,17,45,269.5,24.0,1.1,18.3,49.5,48.49,13.54
2018,9,23,18,0,118.0,13.0,1.2,17.4,15.0,15.38,0.0
2018,9,23,18,15,59.0,6.5,1.2,17.05,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,1.1,15.45,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,1.1,15.6,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.95,16.3,31.0,25.18,0.0
2018,9,24,6,30,362.0,27.0,0.8,17.0,57.0,69.06,30.68
2018,9,24,6,45,467.0,35.0,0.65,17.7,101.5,119.94,72.37
2018,9,24,7,0,572.0,43.0,0.5,18.4,146.0,182.94,123.8
2018,9,24,7,15,634.5,49.0,0.45,19.2,197.0,244.18,176.45
2018,9,24,7,30,697.0,55.0,0.4,20.0,248.0,312.18,233.67
2018,9,24,7,45,738.0,59.0,0.3,20.75,299.5,375.53,285.56
2018,9,24,8,0,779.0,63.0,0.2,21.5,351.0,442.25,337.48
2018,9,24,8,15,807.5,66.5,0.2,22.2,400.5,504.83,384.74
2018,9,24,8,30,836.0,70.0,0.2,22.9,450.0,568.62,430.74
2018,9,24,8,45,856.5,72.5,0.2,23.6,496.0,623.89,468.93
2018,9,24,9,0,877.0,75.0,0.2,24.3,542.0,681.54,507.09
2018,9,24,9,15,893.0,76.5,0.2,24.85,583.5,734.14,538.85
2018,9,24,9,30,909.0,78.0,0.2,25.4,625.0,785.32,568.95
2018,9,24,9,45,921.5,79.0,0.2,26.0,660.5,831.41,595.02
2018,9,24,10,0,934.0,80.0,0.2,26.6,696.0,875.24,619.2
2018,9,24,10,15,941.5,81.0,0.2,26.9,724.0,912.19,639.5
2018,9,24,10,30,949.0,82.0,0.2,27.2,752.0,946.06,657.81
2018,9,24,10,45,954.0,83.0,0.2,27.5,773.5,974.38,672.67
2018,9,24,11,0,959.0,84.0,0.2,27.8,795.0,999.14,685.44
2018,9,24,11,15,962.0,84.5,0.2,27.95,808.0,1017.74,695.03
2018,9,24,11,30,965.0,85.0,0.2,28.1,821.0,1032.47,702.53
2018,9,24,11,45,965.5,85.5,0.25,28.3,826.0,1040.83,707.41
2018,9,24,12,0,966.0,86.0,0.3,28.5,831.0,1045.16,710.25
2018,9,24,12,15,965.0,86.0,0.3,28.5,828.0,1043.41,709.18
2018,9,24,12,30,964.0,86.0,0.3,28.5,825.0,1037.62,706.01
2018,9,24,12,45,961.0,85.5,0.35,28.5,813.5,1025.33,700.39
2018,9,24,13,0,958.0,85.0,0.4,28.5,802.0,1009.14,692.66
2018,9,24,13,15,953.0,84.0,0.4,28.4,783.0,986.71,680.45
2018,9,24,13,30,948.0,83.0,0.4,28.3,764.0,960.65,666.18
2018,9,24,13,45,941.0,82.5,0.4,28.2,738.0,929.91,649.09
2018,9,24,14,0,934.0,82.0,0.4,28.1,712.0,895.97,629.98
2018,9,24,14,15,924.0,80.5,0.4,27.9,678.5,855.42,606.86
2018,9,24,14,30,914.0,79.0,0.4,27.7,645.0,812.27,581.86
2018,9,24,14,45,900.0,77.0,0.4,27.5,605.5,763.22,552.66
2018,9,24,15,0,886.0,75.0,0.4,27.3,566.0,712.42,521.8
2018,9,24,15,15,867.5,72.5,0.4,27.3,521.5,656.63,485.81
2018,9,24,15,30,849.0,70.0,0.4,27.3,477.0,600.1,446.74
2018,9,24,15,45,823.0,67.5,0.4,26.65,428.5,541.53,405.76
2018,9,24,16,0,797.0,65.0,0.4,26.0,380.0,480.64,361.34
2018,9,24,16,15,760.0,61.0,0.45,25.35,329.0,414.24,311.25
2018,9,24,16,30,723.0,57.0,0.5,24.7,278.0,350.52,260.78
2018,9,24,16,45,667.5,52.0,0.5,24.05,226.5,282.68,205.18
2018,9,24,17,0,612.0,47.0,0.5,23.4,175.0,220.48,152.65
2018,9,24,17,15,520.5,40.0,0.6,22.4,128.0,155.12,99.16
2018,9,24,17,30,429.0,33.0,0.7,21.4,81.0,100.42,55.47
2018,9,24,17,45,267.0,22.0,0.75,20.45,46.5,45.25,7.76
2018,9,24,18,0,105.0,11.0,0.8,19.5,12.0,12.87,0.0
2018,9,24,18,15,52.5,5.5,0.85,19.25,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,5,45,14.5,2.0,0.65,13.8,1.5,0.0,0.0
2018,9,25,6,0,29.0,4.0,0.6,13.9,3.0,0.0,0.0
2018,9,25,6,15,196.0,15.5,0.55,14.95,29.5,23.74,0.0
2018,9,25,6,30,363.0,27.0,0.5,16.0,56.0,68.99,29.65
2018,9,25,6,45,474.0,34.5,0.45,17.0,101.0,120.74,72.69
2018,9,25,7,0,585.0,42.0,0.4,18.0,146.0,184.97,124.92
2018,9,25,7,15,649.5,47.5,0.35,18.85,197.5,247.03,178.2
2018,9,25,7,30,714.0,53.0,0.3,19.7,249.0,316.05,236.16
2018,9,25,7,45,755.5,56.5,0.25,20.55,300.5,379.97,288.63
2018,9,25,8,0,797.0,60.0,0.2,21.4,352.0,447.28,341.24
2018,9,25,8,15,825.0,63.5,0.2,22.2,402.0,510.49,388.84
2018,9,25,8,30,853.0,67.0,0.2,23.0,452.0,572.09,433.18
2018,9,25,8,45,873.0,69.0,0.2,23.85,498.0,629.97,472.86
2018,9,25,9,0,893.0,71.0,0.2,24.7,544.0,687.41,510.3
2018,9,25,9,15,906.5,73.0,0.2,25.35,584.5,739.4,541.32
2018,9,25,9,30,920.0,75.0,0.2,26.0,625.0,789.72,570.52
2018,9,25,9,45,929.5,76.5,0.2,26.7,659.5,834.32,595.3
2018,9,25,10,0,939.0,78.0,0.2,27.4,694.0,876.39,618.08
2018,9,25,10,15,945.5,79.5,0.2,27.7,722.0,913.11,638.19
2018,9,25,10,30,952.0,81.0,0.2,28.0,750.0,946.68,656.26
2018,9,25,10,45,957.5,81.5,0.2,28.35,771.0,974.86,670.85
2018,9,25,11,0,963.0,82.0,0.2,28.7,792.0,999.49,683.36
2018,9,25,11,15,966.0,83.0,0.2,28.9,805.5,1018.63,693.1
2018,9,25,11,30,969.0,84.0,0.2,29.1,819.0,1033.88,700.72
2018,9,25,11,45,970.0,84.0,0.2,29.25,824.0,1042.09,704.55
2018,9,25,12,0,971.0,84.0,0.2,29.4,829.0,1046.26,706.28
2018,9,25,12,15,969.5,84.5,0.25,29.45,826.0,1044.49,706.17
2018,9,25,12,30,968.0,85.0,0.3,29.5,823.0,1038.68,703.99
2018,9,25,12,45,964.5,85.0,0.3,29.55,811.5,1026.36,697.1
2018,9,25,13,0,961.0,85.0,0.3,29.6,800.0,1010.14,688.13
2018,9,25,13,15,956.0,84.5,0.3,29.5,781.0,988.14,676.3
2018,9,25,13,30,951.0,84.0,0.3,29.4,762.0,962.51,662.43
2018,9,25,13,45,943.5,83.0,0.35,29.3,735.5,930.63,645.83
2018,9,25,14,0,936.0,82.0,0.4,29.2,709.0,895.55,627.18
2018,9,25,14,15,925.5,80.5,0.4,28.95,675.5,854.47,603.97
2018,9,25,14,30,915.0,79.0,0.4,28.7,642.0,810.83,578.87
2018,9,25,14,45,901.5,77.0,0.4,28.45,602.5,762.08,550.08
2018,9,25,15,0,888.0,75.0,0.4,28.2,563.0,711.54,519.59
2018,9,25,15,15,869.0,72.5,0.4,28.2,518.0,655.33,483.28
2018,9,25,15,30,850.0,70.0,0.4,28.2,473.0,598.43,444.03
2018,9,25,15,45,823.0,67.0,0.4,27.45,424.0,538.72,402.5
2018,9,25,16,0,796.0,64.0,0.4,26.7,375.0,476.82,357.55
2018,9,25,16,15,757.5,60.5,0.5,25.8,323.5,410.43,308.09
2018,9,25,16,30,719.0,57.0,0.6,24.9,272.0,346.9,258.11
2018,9,25,16,45,662.0,51.5,0.65,24.05,221.0,278.41,202.13
2018,9,25,17,0,605.0,46.0,0.7,23.2,170.0,215.78,149.28
2018,9,25,17,15,510.5,39.0,0.75,22.2,123.0,150.57,95.76
2018,9,25,17,30,416.0,32.0,0.8,21.2,76.0,96.36,52.36
2018,9,25,17,45,256.0,21.0,0.85,20.2,43.5,42.35,1.19
2018,9,25,18,0,96.0,10.0,0.9,19.2,11.0,11.48,0.0
2018,9,25,18,15,48.0,5.0,0.9,18.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.5,2.0,0.85,14.55,1.5,0.0,0.0
2018,9,26,6,0,27.0,4.0,0.8,14.5,3.0,0.0,0.0
2018,9,26,6,15,186.5,15.5,0.7,15.45,28.0,23.32,0.0
2018,9,26,6,30,346.0,27.0,0.6,16.4,53.0,66.97,27.48
2018,9,26,6,45,456.0,35.0,0.45,17.35,97.5,118.29,71.19
2018,9,26,7,0,566.0,43.0,0.3,18.3,142.0,182.0,122.83
2018,9,26,7,15,630.5,49.5,0.25,19.15,193.0,243.49,175.37
2018,9,26,7,30,695.0,56.0,0.2,20.0,244.0,312.43,232.97
2018,9,26,7,45,735.5,60.0,0.15,20.9,295.0,375.42,284.44
2018,9,26,8,0,776.0,64.0,0.1,21.8,346.0,441.68,336.04
2018,9,26,8,15,804.0,67.5,0.1,22.65,395.0,503.75,382.58
2018,9,26,8,30,832.0,71.0,0.1,23.5,444.0,566.96,427.76
2018,9,26,8,45,823.0,80.5,0.1,24.35,481.0,614.49,459.83
2018,9,26,9,0,814.0,90.0,0.1,25.2,518.0,658.9,488.46
2018,9,26,9,15,846.5,88.5,0.1,25.85,563.5,717.64,525.24
2018,9,26,9,30,879.0,87.0,0.1,26.5,609.0,771.54,556.82
2018,9,26,9,45,882.0,92.0,0.15,27.15,641.5,813.26,580.61
2018,9,26,10,0,885.0,97.0,0.2,27.8,674.0,852.14,602.52
2018,9,26,10,15,832.5,121.0,0.2,28.25,682.0,867.88,609.59
2018,9,26,10,30,780.0,145.0,0.2,28.7,690.0,870.7,609.11
2018,9,26,10,45,746.0,163.5,0.2,29.15,697.0,884.06,615.41
2018,9,26,11,0,712.0,182.0,0.2,29.6,704.0,888.18,616.0
2018,9,26,11,15,739.5,174.5,0.2,29.8,725.0,917.84,632.89
2018,9,26,11,30,767.0,167.0,0.2,30.0,746.0,944.88,647.74
2018,9,26,11,45,761.0,172.0,0.2,30.25,749.5,950.63,649.85
2018,9,26,12,0,755.0,177.0,0.2,30.5,753.0,952.95,650.39
2018,9,26,12,15,846.5,137.0,0.2,30.6,780.5,991.14,672.6
2018,9,26,12,30,938.0,97.0,0.2,30.7,808.0,1021.66,689.66
2018,9,26,12,45,898.0,111.5,0.25,30.8,784.5,990.89,672.31
2018,9,26,13,0,858.0,126.0,0.3,30.9,761.0,965.35,658.99
2018,9,26,13,15,788.5,148.0,0.3,30.8,720.0,909.64,626.93
2018,9,26,13,30,719.0,170.0,0.3,30.7,679.0,858.41,597.51
2018,9,26,13,45,684.5,174.0,0.35,30.65,644.5,813.09,571.96
2018,9,26,14,0,650.0,178.0,0.4,30.6,610.0,766.74,545.1
2018,9,26,14,15,707.5,146.5,0.4,30.3,595.5,756.87,541.12
2018,9,26,14,30,765.0,115.0,0.4,30.0,581.0,737.02,530.22
2018,9,26,14,45,724.0,117.5,0.45,29.75,536.0,680.58,495.94
2018,9,26,15,0,683.0,120.0,0.5,29.5,491.0,622.44,458.41
2018,9,26,15,15,576.0,133.5,0.5,29.5,429.0,534.27,397.1
2018,9,26,15,30,469.0,147.0,0.5,29.5,367.0,450.23,337.29
2018,9,26,15,45,382.5,144.5,0.5,28.6,311.5,374.2,282.96
2018,9,26,16,0,296.0,142.0,0.5,27.7,256.0,299.75,228.09
2018,9,26,16,15,368.0,111.0,0.5,26.8,232.5,287.43,218.48
2018,9,26,16,30,440.0,80.0,0.5,25.9,209.0,259.69,194.78
2018,9,26,16,45,468.5,66.5,0.5,24.95,180.5,229.85,167.84
2018,9,26,17,0,497.0,53.0,0.5,24.0,152.0,193.2,133.92
2018,9,26,17,15,413.5,43.5,0.55,22.95,109.5,134.07,85.71
2018,9,26,17,30,330.0,34.0,0.6,21.9,67.0,85.06,46.34
2018,9,26,17,45,196.5,21.0,0.65,20.9,37.5,36.74,0.0
2018,9,26,18,0,63.0,8.0,0.7,19.9,8.0,8.75,0.0
2018,9,26,18,15,31.5,4.0,0.65,19.55,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,1.1,16.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,1.1,16.9,2.0,0.0,0.0
2018,9,27,6,15,138.5,15.5,0.9,17.6,24.5,21.12,0.0
2018,9,27,6,30,261.0,28.0,0.7,18.3,47.0,58.58,23.04
2018,9,27,6,45,372.0,38.0,0.55,18.95,89.0,107.1,65.12
2018,9,27,7,0,483.0,48.0,0.4,19.6,131.0,167.95,113.97
2018,9,27,7,15,546.5,55.5,0.35,20.45,178.5,225.65,162.93
2018,9,27,7,30,610.0,63.0,0.3,21.3,226.0,290.38,216.82
2018,9,27,7,45,635.0,71.5,0.25,22.15,271.5,346.97,263.34
2018,9,27,8,0,660.0,80.0,0.2,23.0,317.0,405.36,309.07
2018,9,27,8,15,672.0,89.5,0.2,23.6,360.0,459.54,350.22
2018,9,27,8,30,684.0,99.0,0.2,24.2,403.0,513.53,389.43
2018,9,27,8,45,717.0,101.5,0.2,24.85,449.5,572.52,430.67
2018,9,27,9,0,750.0,104.0,0.2,25.5,496.0,632.68,471.08
2018,9,27,9,15,755.0,111.0,0.2,25.9,531.5,678.61,500.68
2018,9,27,9,30,760.0,118.0,0.2,26.3,567.0,722.61,527.4
2018,9,27,9,45,742.5,132.0,0.25,26.7,591.5,754.45,546.27
2018,9,27,10,0,725.0,146.0,0.3,27.1,616.0,782.36,562.66
2018,9,27,10,15,678.5,171.0,0.3,27.35,625.5,793.36,567.78
2018,9,27,10,30,632.0,196.0,0.3,27.6,635.0,798.53,569.3
2018,9,27,10,45,649.5,197.5,0.3,27.85,660.0,832.2,589.42
2018,9,27,11,0,667.0,199.0,0.3,28.1,685.0,863.85,607.46
2018,9,27,11,15,695.5,192.0,0.3,28.15,706.5,894.49,625.26
2018,9,27,11,30,724.0,185.0,0.3,28.2,728.0,922.69,641.5
2018,9,27,11,45,745.0,176.5,0.3,28.25,738.5,939.18,650.68
2018,9,27,12,0,766.0,168.0,0.3,28.3,749.0,952.46,658.18
2018,9,27,12,15,829.0,138.5,0.35,28.35,765.0,974.47,672.12
2018,9,27,12,30,892.0,109.0,0.4,28.4,781.0,989.16,681.69
2018,9,27,12,45,821.0,138.0,0.4,28.4,749.5,953.7,660.53
2018,9,27,13,0,750.0,167.0,0.4,28.4,718.0,912.62,636.6
2018,9,27,13,15,705.5,179.0,0.4,28.25,687.0,870.85,612.44
2018,9,27,13,30,661.0,191.0,0.4,28.1,656.0,827.41,586.94
2018,9,27,13,45,674.5,176.5,0.4,27.95,636.0,805.6,574.89
2018,9,27,14,0,688.0,162.0,0.4,27.8,616.0,780.3,560.28
2018,9,27,14,15,649.0,164.0,0.45,27.5,575.5,726.66,527.97
2018,9,27,14,30,610.0,166.0,0.5,27.2,535.0,673.16,494.38
2018,9,27,14,45,479.5,188.0,0.5,26.9,466.5,570.08,423.78
2018,9,27,15,0,349.0,210.0,0.5,26.6,398.0,471.37,354.35
2018,9,27,15,15,331.0,191.5,0.5,26.6,358.0,422.79,320.55
2018,9,27,15,30,313.0,173.0,0.5,26.6,318.0,375.1,286.07
2018,9,27,15,45,450.0,132.5,0.5,25.6,316.5,397.62,304.72
2018,9,27,16,0,587.0,92.0,0.5,24.6,315.0,400.32,306.44
2018,9,27,16,15,503.5,88.0,0.5,23.95,260.0,324.87,248.0
2018,9,27,16,30,420.0,84.0,0.5,23.3,205.0,255.21,193.11
2018,9,27,16,45,296.0,74.5,0.5,22.65,151.5,179.16,133.02
2018,9,27,17,0,172.0,65.0,0.5,22.0,98.0,114.05,81.97
2018,9,27,17,15,130.0,48.5,0.5,21.35,69.0,77.51,52.04
2018,9,27,17,30,88.0,32.0,0.5,20.7,40.0,46.24,26.11
2018,9,27,17,45,51.0,18.0,0.55,20.05,22.0,21.27,0.0
2018,9,27,18,0,14.0,4.0,0.6,19.4,4.0,4.03,0.0
2018,9,27,18,15,7.0,2.0,0.55,19.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,9,28,6,0,14.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,9,28,6,15,14.0,8.5,0.4,15.0,9.0,8.75,0.0
2018,9,28,6,30,14.0,15.0,0.4,15.5,16.0,15.6,3.3
2018,9,28,6,45,7.0,27.0,0.4,16.05,27.5,26.26,15.57
2018,9,28,7,0,0.0,39.0,0.4,16.6,39.0,36.26,24.79
2018,9,28,7,15,14.0,62.0,0.35,17.05,65.5,62.49,46.72
2018,9,28,7,30,28.0,85.0,0.3,17.5,92.0,93.05,72.14
2018,9,28,7,45,155.0,107.5,0.3,17.95,161.0,174.17,137.53
2018,9,28,8,0,282.0,130.0,0.3,18.4,230.0,271.76,214.93
2018,9,28,8,15,372.0,134.5,0.3,18.95,286.5,346.82,273.02
2018,9,28,8,30,462.0,139.0,0.3,19.5,343.0,424.43,331.67
2018,9,28,8,45,441.0,162.0,0.3,20.05,373.0,460.48,356.92
2018,9,28,9,0,420.0,185.0,0.3,20.6,403.0,493.33,379.25
2018,9,28,9,15,564.0,158.5,0.3,20.9,475.5,588.17,448.22
2018,9,28,9,30,708.0,132.0,0.3,21.2,548.0,698.42,524.43
2018,9,28,9,45,788.5,112.0,0.3,21.55,600.0,765.4,565.83
2018,9,28,10,0,869.0,92.0,0.3,21.9,652.0,831.73,606.25
2018,9,28,10,15,876.5,93.5,0.35,21.95,679.0,866.89,627.54
2018,9,28,10,30,884.0,95.0,0.4,22.0,706.0,899.21,647.44
2018,9,28,10,45,889.0,96.5,0.4,22.05,726.0,926.2,662.97
2018,9,28,11,0,894.0,98.0,0.4,22.1,746.0,949.89,676.49
2018,9,28,11,15,897.0,98.5,0.4,22.05,758.0,967.11,686.35
2018,9,28,11,30,900.0,99.0,0.4,22.0,770.0,980.73,694.19
2018,9,28,11,45,900.5,99.5,0.4,21.95,774.5,988.25,698.46
2018,9,28,12,0,901.0,100.0,0.4,21.9,779.0,992.01,700.66
2018,9,28,12,15,902.5,98.5,0.45,21.8,776.5,990.69,701.25
2018,9,28,12,30,904.0,97.0,0.5,21.7,774.0,985.57,699.74
2018,9,28,12,45,904.0,95.0,0.5,21.65,763.5,974.67,693.56
2018,9,28,13,0,904.0,93.0,0.5,21.6,753.0,960.03,685.27
2018,9,28,13,15,899.5,92.0,0.5,21.45,734.5,938.7,673.2
2018,9,28,13,30,895.0,91.0,0.5,21.3,716.0,913.96,659.1
2018,9,28,13,45,887.5,90.0,0.55,21.2,690.5,883.31,642.11
2018,9,28,14,0,880.0,89.0,0.6,21.1,665.0,849.7,623.08
2018,9,28,14,15,870.0,87.0,0.6,20.85,633.0,810.16,599.37
2018,9,28,14,30,860.0,85.0,0.6,20.6,601.0,768.23,573.8
2018,9,28,14,45,846.0,82.5,0.6,20.35,562.5,720.65,544.0
2018,9,28,15,0,832.0,80.0,0.6,20.1,524.0,675.58,515.42
2018,9,28,15,15,811.5,77.5,0.6,20.1,480.5,620.47,476.91
2018,9,28,15,30,791.0,75.0,0.6,20.1,437.0,564.98,436.61
2018,9,28,15,45,764.0,71.5,0.6,19.25,390.5,504.77,392.67
2018,9,28,16,0,737.0,68.0,0.6,18.4,344.0,445.53,347.48
2018,9,28,16,15,698.0,63.5,0.6,17.85,295.0,381.31,296.12
2018,9,28,16,30,659.0,59.0,0.6,17.3,246.0,320.73,245.56
2018,9,28,16,45,592.5,53.5,0.6,16.75,196.5,253.17,188.33
2018,9,28,17,0,526.0,48.0,0.6,16.2,147.0,192.74,136.05
2018,9,28,17,15,344.5,40.0,0.6,15.6,97.0,114.72,74.67
2018,9,28,17,30,163.0,32.0,0.6,15.0,47.0,58.35,32.21
2018,9,28,17,45,101.5,19.0,0.55,14.4,26.0,25.38,0.0
2018,9,28,18,0,40.0,6.0,0.5,13.8,5.0,0.0,0.0
2018,9,28,18,15,20.0,3.0,0.5,13.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,29,5,45,8.5,1.5,0.6,12.75,1.0,0.0,0.0
2018,9,29,6,0,17.0,3.0,0.6,12.8,2.0,0.0,0.0
2018,9,29,6,15,17.0,7.0,0.6,13.0,7.0,7.46,0.0
2018,9,29,6,30,17.0,11.0,0.6,13.2,12.0,12.59,0.84
2018,9,29,6,45,100.0,24.5,0.6,13.4,40.0,45.66,27.73
2018,9,29,7,0,183.0,38.0,0.6,13.6,68.0,86.28,60.4
2018,9,29,7,15,91.5,41.5,0.6,13.85,56.5,71.13,52.5
2018,9,29,7,30,0.0,45.0,0.6,14.1,45.0,41.8,30.23
2018,9,29,7,45,0.0,32.5,0.65,14.35,32.5,30.16,20.31
2018,9,29,8,0,0.0,20.0,0.7,14.6,20.0,18.55,10.31
2018,9,29,8,15,0.0,26.0,0.7,14.95,26.0,24.13,15.03
2018,9,29,8,30,0.0,32.0,0.7,15.3,32.0,29.71,19.69
2018,9,29,8,45,0.0,47.0,0.7,15.7,47.0,43.69,31.36
2018,9,29,9,0,0.0,62.0,0.7,16.1,62.0,57.69,42.89
2018,9,29,9,15,0.0,57.0,0.7,16.45,57.0,53.04,38.81
2018,9,29,9,30,0.0,52.0,0.7,16.8,52.0,48.39,34.79
2018,9,29,9,45,0.0,55.0,0.7,17.2,55.0,51.2,36.98
2018,9,29,10,0,0.0,58.0,0.7,17.6,58.0,54.01,39.14
2018,9,29,10,15,0.0,89.0,0.7,17.8,89.0,82.99,62.68
2018,9,29,10,30,0.0,120.0,0.7,18.0,120.0,112.68,86.4
2018,9,29,10,45,0.5,120.0,0.75,18.25,120.5,113.13,86.51
2018,9,29,11,0,1.0,120.0,0.8,18.5,121.0,113.61,86.76
2018,9,29,11,15,0.5,112.5,0.8,18.55,113.0,105.93,80.51
2018,9,29,11,30,0.0,105.0,0.8,18.6,105.0,98.27,74.3
2018,9,29,11,45,0.0,106.0,0.8,18.6,106.0,99.23,75.07
2018,9,29,12,0,0.0,107.0,0.8,18.6,107.0,100.2,75.83
2018,9,29,12,15,0.0,103.5,0.8,18.55,103.5,96.84,73.15
2018,9,29,12,30,0.0,100.0,0.8,18.5,100.0,93.48,70.5
2018,9,29,12,45,0.0,105.0,0.8,18.45,105.0,98.26,74.4
2018,9,29,13,0,0.0,110.0,0.8,18.4,110.0,103.05,78.3
2018,9,29,13,15,0.0,105.0,0.8,18.3,105.0,98.23,74.53
