Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,13,30,0.0,100.0,0.8,18.2,100.0,93.43,70.79
2018,9,29,13,45,60.0,126.0,0.8,18.05,165.0,183.69,145.55
2018,9,29,14,0,120.0,152.0,0.8,17.9,230.0,259.88,206.99
2018,9,29,14,15,215.5,168.5,0.8,17.7,300.0,360.22,286.34
2018,9,29,14,30,311.0,185.0,0.8,17.5,370.0,443.67,350.52
2018,9,29,14,45,271.0,178.0,0.8,17.25,331.5,393.68,312.04
2018,9,29,15,0,231.0,171.0,0.8,17.0,293.0,346.18,275.91
2018,9,29,15,15,150.0,143.0,0.8,17.0,219.5,244.71,196.15
2018,9,29,15,30,69.0,115.0,0.8,17.0,146.0,159.45,127.21
2018,9,29,15,45,137.5,104.5,0.75,16.6,158.0,187.8,151.44
2018,9,29,16,0,206.0,94.0,0.7,16.2,170.0,202.17,162.86
2018,9,29,16,15,147.0,85.5,0.65,15.9,135.5,155.68,124.0
2018,9,29,16,30,88.0,77.0,0.6,15.6,101.0,111.58,87.34
2018,9,29,16,45,44.0,52.0,0.6,15.35,64.0,66.51,49.78
2018,9,29,17,0,0.0,27.0,0.6,15.1,27.0,25.05,15.58
2018,9,29,17,15,0.0,19.0,0.55,14.8,19.0,17.61,9.02
2018,9,29,17,30,0.0,11.0,0.5,14.5,11.0,10.19,1.91
2018,9,29,17,45,5.0,6.5,0.5,14.25,6.5,6.54,0.0
2018,9,29,18,0,10.0,2.0,0.5,14.0,2.0,0.0,0.0
2018,9,29,18,15,5.0,1.0,0.45,13.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,30,6,15,9.0,7.5,0.4,13.7,8.0,7.56,0.0
2018,9,30,6,30,18.0,15.0,0.4,13.9,16.0,16.67,1.99
2018,9,30,6,45,68.0,27.0,0.35,14.1,37.0,40.61,24.74
2018,9,30,7,0,118.0,39.0,0.3,14.3,58.0,69.11,48.23
2018,9,30,7,15,120.5,54.0,0.3,14.55,79.5,93.14,69.95
2018,9,30,7,30,123.0,69.0,0.3,14.8,101.0,117.44,91.59
2018,9,30,7,45,139.5,102.0,0.3,15.05,145.5,162.27,129.35
2018,9,30,8,0,156.0,135.0,0.3,15.3,190.0,212.99,170.83
2018,9,30,8,15,173.0,153.5,0.3,15.7,222.5,250.06,200.38
2018,9,30,8,30,190.0,172.0,0.3,16.1,255.0,288.71,230.52
2018,9,30,8,45,399.0,151.0,0.3,16.5,348.0,422.53,334.95
2018,9,30,9,0,608.0,130.0,0.3,16.9,441.0,564.93,440.33
2018,9,30,9,15,632.0,136.0,0.35,17.4,481.5,617.06,475.67
2018,9,30,9,30,656.0,142.0,0.4,17.9,522.0,669.21,511.27
2018,9,30,9,45,457.0,196.0,0.4,18.4,468.0,590.99,450.97
2018,9,30,10,0,258.0,250.0,0.4,18.9,414.0,490.34,374.63
2018,9,30,10,15,215.0,250.5,0.4,19.3,391.0,462.62,353.91
2018,9,30,10,30,172.0,251.0,0.4,19.7,368.0,419.15,320.97
2018,9,30,10,45,169.5,288.5,0.4,20.1,407.0,462.52,351.24
2018,9,30,11,0,167.0,326.0,0.4,20.5,446.0,505.48,379.76
2018,9,30,11,15,164.0,337.0,0.45,20.7,456.5,517.7,387.55
2018,9,30,11,30,161.0,348.0,0.5,20.9,467.0,529.16,395.17
2018,9,30,11,45,178.5,345.0,0.5,21.1,477.5,543.83,405.45
2018,9,30,12,0,196.0,342.0,0.5,21.3,488.0,557.87,415.25
2018,9,30,12,15,279.0,312.0,0.5,21.4,519.0,618.15,459.02
2018,9,30,12,30,362.0,282.0,0.5,21.5,550.0,662.3,490.83
2018,9,30,12,45,579.5,207.0,0.5,21.55,628.0,801.38,588.33
2018,9,30,13,0,797.0,132.0,0.5,21.6,706.0,908.26,655.94
2018,9,30,13,15,622.0,190.0,0.5,21.55,631.0,802.07,586.74
2018,9,30,13,30,447.0,248.0,0.5,21.5,556.0,688.93,509.61
2018,9,30,13,45,490.0,223.0,0.5,21.4,549.0,686.4,511.35
2018,9,30,14,0,533.0,198.0,0.5,21.3,542.0,679.42,508.58
2018,9,30,14,15,552.5,184.5,0.5,21.15,525.0,661.42,497.65
2018,9,30,14,30,572.0,171.0,0.5,21.0,508.0,640.09,484.34
2018,9,30,14,45,657.5,135.5,0.5,20.85,498.5,644.84,490.05
2018,9,30,15,0,743.0,100.0,0.5,20.7,489.0,632.43,483.19
2018,9,30,15,15,708.0,98.0,0.5,20.7,443.0,574.35,441.44
2018,9,30,15,30,673.0,96.0,0.5,20.7,397.0,515.57,398.53
2018,9,30,15,45,633.5,90.5,0.45,20.1,349.0,452.2,351.33
2018,9,30,16,0,594.0,85.0,0.4,19.5,301.0,391.47,304.47
2018,9,30,16,15,537.0,79.0,0.4,19.1,252.5,325.72,252.28
2018,9,30,16,30,480.0,73.0,0.4,18.7,204.0,265.37,202.77
2018,9,30,16,45,411.5,63.5,0.35,18.25,159.5,203.7,151.27
2018,9,30,17,0,343.0,54.0,0.3,17.8,115.0,148.17,104.5
2018,9,30,17,15,255.0,41.0,0.3,17.35,78.0,95.67,61.7
2018,9,30,17,30,167.0,28.0,0.3,16.9,41.0,53.2,25.33
2018,9,30,17,45,90.5,15.0,0.3,16.4,21.5,20.29,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,15.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.4,13.15,1.5,1.43,0.0
2018,10,1,6,30,0.0,3.0,0.4,13.4,3.0,2.77,0.0
2018,10,1,6,45,0.0,5.0,0.35,13.65,5.0,4.62,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.9,7.0,6.48,0.0
2018,10,1,7,15,0.0,8.5,0.3,14.1,8.5,7.87,1.11
2018,10,1,7,30,0.0,10.0,0.3,14.3,10.0,9.26,2.35
2018,10,1,7,45,0.0,24.0,0.3,14.45,24.0,22.26,13.57
2018,10,1,8,0,0.0,38.0,0.3,14.6,38.0,35.28,24.7
2018,10,1,8,15,1.5,84.5,0.3,14.75,85.0,79.84,62.26
2018,10,1,8,30,3.0,131.0,0.3,14.9,132.0,126.51,100.5
2018,10,1,8,45,1.5,120.0,0.3,15.1,120.5,114.35,89.95
2018,10,1,9,0,0.0,109.0,0.3,15.3,109.0,102.38,79.84
2018,10,1,9,15,0.0,105.5,0.3,15.45,105.5,98.85,76.72
2018,10,1,9,30,0.0,102.0,0.3,15.6,102.0,95.39,73.67
2018,10,1,9,45,2.0,136.5,0.3,15.8,138.0,130.52,101.97
2018,10,1,10,0,4.0,171.0,0.3,16.0,174.0,166.3,130.11
2018,10,1,10,15,3.0,154.5,0.3,16.2,156.5,149.06,115.9
2018,10,1,10,30,2.0,138.0,0.3,16.4,139.0,131.99,102.12
2018,10,1,10,45,2.0,142.0,0.35,16.6,143.0,135.92,105.16
2018,10,1,11,0,2.0,146.0,0.4,16.8,147.0,139.86,108.13
2018,10,1,11,15,36.5,216.5,0.4,16.95,243.0,252.29,197.06
2018,10,1,11,30,71.0,287.0,0.4,17.1,339.0,361.73,279.4
2018,10,1,11,45,84.0,303.5,0.4,17.3,365.5,392.84,301.35
2018,10,1,12,0,97.0,320.0,0.4,17.5,392.0,423.88,323.72
2018,10,1,12,15,55.0,277.5,0.4,17.55,318.5,336.5,258.07
2018,10,1,12,30,13.0,235.0,0.4,17.6,245.0,239.28,184.06
2018,10,1,12,45,7.0,188.5,0.4,17.65,194.0,186.63,143.99
2018,10,1,13,0,1.0,142.0,0.4,17.7,143.0,135.02,103.63
2018,10,1,13,15,1.0,138.5,0.4,17.65,139.5,131.6,101.25
2018,10,1,13,30,1.0,135.0,0.4,17.6,136.0,128.18,98.69
2018,10,1,13,45,3.0,159.0,0.4,17.6,161.0,153.52,119.04
2018,10,1,14,0,5.0,183.0,0.4,17.6,186.0,179.16,139.39
2018,10,1,14,15,4.5,172.5,0.4,17.5,175.0,168.25,130.97
2018,10,1,14,30,4.0,162.0,0.4,17.4,164.0,157.41,122.75
2018,10,1,14,45,4.5,159.0,0.4,17.3,161.5,154.88,121.15
2018,10,1,15,0,5.0,156.0,0.4,17.2,159.0,152.36,119.52
2018,10,1,15,15,4.5,146.5,0.4,17.2,149.0,142.66,112.06
2018,10,1,15,30,4.0,137.0,0.4,17.2,139.0,133.06,104.64
2018,10,1,15,45,7.0,127.0,0.35,16.9,130.0,124.94,98.47
2018,10,1,16,0,10.0,117.0,0.3,16.6,121.0,116.55,91.94
2018,10,1,16,15,12.0,102.0,0.3,16.45,106.0,102.39,80.41
2018,10,1,16,30,14.0,87.0,0.3,16.3,91.0,88.04,68.44
2018,10,1,16,45,12.5,70.5,0.3,16.1,73.5,70.88,53.88
2018,10,1,17,0,11.0,54.0,0.3,15.9,56.0,53.94,39.23
2018,10,1,17,15,11.0,37.0,0.35,15.8,38.5,38.01,25.09
2018,10,1,17,30,11.0,20.0,0.4,15.7,21.0,20.39,7.31
2018,10,1,17,45,10.5,10.5,0.45,15.6,11.0,10.68,0.0
2018,10,1,18,0,10.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,10,1,18,15,5.0,0.5,0.45,15.5,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.5,14.6,1.5,1.43,0.0
2018,10,2,6,30,0.0,3.0,0.5,14.7,3.0,2.77,0.0
2018,10,2,6,45,3.5,11.0,0.5,14.8,11.5,10.91,3.04
2018,10,2,7,0,7.0,19.0,0.5,14.9,20.0,19.46,10.51
2018,10,2,7,15,7.0,20.5,0.45,15.25,22.0,21.3,12.35
2018,10,2,7,30,7.0,22.0,0.4,15.6,24.0,23.14,14.08
2018,10,2,7,45,3.5,18.0,0.4,15.9,19.0,18.11,9.88
2018,10,2,8,0,0.0,14.0,0.4,16.2,14.0,12.98,5.48
2018,10,2,8,15,0.0,19.0,0.4,17.1,19.0,17.62,9.37
2018,10,2,8,30,0.0,24.0,0.4,18.0,24.0,22.27,13.21
2018,10,2,8,45,0.0,52.0,0.4,18.85,52.0,48.34,34.87
2018,10,2,9,0,0.0,80.0,0.4,19.7,80.0,74.49,56.06
2018,10,2,9,15,37.0,153.0,0.4,19.9,174.0,177.98,139.7
2018,10,2,9,30,74.0,226.0,0.4,20.1,268.0,285.16,222.26
2018,10,2,9,45,110.0,257.0,0.45,20.3,324.0,360.66,278.42
2018,10,2,10,0,146.0,288.0,0.5,20.5,380.0,428.75,328.04
2018,10,2,10,15,165.5,297.0,0.45,20.75,405.5,460.08,349.38
2018,10,2,10,30,185.0,306.0,0.4,21.0,431.0,491.97,371.1
2018,10,2,10,45,128.0,311.5,0.4,21.3,399.0,450.93,339.17
2018,10,2,11,0,71.0,317.0,0.4,21.6,367.0,393.61,296.03
2018,10,2,11,15,186.0,300.5,0.4,21.8,435.0,497.82,374.25
2018,10,2,11,30,301.0,284.0,0.4,22.0,503.0,604.88,450.03
2018,10,2,11,45,230.0,289.0,0.4,22.25,457.0,544.76,404.99
2018,10,2,12,0,159.0,294.0,0.4,22.5,411.0,468.67,350.2
2018,10,2,12,15,176.0,302.5,0.4,22.5,431.5,494.2,369.33
2018,10,2,12,30,193.0,311.0,0.4,22.5,452.0,518.84,386.68
2018,10,2,12,45,280.5,270.5,0.4,22.55,472.0,567.88,423.37
2018,10,2,13,0,368.0,230.0,0.4,22.6,492.0,614.05,457.22
2018,10,2,13,15,369.0,217.5,0.4,22.55,474.0,593.7,443.39
2018,10,2,13,30,370.0,205.0,0.4,22.5,456.0,571.71,429.17
2018,10,2,13,45,211.0,219.0,0.4,22.45,361.0,426.06,323.32
2018,10,2,14,0,52.0,233.0,0.4,22.4,266.0,279.57,212.86
2018,10,2,14,15,85.5,237.0,0.4,22.2,288.0,309.33,237.66
2018,10,2,14,30,119.0,241.0,0.4,22.0,310.0,346.8,266.59
2018,10,2,14,45,273.0,210.5,0.35,21.8,354.5,429.54,330.91
2018,10,2,15,0,427.0,180.0,0.3,21.6,399.0,498.05,382.13
2018,10,2,15,15,464.0,154.0,0.3,21.6,373.0,472.3,363.38
2018,10,2,15,30,501.0,128.0,0.3,21.6,347.0,441.69,341.34
2018,10,2,15,45,466.0,118.0,0.35,20.95,303.5,385.08,299.48
2018,10,2,16,0,431.0,108.0,0.4,20.3,260.0,331.14,258.28
2018,10,2,16,15,315.0,102.0,0.4,19.85,204.0,250.16,194.63
2018,10,2,16,30,199.0,96.0,0.4,19.4,148.0,176.82,136.35
2018,10,2,16,45,171.0,77.0,0.4,18.95,115.0,135.82,102.19
2018,10,2,17,0,143.0,58.0,0.4,18.5,82.0,98.12,70.25
2018,10,2,17,15,145.5,41.5,0.4,18.0,58.5,72.2,46.62
2018,10,2,17,30,148.0,25.0,0.4,17.5,35.0,46.06,16.45
2018,10,2,17,45,79.0,13.5,0.4,17.05,18.5,17.7,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,16.45,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.7,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.8,3.0,2.77,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.95,5.0,4.62,0.0
2018,10,3,7,0,0.0,7.0,0.2,16.1,7.0,6.48,0.0
2018,10,3,7,15,0.0,10.0,0.2,16.4,10.0,9.26,2.24
2018,10,3,7,30,0.0,13.0,0.2,16.7,13.0,12.04,4.66
2018,10,3,7,45,0.0,17.0,0.25,17.05,17.0,15.76,7.84
2018,10,3,8,0,0.0,21.0,0.3,17.4,21.0,19.47,10.97
2018,10,3,8,15,0.0,34.0,0.3,17.65,34.0,31.56,21.16
2018,10,3,8,30,0.0,47.0,0.3,17.9,47.0,43.67,31.22
2018,10,3,8,45,0.0,75.5,0.3,18.15,75.5,70.28,53.14
2018,10,3,9,0,0.0,104.0,0.3,18.4,104.0,97.56,75.15
2018,10,3,9,15,0.0,91.5,0.3,18.5,91.5,85.34,64.89
2018,10,3,9,30,0.0,79.0,0.3,18.6,79.0,73.58,55.16
2018,10,3,9,45,2.5,103.0,0.3,18.7,104.5,98.31,75.17
2018,10,3,10,0,5.0,127.0,0.3,18.8,130.0,123.73,95.34
2018,10,3,10,15,8.5,165.5,0.3,18.9,171.0,164.77,127.54
2018,10,3,10,30,12.0,204.0,0.3,19.0,212.0,206.63,159.68
2018,10,3,10,45,7.5,185.0,0.3,19.1,190.0,183.56,141.2
2018,10,3,11,0,3.0,166.0,0.3,19.2,168.0,160.56,123.08
2018,10,3,11,15,8.0,181.0,0.35,19.25,186.5,180.17,138.61
2018,10,3,11,30,13.0,196.0,0.4,19.3,205.0,199.97,154.0
2018,10,3,11,45,115.5,248.5,0.4,19.4,332.5,376.15,290.12
2018,10,3,12,0,218.0,301.0,0.4,19.5,460.0,547.37,413.27
2018,10,3,12,15,138.0,264.0,0.4,19.55,364.5,414.95,315.49
2018,10,3,12,30,58.0,227.0,0.4,19.6,269.0,284.64,218.33
2018,10,3,12,45,30.5,179.0,0.4,19.6,201.0,207.35,159.78
2018,10,3,13,0,3.0,131.0,0.4,19.6,133.0,126.18,95.98
2018,10,3,13,15,2.5,129.0,0.4,19.65,130.5,123.73,94.42
2018,10,3,13,30,2.0,127.0,0.4,19.7,128.0,121.3,92.57
2018,10,3,13,45,45.5,146.5,0.4,19.75,175.0,183.91,143.73
2018,10,3,14,0,89.0,166.0,0.4,19.8,222.0,248.52,194.9
2018,10,3,14,15,206.5,197.5,0.4,19.8,318.5,383.89,299.62
2018,10,3,14,30,324.0,229.0,0.4,19.8,415.0,500.0,385.13
2018,10,3,14,45,209.5,221.5,0.4,19.75,338.5,385.74,298.85
2018,10,3,15,0,95.0,214.0,0.4,19.7,262.0,282.23,220.0
2018,10,3,15,15,176.5,190.0,0.4,19.7,269.5,311.7,245.12
2018,10,3,15,30,258.0,166.0,0.4,19.7,277.0,331.93,261.31
2018,10,3,15,45,443.0,120.5,0.4,19.4,285.0,374.44,294.42
2018,10,3,16,0,628.0,75.0,0.4,19.1,293.0,391.96,305.7
2018,10,3,16,15,601.5,66.5,0.4,18.8,249.5,335.02,258.68
2018,10,3,16,30,575.0,58.0,0.4,18.5,206.0,280.04,212.09
2018,10,3,16,45,494.5,52.0,0.4,18.2,159.5,213.61,156.23
2018,10,3,17,0,414.0,46.0,0.4,17.9,113.0,156.11,107.5
2018,10,3,17,15,280.5,34.5,0.4,17.45,72.5,92.92,57.24
2018,10,3,17,30,147.0,23.0,0.4,17.0,32.0,43.14,11.15
2018,10,3,17,45,73.5,11.5,0.4,16.55,16.0,15.28,0.0
2018,10,3,18,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,6,15,5.0,2.5,0.6,13.0,3.0,2.62,0.0
2018,10,4,6,30,10.0,5.0,0.6,13.0,6.0,5.92,0.0
2018,10,4,6,45,5.0,9.5,0.6,13.05,10.0,9.75,1.97
2018,10,4,7,0,0.0,14.0,0.6,13.1,14.0,12.97,5.32
2018,10,4,7,15,0.0,20.0,0.6,13.15,20.0,18.54,10.27
2018,10,4,7,30,0.0,26.0,0.6,13.2,26.0,24.11,15.18
2018,10,4,7,45,0.0,24.0,0.6,13.3,24.0,22.25,13.61
2018,10,4,8,0,0.0,22.0,0.6,13.4,22.0,20.4,12.0
2018,10,4,8,15,0.0,27.0,0.65,13.6,27.0,25.05,15.95
2018,10,4,8,30,0.0,32.0,0.7,13.8,32.0,29.71,19.86
2018,10,4,8,45,0.0,47.5,0.7,14.0,47.5,44.15,32.04
2018,10,4,9,0,0.0,63.0,0.7,14.2,63.0,58.61,44.07
2018,10,4,9,15,0.0,69.5,0.7,14.55,69.5,64.69,48.94
2018,10,4,9,30,0.0,76.0,0.7,14.9,76.0,70.78,53.78
2018,10,4,9,45,2.0,114.0,0.7,15.2,115.0,108.59,84.75
2018,10,4,10,0,4.0,152.0,0.7,15.5,154.0,147.56,115.97
2018,10,4,10,15,8.5,184.5,0.7,15.8,190.0,183.87,144.59
2018,10,4,10,30,13.0,217.0,0.7,16.1,226.0,220.85,173.25
2018,10,4,10,45,12.5,219.5,0.7,16.45,228.0,223.06,174.31
2018,10,4,11,0,12.0,222.0,0.7,16.8,230.0,225.24,175.57
2018,10,4,11,15,25.5,259.0,0.7,17.1,277.0,288.25,224.1
2018,10,4,11,30,39.0,296.0,0.7,17.4,324.0,342.01,264.23
2018,10,4,11,45,50.5,310.0,0.7,17.7,346.5,368.79,283.75
2018,10,4,12,0,62.0,324.0,0.7,18.0,369.0,395.59,303.31
2018,10,4,12,15,49.0,301.5,0.75,18.25,337.0,357.91,274.9
2018,10,4,12,30,36.0,279.0,0.8,18.5,305.0,320.42,246.79
2018,10,4,12,45,22.5,243.5,0.8,18.7,259.5,257.2,198.73
2018,10,4,13,0,9.0,208.0,0.8,18.9,214.0,208.26,160.91
2018,10,4,13,15,8.5,203.5,0.8,19.0,209.0,203.2,157.28
2018,10,4,13,30,8.0,199.0,0.8,19.1,204.0,198.15,153.49
2018,10,4,13,45,24.0,216.0,0.8,19.2,231.0,238.76,185.76
2018,10,4,14,0,40.0,233.0,0.8,19.3,258.0,269.95,210.25
2018,10,4,14,15,124.5,240.5,0.85,19.2,312.5,355.16,277.95
2018,10,4,14,30,209.0,248.0,0.9,19.1,367.0,422.95,330.76
2018,10,4,14,45,292.5,216.5,0.9,19.0,370.5,449.35,352.25
2018,10,4,15,0,376.0,185.0,0.9,18.9,374.0,457.56,360.17
2018,10,4,15,15,556.5,133.0,0.9,18.9,384.5,505.32,397.93
2018,10,4,15,30,737.0,81.0,0.9,18.9,395.0,527.28,414.5
2018,10,4,15,45,676.5,80.0,0.95,18.4,342.5,456.48,360.07
2018,10,4,16,0,616.0,79.0,1.0,17.9,290.0,388.96,307.0
2018,10,4,16,15,559.5,72.0,1.0,17.4,241.0,321.81,252.21
2018,10,4,16,30,503.0,65.0,1.0,16.9,192.0,260.04,200.07
2018,10,4,16,45,468.5,53.5,1.0,16.4,151.0,206.04,152.57
2018,10,4,17,0,434.0,42.0,1.0,15.9,110.0,155.7,107.46
2018,10,4,17,15,336.0,32.0,0.95,15.25,73.0,99.6,60.36
2018,10,4,17,30,238.0,22.0,0.9,14.6,36.0,52.53,7.38
2018,10,4,17,45,119.0,11.0,0.9,13.95,18.0,17.2,0.0
2018,10,4,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,0.75,10.65,14.0,13.23,0.0
2018,10,5,6,30,179.0,19.0,0.7,11.2,28.0,39.83,0.0
2018,10,5,6,45,211.5,34.0,0.65,11.75,56.5,76.15,46.14
2018,10,5,7,0,244.0,49.0,0.6,12.3,85.0,113.23,80.05
2018,10,5,7,15,442.0,49.5,0.55,13.2,144.5,188.87,140.21
2018,10,5,7,30,640.0,50.0,0.5,14.1,204.0,285.35,218.65
2018,10,5,7,45,509.5,75.0,0.5,14.95,215.0,298.55,234.88
2018,10,5,8,0,379.0,100.0,0.5,15.8,226.0,291.82,232.7
2018,10,5,8,15,486.0,102.5,0.45,16.5,289.0,371.52,296.11
2018,10,5,8,30,593.0,105.0,0.4,17.2,352.0,465.98,367.7
2018,10,5,8,45,708.5,89.0,0.35,17.9,415.5,550.41,429.51
2018,10,5,9,0,824.0,73.0,0.3,18.6,479.0,641.54,493.7
2018,10,5,9,15,840.0,75.0,0.3,19.0,518.0,687.47,522.88
2018,10,5,9,30,856.0,77.0,0.3,19.4,557.0,736.06,553.27
2018,10,5,9,45,867.0,78.5,0.3,19.85,589.5,778.55,578.81
2018,10,5,10,0,878.0,80.0,0.3,20.3,622.0,818.8,602.52
2018,10,5,10,15,749.5,131.0,0.35,20.4,607.5,804.16,591.94
2018,10,5,10,30,621.0,182.0,0.4,20.5,593.0,768.84,568.55
2018,10,5,10,45,494.5,225.0,0.4,20.6,558.5,711.97,527.62
2018,10,5,11,0,368.0,268.0,0.4,20.7,524.0,639.59,475.85
2018,10,5,11,15,549.0,216.0,0.45,20.9,605.0,770.91,569.4
2018,10,5,11,30,730.0,164.0,0.5,21.1,686.0,896.63,650.51
2018,10,5,11,45,787.0,139.5,0.5,21.3,705.5,923.0,664.53
2018,10,5,12,0,844.0,115.0,0.5,21.5,725.0,951.66,681.49
2018,10,5,12,15,800.0,134.5,0.55,21.55,710.0,930.3,668.67
2018,10,5,12,30,756.0,154.0,0.6,21.6,695.0,910.72,657.74
2018,10,5,12,45,831.5,118.0,0.65,21.65,704.5,927.94,670.18
2018,10,5,13,0,907.0,82.0,0.7,21.7,714.0,936.38,676.65
2018,10,5,13,15,893.5,84.0,0.75,21.4,692.5,909.94,662.09
2018,10,5,13,30,880.0,86.0,0.8,21.1,671.0,880.48,645.94
2018,10,5,13,45,804.0,109.0,0.8,20.85,627.0,825.37,611.75
2018,10,5,14,0,728.0,132.0,0.8,20.6,583.0,767.3,575.24
2018,10,5,14,15,752.0,116.0,0.85,20.3,560.0,742.71,561.71
2018,10,5,14,30,776.0,100.0,0.9,20.0,537.0,711.48,542.98
2018,10,5,14,45,797.5,86.5,0.95,19.7,508.5,679.64,523.56
2018,10,5,15,0,819.0,73.0,1.0,19.4,480.0,643.28,500.21
2018,10,5,15,15,797.0,70.0,1.0,19.4,436.5,587.48,459.35
2018,10,5,15,30,775.0,67.0,1.0,19.4,393.0,531.53,417.23
2018,10,5,15,45,730.5,66.0,1.05,18.55,344.5,466.22,367.98
2018,10,5,16,0,686.0,65.0,1.1,17.7,296.0,403.74,318.76
2018,10,5,16,15,656.0,58.0,1.1,17.25,250.5,344.1,269.02
2018,10,5,16,30,626.0,51.0,1.1,16.8,205.0,286.67,219.08
2018,10,5,16,45,552.0,45.0,1.1,16.4,158.0,220.54,161.73
2018,10,5,17,0,478.0,39.0,1.1,16.0,111.0,161.84,110.42
2018,10,5,17,15,351.0,30.0,1.1,15.55,72.0,99.35,58.75
2018,10,5,17,30,224.0,21.0,1.1,15.1,33.0,48.93,0.0
2018,10,5,17,45,112.0,10.5,1.1,14.65,16.5,16.08,0.0
2018,10,5,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,6,6,15,62.0,7.0,0.8,12.25,10.0,9.57,0.0
2018,10,6,6,30,124.0,14.0,0.8,12.6,20.0,28.93,0.0
2018,10,6,6,45,232.5,23.5,0.8,12.95,51.0,69.72,39.56
2018,10,6,7,0,341.0,33.0,0.8,13.3,82.0,119.99,81.73
2018,10,6,7,15,358.5,40.0,0.85,13.8,109.0,154.41,114.11
2018,10,6,7,30,376.0,47.0,0.9,14.3,136.0,190.59,147.69
2018,10,6,7,45,211.0,72.0,0.9,14.8,124.0,164.42,130.96
2018,10,6,8,0,46.0,97.0,0.9,15.3,112.0,116.79,92.96
2018,10,6,8,15,170.5,119.0,0.9,15.85,187.5,218.67,177.31
2018,10,6,8,30,295.0,141.0,0.9,16.4,263.0,322.76,260.71
2018,10,6,8,45,435.5,138.0,0.95,16.95,340.0,430.59,344.88
2018,10,6,9,0,576.0,135.0,1.0,17.5,417.0,546.73,432.38
2018,10,6,9,15,674.5,120.0,0.95,18.0,476.0,627.07,490.09
2018,10,6,9,30,773.0,105.0,0.9,18.5,535.0,709.77,546.59
2018,10,6,9,45,791.5,107.0,0.9,18.95,570.0,756.21,575.58
2018,10,6,10,0,810.0,109.0,0.9,19.4,605.0,801.14,603.43
2018,10,6,10,15,869.0,93.5,0.9,19.75,647.0,852.17,635.09
2018,10,6,10,30,928.0,78.0,0.9,20.1,689.0,909.04,669.88
2018,10,6,10,45,943.5,75.5,0.9,20.45,712.0,941.08,688.02
2018,10,6,11,0,959.0,73.0,0.9,20.8,735.0,970.01,704.38
2018,10,6,11,15,961.5,73.0,0.9,21.05,746.5,986.41,713.11
2018,10,6,11,30,964.0,73.0,0.9,21.3,758.0,998.94,719.66
2018,10,6,11,45,964.0,73.0,0.9,21.55,761.5,1005.16,722.44
2018,10,6,12,0,964.0,73.0,0.9,21.8,765.0,1007.36,722.94
2018,10,6,12,15,962.5,73.0,0.9,21.95,761.0,1004.12,720.55
2018,10,6,12,30,961.0,73.0,0.9,22.1,757.0,996.88,715.89
2018,10,6,12,45,957.5,73.0,0.9,22.3,745.0,983.82,707.65
2018,10,6,13,0,954.0,73.0,0.9,22.5,733.0,966.92,697.21
2018,10,6,13,15,948.0,73.0,0.9,22.55,713.5,944.04,683.52
2018,10,6,13,30,942.0,73.0,0.9,22.6,694.0,917.64,667.69
2018,10,6,13,45,933.0,72.0,0.95,22.6,666.5,884.16,648.27
2018,10,6,14,0,924.0,71.0,1.0,22.6,639.0,847.68,626.73
2018,10,6,14,15,912.0,70.0,1.0,22.55,605.5,806.05,600.86
2018,10,6,14,30,900.0,69.0,1.0,22.5,572.0,762.08,573.13
2018,10,6,14,45,883.5,67.5,1.0,22.4,532.0,712.26,541.06
2018,10,6,15,0,867.0,66.0,1.0,22.3,492.0,661.02,507.42
2018,10,6,15,15,845.5,63.5,1.0,22.3,448.0,604.41,466.74
2018,10,6,15,30,824.0,61.0,1.0,22.3,404.0,547.5,424.39
2018,10,6,15,45,793.5,58.5,1.05,21.75,356.5,488.56,379.98
2018,10,6,16,0,763.0,56.0,1.1,21.2,309.0,427.87,332.26
2018,10,6,16,15,704.0,53.5,1.1,20.35,257.5,357.12,275.04
2018,10,6,16,30,645.0,51.0,1.1,19.5,206.0,291.61,219.93
2018,10,6,16,45,567.0,44.5,1.1,18.65,157.5,222.93,161.39
2018,10,6,17,0,489.0,38.0,1.1,17.8,109.0,162.09,109.0
2018,10,6,17,15,346.5,29.0,1.15,17.15,69.5,96.68,55.54
2018,10,6,17,30,204.0,20.0,1.2,16.5,30.0,44.78,0.0
2018,10,6,17,45,102.0,10.0,1.2,15.8,15.0,14.84,0.0
2018,10,6,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,15,121.5,9.5,0.9,12.75,14.5,9.05,0.0
2018,10,7,6,30,243.0,19.0,0.9,13.2,29.0,43.52,0.0
2018,10,7,6,45,394.0,26.5,0.9,13.65,69.5,99.83,55.32
2018,10,7,7,0,545.0,34.0,0.9,14.1,110.0,166.61,111.67
2018,10,7,7,15,619.0,39.0,0.9,14.65,158.0,227.68,165.78
2018,10,7,7,30,693.0,44.0,0.9,15.2,206.0,296.74,226.3
2018,10,7,7,45,738.5,47.0,0.9,15.75,255.5,359.56,281.06
2018,10,7,8,0,784.0,50.0,0.9,16.3,305.0,424.0,335.13
2018,10,7,8,15,814.0,53.0,0.9,16.95,353.0,485.53,384.68
2018,10,7,8,30,844.0,56.0,0.9,17.6,401.0,548.36,433.03
2018,10,7,8,45,865.0,58.0,0.9,18.25,445.5,605.36,475.08
2018,10,7,9,0,886.0,60.0,0.9,18.9,490.0,661.99,515.12
2018,10,7,9,15,900.5,61.5,0.9,19.45,529.0,712.71,547.74
2018,10,7,9,30,915.0,63.0,0.9,20.0,568.0,761.83,578.55
2018,10,7,9,45,926.0,63.5,0.9,20.55,601.0,805.11,604.76
2018,10,7,10,0,937.0,64.0,0.9,21.1,634.0,845.96,628.95
2018,10,7,10,15,944.5,65.0,0.85,21.5,661.0,881.76,649.0
2018,10,7,10,30,952.0,66.0,0.8,21.9,688.0,914.45,666.74
2018,10,7,10,45,956.0,66.5,0.8,22.3,707.0,940.1,680.77
2018,10,7,11,0,960.0,67.0,0.8,22.7,726.0,962.15,692.58
2018,10,7,11,15,962.0,67.0,0.8,23.0,737.0,978.0,700.84
2018,10,7,11,30,964.0,67.0,0.8,23.3,748.0,989.98,706.86
2018,10,7,11,45,964.0,67.5,0.8,23.55,751.5,996.71,709.94
2018,10,7,12,0,964.0,68.0,0.8,23.8,755.0,999.43,710.75
2018,10,7,12,15,960.5,69.0,0.8,24.0,750.5,995.41,707.75
2018,10,7,12,30,957.0,70.0,0.8,24.2,746.0,987.42,702.55
2018,10,7,12,45,952.0,70.5,0.8,24.35,733.5,973.54,694.03
2018,10,7,13,0,947.0,71.0,0.8,24.5,721.0,955.88,683.36
2018,10,7,13,15,940.5,71.0,0.8,24.55,701.5,932.63,669.56
2018,10,7,13,30,934.0,71.0,0.8,24.6,682.0,905.93,653.68
2018,10,7,13,45,924.5,70.0,0.8,24.6,654.5,872.21,633.43
2018,10,7,14,0,915.0,69.0,0.8,24.6,627.0,835.55,611.22
2018,10,7,14,15,903.0,68.0,0.8,24.5,593.5,794.21,585.97
2018,10,7,14,30,891.0,67.0,0.8,24.4,560.0,750.58,558.88
2018,10,7,14,45,874.5,65.0,0.8,24.35,520.5,700.55,526.91
2018,10,7,15,0,858.0,63.0,0.8,24.3,481.0,649.15,493.42
2018,10,7,15,15,836.0,61.0,0.8,24.3,437.0,593.28,453.6
2018,10,7,15,30,814.0,59.0,0.8,24.3,393.0,537.2,412.24
2018,10,7,15,45,782.0,56.0,0.8,23.65,345.5,477.51,367.57
2018,10,7,16,0,750.0,53.0,0.8,23.0,298.0,416.31,319.86
2018,10,7,16,15,703.0,49.0,0.85,22.05,249.0,349.77,266.61
2018,10,7,16,30,656.0,45.0,0.9,21.1,200.0,287.23,214.23
2018,10,7,16,45,577.0,40.0,0.95,20.15,152.5,218.7,156.26
2018,10,7,17,0,498.0,35.0,1.0,19.2,105.0,158.75,104.92
2018,10,7,17,15,356.0,26.5,1.05,18.55,66.0,94.9,52.3
2018,10,7,17,30,214.0,18.0,1.1,17.9,27.0,43.08,0.0
2018,10,7,17,45,107.0,9.0,1.15,17.3,13.5,8.58,0.0
2018,10,7,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,121.5,8.5,1.0,14.3,13.5,0.0,0.0
2018,10,8,6,30,243.0,17.0,1.0,14.7,27.0,41.53,0.0
2018,10,8,6,45,394.5,25.0,1.0,15.15,67.0,97.25,52.0
2018,10,8,7,0,546.0,33.0,1.0,15.6,107.0,165.62,109.98
2018,10,8,7,15,619.5,37.5,0.95,16.2,154.5,225.96,163.27
2018,10,8,7,30,693.0,42.0,0.9,16.8,202.0,294.17,222.78
2018,10,8,7,45,738.0,45.5,0.9,17.4,251.5,357.22,277.44
2018,10,8,8,0,783.0,49.0,0.9,18.0,301.0,421.82,331.33
2018,10,8,8,15,812.0,51.5,0.9,18.6,348.0,482.1,379.78
2018,10,8,8,30,841.0,54.0,0.9,19.2,395.0,543.57,427.02
2018,10,8,8,45,861.5,56.0,0.9,19.8,439.0,600.01,468.62
2018,10,8,9,0,882.0,58.0,0.9,20.4,483.0,656.04,508.19
2018,10,8,9,15,896.5,59.5,0.85,20.9,521.5,706.48,540.03
2018,10,8,9,30,911.0,61.0,0.8,21.4,560.0,755.33,569.93
2018,10,8,9,45,921.0,62.0,0.8,21.85,593.0,798.18,595.9
2018,10,8,10,0,931.0,63.0,0.8,22.3,626.0,838.54,619.86
2018,10,8,10,15,938.0,63.5,0.75,22.65,652.0,873.03,639.03
2018,10,8,10,30,945.0,64.0,0.7,23.0,678.0,904.42,655.97
2018,10,8,10,45,949.5,64.5,0.7,23.35,697.0,930.27,670.2
2018,10,8,11,0,954.0,65.0,0.7,23.7,716.0,952.56,682.23
2018,10,8,11,15,956.0,66.0,0.7,23.95,727.5,969.44,691.23
2018,10,8,11,30,958.0,67.0,0.7,24.2,739.0,982.46,697.98
2018,10,8,11,45,958.5,67.0,0.65,24.45,742.5,988.94,699.79
2018,10,8,12,0,959.0,67.0,0.6,24.7,746.0,991.45,699.36
2018,10,8,12,15,956.5,68.0,0.6,24.85,742.0,988.33,697.08
2018,10,8,12,30,954.0,69.0,0.6,25.0,738.0,981.24,692.61
2018,10,8,12,45,949.0,69.5,0.6,25.1,726.0,967.34,684.29
2018,10,8,13,0,944.0,70.0,0.6,25.2,714.0,949.68,673.86
2018,10,8,13,15,938.0,70.0,0.65,25.2,694.5,926.9,661.64
2018,10,8,13,30,932.0,70.0,0.7,25.2,675.0,900.65,647.25
2018,10,8,13,45,924.0,69.0,0.7,25.25,648.5,868.23,627.8
2018,10,8,14,0,916.0,68.0,0.7,25.3,622.0,832.79,606.38
2018,10,8,14,15,904.0,67.0,0.7,25.15,588.5,791.42,581.35
2018,10,8,14,30,892.0,66.0,0.7,25.0,555.0,747.76,554.51
2018,10,8,14,45,875.5,64.5,0.7,24.85,516.0,698.3,523.29
2018,10,8,15,0,859.0,63.0,0.7,24.7,477.0,647.47,490.43
2018,10,8,15,15,837.5,60.5,0.7,24.7,433.0,591.32,450.55
2018,10,8,15,30,816.0,58.0,0.7,24.7,389.0,534.92,409.1
2018,10,8,15,45,783.5,55.5,0.7,24.05,341.5,475.56,364.77
2018,10,8,16,0,751.0,53.0,0.7,23.4,294.0,414.7,317.4
2018,10,8,16,15,701.5,49.5,0.7,22.75,245.0,347.78,263.49
2018,10,8,16,30,652.0,46.0,0.7,22.1,196.0,285.12,210.9
2018,10,8,16,45,572.5,40.5,0.7,21.4,149.0,216.32,152.94
2018,10,8,17,0,493.0,35.0,0.7,20.7,102.0,157.29,102.61
2018,10,8,17,15,345.5,26.0,0.75,20.1,63.5,91.76,48.47
2018,10,8,17,30,198.0,17.0,0.8,19.5,25.0,37.06,0.0
2018,10,8,17,45,99.0,8.5,0.85,18.9,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,6,15,109.0,8.5,0.7,12.8,12.5,0.0,0.0
2018,10,9,6,30,218.0,17.0,0.6,13.5,25.0,38.86,0.0
2018,10,9,6,45,367.5,25.0,0.5,14.25,63.0,93.46,49.15
2018,10,9,7,0,517.0,33.0,0.4,15.0,101.0,158.82,105.22
2018,10,9,7,15,593.5,38.0,0.4,15.85,148.0,218.75,157.48
2018,10,9,7,30,670.0,43.0,0.4,16.7,195.0,286.95,216.13
2018,10,9,7,45,717.0,46.5,0.35,17.55,244.0,349.42,269.14
2018,10,9,8,0,764.0,50.0,0.3,18.4,293.0,415.88,322.89
2018,10,9,8,15,795.5,53.0,0.25,19.15,340.5,474.72,368.68
2018,10,9,8,30,827.0,56.0,0.2,19.9,388.0,537.24,414.88
2018,10,9,8,45,849.5,57.5,0.15,20.65,432.0,593.54,454.48
2018,10,9,9,0,872.0,59.0,0.1,21.4,476.0,649.64,492.24
2018,10,9,9,15,887.5,60.5,0.15,21.85,515.0,700.26,524.41
2018,10,9,9,30,903.0,62.0,0.2,22.3,554.0,749.39,555.04
2018,10,9,9,45,866.0,79.0,0.2,22.7,574.0,773.94,568.41
2018,10,9,10,0,829.0,96.0,0.2,23.1,594.0,798.62,582.13
2018,10,9,10,15,803.0,111.5,0.25,23.3,611.0,819.74,594.75
2018,10,9,10,30,777.0,127.0,0.3,23.5,628.0,836.03,604.42
2018,10,9,10,45,793.5,125.5,0.35,23.7,650.5,867.1,623.66
2018,10,9,11,0,810.0,124.0,0.4,23.9,673.0,895.57,641.01
2018,10,9,11,15,814.5,125.0,0.45,23.9,685.0,912.89,651.94
2018,10,9,11,30,819.0,126.0,0.5,23.9,697.0,926.89,661.11
2018,10,9,11,45,797.0,136.5,0.55,23.9,694.5,923.11,659.36
2018,10,9,12,0,775.0,147.0,0.6,23.9,692.0,920.97,659.03
2018,10,9,12,15,827.0,124.0,0.6,23.75,703.0,937.35,669.77
2018,10,9,12,30,879.0,101.0,0.6,23.6,714.0,946.24,675.69
2018,10,9,12,45,856.0,108.5,0.65,23.45,697.0,932.28,668.61
2018,10,9,13,0,833.0,116.0,0.7,23.3,680.0,907.26,654.91
2018,10,9,13,15,869.5,99.0,0.7,23.05,673.0,897.22,650.16
2018,10,9,13,30,906.0,82.0,0.7,22.8,666.0,889.79,646.98
2018,10,9,13,45,905.0,79.0,0.75,22.6,642.0,861.58,631.23
2018,10,9,14,0,904.0,76.0,0.8,22.4,618.0,830.05,613.39
2018,10,9,14,15,892.5,74.5,0.8,22.1,585.0,788.87,588.34
2018,10,9,14,30,881.0,73.0,0.8,21.8,552.0,745.4,561.47
2018,10,9,14,45,865.5,71.0,0.8,21.5,513.0,696.51,530.38
2018,10,9,15,0,850.0,69.0,0.8,21.2,474.0,646.2,497.15
2018,10,9,15,15,827.0,66.5,0.8,21.2,430.0,593.13,458.64
2018,10,9,15,30,804.0,64.0,0.8,21.2,386.0,535.95,415.9
