Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,15,45,772.0,61.0,0.85,20.4,339.0,473.82,369.38
2018,10,9,16,0,740.0,58.0,0.9,19.6,292.0,413.22,321.74
2018,10,9,16,15,690.5,53.5,0.9,18.95,243.0,345.82,266.37
2018,10,9,16,30,641.0,49.0,0.9,18.3,194.0,282.71,212.4
2018,10,9,16,45,557.0,43.0,0.95,17.65,146.5,213.99,153.62
2018,10,9,17,0,473.0,37.0,1.0,17.0,99.0,153.62,101.55
2018,10,9,17,15,322.0,27.0,1.0,16.15,61.0,87.3,44.94
2018,10,9,17,30,171.0,17.0,1.0,15.3,23.0,33.8,0.0
2018,10,9,17,45,85.5,8.5,1.0,14.5,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,104.0,8.5,0.65,10.55,12.0,0.0,0.0
2018,10,10,6,30,208.0,17.0,0.6,11.3,24.0,37.76,0.0
2018,10,10,6,45,359.5,25.0,0.55,12.0,61.5,91.64,47.06
2018,10,10,7,0,511.0,33.0,0.5,12.7,99.0,157.22,104.85
2018,10,10,7,15,589.5,38.5,0.45,13.4,146.5,217.83,158.2
2018,10,10,7,30,668.0,44.0,0.4,14.1,194.0,286.96,218.13
2018,10,10,7,45,716.0,48.0,0.4,14.85,243.0,350.24,272.63
2018,10,10,8,0,764.0,52.0,0.4,15.6,292.0,417.61,328.18
2018,10,10,8,15,795.0,54.5,0.4,16.3,339.0,478.19,376.37
2018,10,10,8,30,826.0,57.0,0.4,17.0,386.0,537.06,421.27
2018,10,10,8,45,848.0,59.0,0.4,17.75,429.5,593.5,462.31
2018,10,10,9,0,870.0,61.0,0.4,18.5,473.0,649.69,501.47
2018,10,10,9,15,883.5,63.0,0.35,18.95,511.5,699.32,532.53
2018,10,10,9,30,897.0,65.0,0.3,19.4,550.0,747.3,561.52
2018,10,10,9,45,905.5,68.0,0.3,19.9,583.0,790.64,587.42
2018,10,10,10,0,914.0,71.0,0.3,20.4,616.0,831.43,611.24
2018,10,10,10,15,922.0,72.0,0.3,20.7,642.5,866.68,631.62
2018,10,10,10,30,930.0,73.0,0.3,21.0,669.0,898.93,649.96
2018,10,10,10,45,935.5,73.5,0.3,21.3,688.0,925.16,664.41
2018,10,10,11,0,941.0,74.0,0.3,21.6,707.0,947.93,676.75
2018,10,10,11,15,944.0,74.5,0.3,21.75,719.0,964.78,685.89
2018,10,10,11,30,947.0,75.0,0.3,21.9,731.0,977.85,692.88
2018,10,10,11,45,948.0,75.5,0.3,22.05,735.0,985.18,696.53
2018,10,10,12,0,949.0,76.0,0.3,22.2,739.0,988.58,698.01
2018,10,10,12,15,946.5,76.5,0.35,22.2,734.5,984.75,696.81
2018,10,10,12,30,944.0,77.0,0.4,22.2,730.0,977.0,693.48
2018,10,10,12,45,938.5,77.5,0.4,22.2,717.5,962.64,685.13
2018,10,10,13,0,933.0,78.0,0.4,22.2,705.0,944.57,674.69
2018,10,10,13,15,926.5,78.0,0.45,22.1,685.5,921.46,662.52
2018,10,10,13,30,920.0,78.0,0.5,22.0,666.0,894.96,648.21
2018,10,10,13,45,910.5,77.0,0.5,21.95,639.0,861.54,628.27
2018,10,10,14,0,901.0,76.0,0.5,21.9,612.0,825.25,606.4
2018,10,10,14,15,888.0,74.5,0.5,21.7,578.0,783.0,580.73
2018,10,10,14,30,875.0,73.0,0.5,21.5,544.0,738.6,553.28
2018,10,10,14,45,857.0,71.5,0.5,21.3,504.5,688.8,521.66
2018,10,10,15,0,839.0,70.0,0.5,21.1,465.0,641.85,490.55
2018,10,10,15,15,815.0,67.5,0.5,21.1,421.0,584.72,449.58
2018,10,10,15,30,791.0,65.0,0.5,21.1,377.0,527.6,407.26
2018,10,10,15,45,756.0,61.5,0.5,20.45,329.5,464.11,359.52
2018,10,10,16,0,721.0,58.0,0.5,19.8,282.0,402.53,311.13
2018,10,10,16,15,667.0,53.5,0.55,18.95,233.0,334.53,256.29
2018,10,10,16,30,613.0,49.0,0.6,18.1,184.0,271.36,203.06
2018,10,10,16,45,527.0,42.5,0.65,17.3,137.5,203.54,145.52
2018,10,10,17,0,441.0,36.0,0.7,16.5,91.0,144.28,94.76
2018,10,10,17,15,289.0,25.5,0.75,15.8,55.0,79.0,37.83
2018,10,10,17,30,137.0,15.0,0.8,15.1,19.0,28.07,0.0
2018,10,10,17,45,68.5,7.5,0.85,14.4,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,27.5,5.5,0.8,10.9,6.5,0.0,0.0
2018,10,11,6,30,55.0,11.0,0.7,11.3,13.0,16.17,0.0
2018,10,11,6,45,128.0,25.0,0.55,11.7,38.5,52.22,26.25
2018,10,11,7,0,201.0,39.0,0.4,12.1,64.0,93.4,64.37
2018,10,11,7,15,263.5,53.5,0.35,12.8,102.0,139.71,104.1
2018,10,11,7,30,326.0,68.0,0.3,13.5,140.0,193.36,149.96
2018,10,11,7,45,234.0,93.5,0.25,14.25,151.5,197.87,157.09
2018,10,11,8,0,142.0,119.0,0.2,15.0,163.0,191.12,153.03
2018,10,11,8,15,154.0,139.0,0.2,15.65,193.5,226.38,181.7
2018,10,11,8,30,166.0,159.0,0.2,16.3,224.0,262.72,210.12
2018,10,11,8,45,203.0,176.5,0.2,17.0,265.5,312.47,248.44
2018,10,11,9,0,240.0,194.0,0.2,17.7,307.0,374.42,294.72
2018,10,11,9,15,309.5,198.5,0.2,18.1,356.5,438.95,342.66
2018,10,11,9,30,379.0,203.0,0.2,18.5,406.0,508.35,392.85
2018,10,11,9,45,628.5,143.0,0.2,18.95,504.5,667.92,508.03
2018,10,11,10,0,878.0,83.0,0.2,19.4,603.0,814.88,603.19
2018,10,11,10,15,895.5,81.5,0.2,19.7,632.0,854.06,624.54
2018,10,11,10,30,913.0,80.0,0.2,20.0,661.0,890.84,645.8
2018,10,11,10,45,918.5,81.0,0.2,20.35,680.5,917.2,660.19
2018,10,11,11,0,924.0,82.0,0.2,20.7,700.0,940.16,672.56
2018,10,11,11,15,927.5,82.0,0.2,20.85,711.5,956.56,681.45
2018,10,11,11,30,931.0,82.0,0.2,21.0,723.0,969.26,688.25
2018,10,11,11,45,931.5,83.0,0.2,21.2,727.0,976.54,691.75
2018,10,11,12,0,932.0,84.0,0.2,21.4,731.0,979.96,693.12
2018,10,11,12,15,931.5,83.0,0.2,21.45,726.5,976.21,690.72
2018,10,11,12,30,931.0,82.0,0.2,21.5,722.0,968.59,686.21
2018,10,11,12,45,928.5,81.0,0.2,21.6,710.0,955.31,678.29
2018,10,11,13,0,926.0,80.0,0.2,21.7,698.0,938.3,668.26
2018,10,11,13,15,920.5,79.5,0.2,21.65,678.5,915.58,655.19
2018,10,11,13,30,915.0,79.0,0.2,21.6,659.0,889.47,640.08
2018,10,11,13,45,906.5,77.5,0.2,21.6,632.0,856.41,620.43
2018,10,11,14,0,898.0,76.0,0.2,21.6,605.0,820.45,598.87
2018,10,11,14,15,885.5,74.5,0.25,21.45,571.5,778.7,574.45
2018,10,11,14,30,873.0,73.0,0.3,21.3,538.0,734.78,548.21
2018,10,11,14,45,857.0,70.5,0.35,21.2,499.0,685.32,517.52
2018,10,11,15,0,841.0,68.0,0.4,21.1,460.0,634.53,484.4
2018,10,11,15,15,817.0,65.5,0.4,21.1,416.0,581.39,446.21
2018,10,11,15,30,793.0,63.0,0.4,21.1,372.0,524.27,403.88
2018,10,11,15,45,759.5,59.5,0.45,20.35,325.0,461.57,357.29
2018,10,11,16,0,726.0,56.0,0.5,19.6,278.0,400.61,309.7
2018,10,11,16,15,675.0,51.5,0.6,18.85,229.5,333.72,255.59
2018,10,11,16,30,624.0,47.0,0.7,18.1,181.0,271.32,202.68
2018,10,11,16,45,539.0,40.0,0.85,17.3,134.5,202.85,144.44
2018,10,11,17,0,454.0,33.0,1.0,16.5,88.0,142.93,92.79
2018,10,11,17,15,300.0,23.5,1.0,15.8,53.0,77.42,33.05
2018,10,11,17,30,146.0,14.0,1.0,15.1,18.0,27.68,0.0
2018,10,11,17,45,73.0,7.0,1.05,14.4,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,89.0,7.5,0.6,11.9,10.0,0.0,0.0
2018,10,12,6,30,178.0,15.0,0.6,12.5,20.0,32.62,0.0
2018,10,12,6,45,345.5,24.0,0.6,13.15,58.0,87.28,40.16
2018,10,12,7,0,513.0,33.0,0.6,13.8,96.0,157.06,103.57
2018,10,12,7,15,596.0,39.0,0.55,14.65,144.0,219.5,158.27
2018,10,12,7,30,679.0,45.0,0.5,15.5,192.0,290.93,219.78
2018,10,12,7,45,728.5,48.5,0.45,16.4,241.5,354.76,274.3
2018,10,12,8,0,778.0,52.0,0.4,17.3,291.0,422.75,329.68
2018,10,12,8,15,810.0,55.0,0.35,18.15,339.0,484.98,378.21
2018,10,12,8,30,842.0,58.0,0.3,19.0,387.0,545.53,423.15
2018,10,12,8,45,864.5,60.5,0.3,19.85,431.5,603.44,464.51
2018,10,12,9,0,887.0,63.0,0.3,20.7,476.0,661.11,503.91
2018,10,12,9,15,904.5,64.0,0.25,21.25,516.0,712.89,535.84
2018,10,12,9,30,922.0,65.0,0.2,21.8,556.0,763.28,565.66
2018,10,12,9,45,934.5,66.0,0.15,22.4,590.0,808.09,590.96
2018,10,12,10,0,947.0,67.0,0.1,23.0,624.0,850.53,614.29
2018,10,12,10,15,955.0,68.0,0.15,23.3,651.0,886.56,635.34
2018,10,12,10,30,963.0,69.0,0.2,23.6,678.0,919.47,654.49
2018,10,12,10,45,968.0,69.5,0.2,23.9,697.0,945.81,668.64
2018,10,12,11,0,973.0,70.0,0.2,24.2,716.0,968.53,680.64
2018,10,12,11,15,975.5,70.5,0.25,24.35,727.5,985.21,690.48
2018,10,12,11,30,978.0,71.0,0.3,24.5,739.0,997.97,698.23
2018,10,12,11,45,978.0,71.0,0.3,24.65,742.0,1003.81,700.91
2018,10,12,12,0,978.0,71.0,0.3,24.8,745.0,1005.6,701.41
2018,10,12,12,15,976.5,71.0,0.35,24.85,740.5,1001.92,700.25
2018,10,12,12,30,975.0,71.0,0.4,24.9,736.0,994.21,696.91
2018,10,12,12,45,971.5,71.0,0.4,24.95,724.0,980.68,689.08
2018,10,12,13,0,968.0,71.0,0.4,25.0,712.0,963.28,679.09
2018,10,12,13,15,962.5,70.0,0.45,24.95,691.5,939.16,666.42
2018,10,12,13,30,957.0,69.0,0.5,24.9,671.0,911.48,651.57
2018,10,12,13,45,949.0,68.0,0.5,24.85,644.0,878.32,632.17
2018,10,12,14,0,941.0,67.0,0.5,24.8,617.0,842.08,610.72
2018,10,12,14,15,929.0,65.5,0.5,24.6,582.5,799.28,585.16
2018,10,12,14,30,917.0,64.0,0.5,24.4,548.0,754.14,557.72
2018,10,12,14,45,900.0,62.0,0.5,24.25,507.5,702.84,525.52
2018,10,12,15,0,883.0,60.0,0.5,24.1,467.0,650.16,491.22
2018,10,12,15,15,859.5,58.0,0.5,24.1,422.5,592.5,450.29
2018,10,12,15,30,836.0,56.0,0.5,24.1,378.0,534.75,407.81
2018,10,12,15,45,802.5,53.5,0.55,23.1,330.0,474.27,363.4
2018,10,12,16,0,769.0,51.0,0.6,22.1,282.0,412.35,315.58
2018,10,12,16,15,717.5,47.0,0.65,20.95,232.5,343.69,260.46
2018,10,12,16,30,666.0,43.0,0.7,19.8,183.0,279.51,206.43
2018,10,12,16,45,580.5,37.0,0.75,18.65,135.5,208.69,146.48
2018,10,12,17,0,495.0,31.0,0.8,17.5,88.0,147.24,93.52
2018,10,12,17,15,329.5,22.5,0.8,16.75,52.5,79.69,28.57
2018,10,12,17,30,164.0,14.0,0.8,16.0,17.0,29.08,0.0
2018,10,12,17,45,82.0,7.0,0.8,15.3,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,6,15,79.5,7.0,0.95,13.05,9.0,0.0,0.0
2018,10,13,6,30,159.0,14.0,0.8,13.5,18.0,29.65,0.0
2018,10,13,6,45,320.5,24.0,0.7,13.9,54.5,82.65,35.1
2018,10,13,7,0,482.0,34.0,0.6,14.3,91.0,152.38,100.35
2018,10,13,7,15,566.5,40.0,0.5,15.2,138.0,211.74,152.26
2018,10,13,7,30,651.0,46.0,0.4,16.1,185.0,281.9,212.26
2018,10,13,7,45,701.0,50.5,0.3,16.95,234.0,345.38,266.0
2018,10,13,8,0,751.0,55.0,0.2,17.8,283.0,413.15,320.58
2018,10,13,8,15,783.5,58.0,0.15,18.5,330.0,474.16,368.12
2018,10,13,8,30,816.0,61.0,0.1,19.2,377.0,536.71,414.54
2018,10,13,8,45,838.0,64.5,0.1,19.9,421.0,594.6,455.88
2018,10,13,9,0,860.0,68.0,0.1,20.6,465.0,648.18,492.64
2018,10,13,9,15,877.0,69.5,0.1,21.2,504.0,698.95,524.91
2018,10,13,9,30,894.0,71.0,0.1,21.8,543.0,748.38,554.82
2018,10,13,9,45,906.0,72.5,0.1,22.4,576.5,792.27,580.41
2018,10,13,10,0,918.0,74.0,0.1,23.0,610.0,833.85,604.08
2018,10,13,10,15,926.0,75.5,0.15,23.35,636.5,869.53,624.95
2018,10,13,10,30,934.0,77.0,0.2,23.7,663.0,902.19,643.95
2018,10,13,10,45,939.5,78.0,0.2,24.05,682.5,928.84,658.29
2018,10,13,11,0,945.0,79.0,0.2,24.4,702.0,952.01,670.53
2018,10,13,11,15,948.0,79.5,0.2,24.6,713.5,968.68,679.26
2018,10,13,11,30,951.0,80.0,0.2,24.8,725.0,981.55,685.88
2018,10,13,11,45,951.5,80.5,0.2,25.0,729.0,988.22,688.94
2018,10,13,12,0,952.0,81.0,0.2,25.2,733.0,990.95,689.87
2018,10,13,12,15,951.0,80.5,0.2,25.2,728.5,987.15,687.63
2018,10,13,12,30,950.0,80.0,0.2,25.2,724.0,979.42,683.27
2018,10,13,12,45,947.0,79.0,0.2,25.25,711.5,965.38,675.16
2018,10,13,13,0,944.0,78.0,0.2,25.3,699.0,947.56,664.96
2018,10,13,13,15,938.0,77.5,0.25,25.25,679.0,924.01,652.59
2018,10,13,13,30,932.0,77.0,0.3,25.2,659.0,897.02,638.15
2018,10,13,13,45,923.0,76.0,0.3,25.15,631.5,863.66,618.71
2018,10,13,14,0,914.0,75.0,0.3,25.1,604.0,827.38,597.33
2018,10,13,14,15,901.0,73.5,0.3,24.9,570.0,784.73,571.96
2018,10,13,14,30,888.0,72.0,0.3,24.7,536.0,739.9,544.82
2018,10,13,14,45,870.5,69.5,0.3,24.55,496.0,688.86,512.91
2018,10,13,15,0,853.0,67.0,0.3,24.4,456.0,636.59,478.51
2018,10,13,15,15,828.5,64.5,0.3,24.4,411.5,582.73,440.36
2018,10,13,15,30,804.0,62.0,0.3,24.4,367.0,524.91,398.09
2018,10,13,15,45,768.0,59.0,0.35,23.45,319.5,461.15,351.6
2018,10,13,16,0,732.0,56.0,0.4,22.5,272.0,399.37,304.17
2018,10,13,16,15,678.0,51.0,0.5,21.5,223.0,330.72,249.55
2018,10,13,16,30,624.0,46.0,0.6,20.5,174.0,266.89,196.26
2018,10,13,16,45,534.0,39.0,0.65,19.45,127.5,197.72,138.13
2018,10,13,17,0,444.0,32.0,0.7,18.4,81.0,137.55,86.66
2018,10,13,17,15,278.0,21.5,0.75,17.6,47.0,69.43,18.43
2018,10,13,17,30,112.0,11.0,0.8,16.8,13.0,20.99,0.0
2018,10,13,17,45,56.0,5.5,0.85,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,6,15,81.5,7.0,0.5,10.65,8.5,0.0,0.0
2018,10,14,6,30,163.0,14.0,0.5,11.1,17.0,30.0,0.0
2018,10,14,6,45,332.0,23.5,0.45,11.5,54.0,83.49,32.08
2018,10,14,7,0,501.0,33.0,0.4,11.9,91.0,153.64,101.03
2018,10,14,7,15,591.0,39.0,0.4,12.6,139.5,217.25,157.05
2018,10,14,7,30,681.0,45.0,0.4,13.3,188.0,290.58,220.52
2018,10,14,7,45,735.5,48.5,0.4,14.0,238.5,356.35,277.35
2018,10,14,8,0,790.0,52.0,0.4,14.7,289.0,426.78,335.66
2018,10,14,8,15,824.0,55.5,0.4,15.45,338.0,491.05,386.82
2018,10,14,8,30,858.0,59.0,0.4,16.2,387.0,553.79,434.59
2018,10,14,8,45,883.0,60.5,0.4,16.9,432.5,612.6,477.48
2018,10,14,9,0,908.0,62.0,0.4,17.6,478.0,671.34,518.52
2018,10,14,9,15,924.5,64.0,0.4,18.2,518.5,724.3,552.36
2018,10,14,9,30,941.0,66.0,0.4,18.8,559.0,775.72,583.95
2018,10,14,9,45,952.5,68.0,0.4,19.45,594.0,821.43,610.89
2018,10,14,10,0,964.0,70.0,0.4,20.1,629.0,864.65,635.71
2018,10,14,10,15,973.5,71.0,0.4,20.6,657.0,902.24,656.89
2018,10,14,10,30,983.0,72.0,0.4,21.1,685.0,936.73,675.9
2018,10,14,10,45,988.5,73.0,0.4,21.6,705.0,964.37,690.48
2018,10,14,11,0,994.0,74.0,0.4,22.1,725.0,988.34,702.82
2018,10,14,11,15,997.0,74.5,0.35,22.45,737.0,1005.61,710.35
2018,10,14,11,30,1000.0,75.0,0.3,22.8,749.0,1018.89,715.62
2018,10,14,11,45,1001.0,75.0,0.3,23.15,752.5,1025.65,718.28
2018,10,14,12,0,1002.0,75.0,0.3,23.5,756.0,1028.28,718.71
2018,10,14,12,15,1000.5,74.5,0.3,23.6,751.0,1023.83,715.8
2018,10,14,12,30,999.0,74.0,0.3,23.7,746.0,1015.26,710.7
2018,10,14,12,45,994.5,73.5,0.3,23.8,732.5,999.87,701.68
2018,10,14,13,0,990.0,73.0,0.3,23.9,719.0,980.56,690.5
2018,10,14,13,15,983.0,72.0,0.3,23.85,697.5,954.64,675.79
2018,10,14,13,30,976.0,71.0,0.3,23.8,676.0,925.17,658.96
2018,10,14,13,45,966.5,70.5,0.35,23.75,647.5,890.83,640.04
2018,10,14,14,0,957.0,70.0,0.4,23.7,619.0,853.44,619.0
2018,10,14,14,15,944.5,68.0,0.4,23.5,584.0,809.15,592.6
2018,10,14,14,30,932.0,66.0,0.4,23.3,549.0,762.5,564.29
2018,10,14,14,45,914.5,64.5,0.4,23.1,508.0,710.92,532.12
2018,10,14,15,0,897.0,63.0,0.4,22.9,467.0,657.96,497.41
2018,10,14,15,15,873.0,60.5,0.4,22.9,421.5,598.89,455.47
2018,10,14,15,30,849.0,58.0,0.4,22.9,376.0,539.75,411.93
2018,10,14,15,45,813.5,55.0,0.4,22.0,327.0,477.19,365.34
2018,10,14,16,0,778.0,52.0,0.4,21.1,278.0,413.38,315.57
2018,10,14,16,15,724.0,48.0,0.45,19.95,228.0,343.51,259.51
2018,10,14,16,30,670.0,44.0,0.5,18.8,178.0,278.36,204.66
2018,10,14,16,45,579.5,37.5,0.55,17.65,130.5,205.82,143.43
2018,10,14,17,0,489.0,31.0,0.6,16.5,83.0,143.18,89.02
2018,10,14,17,15,308.5,21.5,0.65,15.85,48.0,72.82,10.62
2018,10,14,17,30,128.0,12.0,0.7,15.2,13.0,23.18,0.0
2018,10,14,17,45,64.0,6.0,0.75,14.55,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,15,6,15,105.5,7.0,0.9,11.6,9.0,0.0,0.0
2018,10,15,6,30,211.0,14.0,0.9,12.0,18.0,34.82,0.0
2018,10,15,6,45,397.0,22.5,0.9,12.35,57.0,91.25,29.56
2018,10,15,7,0,583.0,31.0,0.9,12.7,96.0,169.6,110.1
2018,10,15,7,15,666.5,35.5,0.9,13.3,145.5,234.47,168.64
2018,10,15,7,30,750.0,40.0,0.9,13.9,195.0,308.09,233.59
2018,10,15,7,45,798.0,44.5,0.85,14.5,247.0,374.25,291.73
2018,10,15,8,0,846.0,49.0,0.8,15.1,299.0,445.66,351.51
2018,10,15,8,15,876.5,51.5,0.75,15.85,348.5,509.32,402.54
2018,10,15,8,30,907.0,54.0,0.7,16.6,398.0,574.16,451.84
2018,10,15,8,45,926.0,56.0,0.7,17.35,442.5,632.17,494.3
2018,10,15,9,0,945.0,58.0,0.7,18.1,487.0,689.44,534.42
2018,10,15,9,15,957.0,60.0,0.65,18.75,526.5,740.74,566.28
2018,10,15,9,30,969.0,62.0,0.6,19.4,566.0,790.04,595.59
2018,10,15,9,45,977.0,64.0,0.55,20.05,599.5,833.97,620.5
2018,10,15,10,0,985.0,66.0,0.5,20.7,633.0,875.08,642.99
2018,10,15,10,15,992.5,67.0,0.5,21.25,660.0,911.53,663.29
2018,10,15,10,30,1000.0,68.0,0.5,21.8,687.0,944.68,681.31
2018,10,15,10,45,1005.0,69.0,0.45,22.35,707.0,972.16,694.53
2018,10,15,11,0,1010.0,70.0,0.4,22.9,727.0,995.89,705.38
2018,10,15,11,15,1013.0,70.5,0.35,23.25,739.0,1013.3,712.93
2018,10,15,11,30,1016.0,71.0,0.3,23.6,751.0,1026.66,718.18
2018,10,15,11,45,1016.5,71.0,0.25,24.0,754.5,1032.98,719.27
2018,10,15,12,0,1017.0,71.0,0.2,24.4,758.0,1035.1,718.15
2018,10,15,12,15,1016.5,70.5,0.2,24.55,753.5,1031.48,715.64
2018,10,15,12,30,1016.0,70.0,0.2,24.7,749.0,1023.67,710.89
2018,10,15,12,45,1013.0,69.5,0.2,24.85,736.0,1009.43,702.51
2018,10,15,13,0,1010.0,69.0,0.2,25.0,723.0,991.15,691.93
2018,10,15,13,15,1004.5,68.5,0.2,24.95,702.5,966.76,678.31
2018,10,15,13,30,999.0,68.0,0.2,24.9,682.0,938.66,662.53
2018,10,15,13,45,990.5,67.0,0.2,24.85,653.5,903.94,642.63
2018,10,15,14,0,982.0,66.0,0.2,24.8,625.0,866.04,620.67
2018,10,15,14,15,970.5,64.5,0.25,24.55,590.0,822.28,596.05
2018,10,15,14,30,959.0,63.0,0.3,24.3,555.0,776.01,569.37
2018,10,15,14,45,941.5,61.5,0.3,24.05,513.5,723.39,537.03
2018,10,15,15,0,924.0,60.0,0.3,23.8,472.0,669.32,502.11
2018,10,15,15,15,900.0,57.5,0.3,23.8,425.5,609.07,459.73
2018,10,15,15,30,876.0,55.0,0.3,23.8,379.0,548.69,415.64
2018,10,15,15,45,839.0,52.5,0.45,22.7,329.0,482.11,368.11
2018,10,15,16,0,802.0,50.0,0.6,21.6,279.0,419.66,320.47
2018,10,15,16,15,747.0,45.5,0.7,20.45,227.5,347.72,262.63
2018,10,15,16,30,692.0,41.0,0.8,19.3,176.0,280.64,205.93
2018,10,15,16,45,599.5,35.0,0.9,18.15,128.0,207.17,143.56
2018,10,15,17,0,507.0,29.0,1.0,17.0,80.0,143.81,87.74
2018,10,15,17,15,319.0,20.0,1.05,16.25,46.0,71.7,0.0
2018,10,15,17,30,131.0,11.0,1.1,15.5,12.0,22.25,0.0
2018,10,15,17,45,65.5,5.5,1.15,14.8,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,6,15,68.5,6.0,0.75,12.2,7.0,0.0,0.0
2018,10,16,6,30,137.0,12.0,0.7,12.7,14.0,25.33,0.0
2018,10,16,6,45,319.5,21.0,0.65,13.2,49.5,77.94,19.45
2018,10,16,7,0,502.0,30.0,0.6,13.7,85.0,150.32,96.7
2018,10,16,7,15,588.0,35.5,0.55,14.6,131.5,211.92,151.39
2018,10,16,7,30,674.0,41.0,0.5,15.5,178.0,282.76,212.59
2018,10,16,7,45,725.0,45.0,0.4,16.4,227.0,346.92,267.48
2018,10,16,8,0,776.0,49.0,0.3,17.3,276.0,415.43,323.18
2018,10,16,8,15,809.5,52.0,0.25,17.95,323.5,475.08,370.31
2018,10,16,8,30,843.0,55.0,0.2,18.6,371.0,538.64,417.98
2018,10,16,8,45,866.0,57.0,0.2,19.25,415.0,595.86,459.38
2018,10,16,9,0,889.0,59.0,0.2,19.9,459.0,652.87,498.94
2018,10,16,9,15,905.0,61.0,0.2,20.5,498.5,704.45,531.7
2018,10,16,9,30,921.0,63.0,0.2,21.1,538.0,754.51,562.16
2018,10,16,9,45,931.0,64.5,0.2,21.65,570.5,797.54,587.4
2018,10,16,10,0,941.0,66.0,0.2,22.2,603.0,838.04,610.62
2018,10,16,10,15,948.0,67.0,0.2,22.65,629.0,872.68,629.99
2018,10,16,10,30,955.0,68.0,0.2,23.1,655.0,904.17,647.24
2018,10,16,10,45,960.5,68.5,0.2,23.55,674.0,930.42,661.13
2018,10,16,11,0,966.0,69.0,0.2,24.0,693.0,953.11,672.85
2018,10,16,11,15,969.0,69.5,0.2,24.25,704.5,969.83,681.51
2018,10,16,11,30,972.0,70.0,0.2,24.5,716.0,982.69,688.01
2018,10,16,11,45,973.0,70.0,0.2,24.75,719.5,989.15,690.81
2018,10,16,12,0,974.0,70.0,0.2,25.0,723.0,991.6,691.45
2018,10,16,12,15,972.5,70.0,0.2,25.1,718.5,987.71,688.89
2018,10,16,12,30,971.0,70.0,0.2,25.2,714.0,979.83,684.18
2018,10,16,12,45,966.5,70.0,0.25,25.25,701.0,965.27,676.77
2018,10,16,13,0,962.0,70.0,0.3,25.3,688.0,946.92,667.27
2018,10,16,13,15,954.5,69.5,0.3,25.25,667.0,921.65,652.83
2018,10,16,13,30,947.0,69.0,0.3,25.2,646.0,892.97,636.35
2018,10,16,13,45,937.5,68.0,0.35,25.15,618.5,858.8,617.32
2018,10,16,14,0,928.0,67.0,0.4,25.1,591.0,821.71,596.24
2018,10,16,14,15,915.0,65.5,0.4,24.85,556.5,778.65,570.54
2018,10,16,14,30,902.0,64.0,0.4,24.6,522.0,733.39,542.99
2018,10,16,14,45,884.0,62.5,0.45,24.4,482.5,682.78,511.91
2018,10,16,15,0,866.0,61.0,0.5,24.2,443.0,630.94,477.98
2018,10,16,15,15,841.0,59.0,0.5,24.2,398.5,573.47,436.74
2018,10,16,15,30,816.0,57.0,0.5,24.2,354.0,519.2,396.23
2018,10,16,15,45,779.0,53.5,0.55,23.05,306.0,454.18,348.24
2018,10,16,16,0,742.0,50.0,0.6,21.9,258.0,391.26,299.28
2018,10,16,16,15,683.5,46.0,0.75,20.9,209.5,322.04,243.4
2018,10,16,16,30,625.0,42.0,0.9,19.9,161.0,258.13,189.23
2018,10,16,16,45,527.5,35.5,1.0,18.85,115.5,186.95,129.05
2018,10,16,17,0,430.0,29.0,1.1,17.8,70.0,128.51,77.32
2018,10,16,17,15,261.5,19.0,1.1,17.1,39.5,61.13,0.0
2018,10,16,17,30,93.0,9.0,1.1,16.4,9.0,16.76,0.0
2018,10,16,17,45,46.5,4.5,1.1,15.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,15,54.5,5.5,0.75,11.4,6.0,0.0,0.0
2018,10,17,6,30,109.0,11.0,0.7,11.9,12.0,21.5,0.0
2018,10,17,6,45,274.0,21.5,0.65,12.4,45.0,70.58,11.04
2018,10,17,7,0,439.0,32.0,0.6,12.9,78.0,139.9,90.39
2018,10,17,7,15,530.0,38.0,0.55,13.7,123.0,197.72,141.93
2018,10,17,7,30,621.0,44.0,0.5,14.5,168.0,267.43,202.14
2018,10,17,7,45,676.0,49.0,0.45,15.3,216.5,331.29,257.15
2018,10,17,8,0,731.0,54.0,0.4,16.1,265.0,400.01,313.79
2018,10,17,8,15,767.0,57.5,0.35,16.85,312.0,461.88,362.85
2018,10,17,8,30,803.0,61.0,0.3,17.6,359.0,525.67,410.96
2018,10,17,8,45,828.0,63.5,0.3,18.3,402.5,583.16,452.88
2018,10,17,9,0,853.0,66.0,0.3,19.0,446.0,636.56,490.34
2018,10,17,9,15,871.0,67.5,0.25,19.65,485.0,687.3,522.73
2018,10,17,9,30,889.0,69.0,0.2,20.3,524.0,736.78,552.4
2018,10,17,9,45,902.5,70.5,0.2,20.95,557.5,781.24,578.69
2018,10,17,10,0,916.0,72.0,0.2,21.6,591.0,823.51,603.07
2018,10,17,10,15,924.0,73.0,0.2,22.0,617.0,858.17,622.74
2018,10,17,10,30,932.0,74.0,0.2,22.4,643.0,889.82,640.39
2018,10,17,10,45,938.0,74.5,0.2,22.8,662.0,915.92,654.47
2018,10,17,11,0,944.0,75.0,0.2,23.2,681.0,938.58,666.43
2018,10,17,11,15,946.5,76.5,0.2,23.35,692.5,955.67,675.68
2018,10,17,11,30,949.0,78.0,0.2,23.5,704.0,968.97,682.78
2018,10,17,11,45,949.0,78.0,0.2,23.7,707.0,974.32,685.08
2018,10,17,12,0,949.0,78.0,0.2,23.9,710.0,975.75,685.28
2018,10,17,12,15,947.0,78.0,0.2,23.95,705.0,971.42,682.58
2018,10,17,12,30,945.0,78.0,0.2,24.0,700.0,963.2,677.76
2018,10,17,12,45,941.0,77.0,0.2,24.05,687.0,948.15,668.96
2018,10,17,13,0,937.0,76.0,0.2,24.1,674.0,929.39,658.08
2018,10,17,13,15,930.5,75.5,0.25,24.05,654.0,905.45,645.3
2018,10,17,13,30,924.0,75.0,0.3,24.0,634.0,878.15,630.46
2018,10,17,13,45,914.5,74.0,0.3,23.95,606.5,844.6,610.64
2018,10,17,14,0,905.0,73.0,0.3,23.9,579.0,808.2,588.9
2018,10,17,14,15,891.5,71.5,0.35,23.7,545.0,765.57,564.01
2018,10,17,14,30,878.0,70.0,0.4,23.5,511.0,720.84,537.26
2018,10,17,14,45,859.0,68.0,0.4,23.3,471.5,669.96,504.95
2018,10,17,15,0,840.0,66.0,0.4,23.1,432.0,622.04,472.32
2018,10,17,15,15,814.0,63.5,0.4,23.1,388.0,564.18,430.67
2018,10,17,15,30,788.0,61.0,0.4,23.1,344.0,506.57,387.74
2018,10,17,15,45,749.0,57.0,0.5,22.05,296.5,441.48,339.78
2018,10,17,16,0,710.0,53.0,0.6,21.0,249.0,378.77,290.9
2018,10,17,16,15,649.5,48.5,0.7,20.05,201.0,310.1,234.94
2018,10,17,16,30,589.0,44.0,0.8,19.1,153.0,246.97,181.23
2018,10,17,16,45,488.0,36.5,0.9,18.1,108.5,177.84,122.83
2018,10,17,17,0,387.0,29.0,1.0,17.1,64.0,118.78,70.17
2018,10,17,17,15,224.5,17.5,1.0,16.45,35.0,53.36,0.0
2018,10,17,17,30,62.0,6.0,1.0,15.8,6.0,5.72,0.0
2018,10,17,17,45,31.0,3.0,1.05,15.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,6,15,49.5,5.0,1.2,12.3,5.5,0.0,0.0
2018,10,18,6,30,99.0,10.0,1.1,12.5,11.0,19.49,0.0
2018,10,18,6,45,259.5,20.5,0.95,12.65,42.5,66.79,2.15
2018,10,18,7,0,420.0,31.0,0.8,12.8,74.0,134.48,86.17
2018,10,18,7,15,513.0,38.0,0.7,13.75,118.5,194.16,139.4
2018,10,18,7,30,606.0,45.0,0.6,14.7,163.0,262.81,198.61
2018,10,18,7,45,662.5,49.5,0.5,15.7,211.0,325.82,252.7
2018,10,18,8,0,719.0,54.0,0.4,16.7,259.0,393.81,308.35
2018,10,18,8,15,755.5,58.0,0.35,17.4,306.0,455.76,357.53
2018,10,18,8,30,792.0,62.0,0.3,18.1,353.0,519.71,405.85
2018,10,18,8,45,817.5,64.5,0.25,18.8,396.5,576.88,447.01
2018,10,18,9,0,843.0,67.0,0.2,19.5,440.0,634.16,486.42
2018,10,18,9,15,860.5,69.5,0.2,20.05,478.5,681.06,517.16
2018,10,18,9,30,878.0,72.0,0.2,20.6,517.0,730.85,548.04
2018,10,18,9,45,891.0,73.0,0.2,21.2,549.5,773.84,573.52
2018,10,18,10,0,904.0,74.0,0.2,21.8,582.0,814.64,597.15
2018,10,18,10,15,912.5,75.5,0.2,22.15,608.5,849.86,617.4
2018,10,18,10,30,921.0,77.0,0.2,22.5,635.0,882.16,635.64
2018,10,18,10,45,927.0,78.0,0.2,22.85,654.0,908.54,650.06
2018,10,18,11,0,933.0,79.0,0.2,23.2,673.0,931.52,662.4
2018,10,18,11,15,936.0,79.5,0.2,23.4,684.0,947.65,670.95
2018,10,18,11,30,939.0,80.0,0.2,23.6,695.0,960.05,677.41
2018,10,18,11,45,939.5,80.5,0.2,23.8,698.5,966.34,680.32
2018,10,18,12,0,940.0,81.0,0.2,24.0,702.0,968.76,681.11
2018,10,18,12,15,939.0,80.5,0.2,24.1,697.5,964.73,678.45
2018,10,18,12,30,938.0,80.0,0.2,24.2,693.0,956.85,673.69
2018,10,18,12,45,934.5,79.5,0.2,24.3,680.5,942.89,665.42
2018,10,18,13,0,931.0,79.0,0.2,24.4,668.0,925.24,655.07
2018,10,18,13,15,924.5,78.0,0.25,24.35,647.5,900.81,641.94
2018,10,18,13,30,918.0,77.0,0.3,24.3,627.0,873.05,626.8
2018,10,18,13,45,908.0,75.5,0.3,24.25,599.5,838.65,606.43
2018,10,18,14,0,898.0,74.0,0.3,24.2,572.0,801.48,584.16
2018,10,18,14,15,884.0,72.5,0.35,24.05,538.0,758.73,559.04
2018,10,18,14,30,870.0,71.0,0.4,23.9,504.0,713.96,532.1
2018,10,18,14,45,850.5,69.0,0.4,23.7,464.5,663.12,499.75
2018,10,18,15,0,831.0,67.0,0.4,23.5,425.0,615.31,466.94
2018,10,18,15,15,804.0,64.0,0.4,23.5,381.0,556.77,424.75
2018,10,18,15,30,777.0,61.0,0.4,23.5,337.0,498.6,381.37
2018,10,18,15,45,737.5,57.5,0.45,22.5,290.0,434.52,333.59
2018,10,18,16,0,698.0,54.0,0.5,21.5,243.0,372.86,285.18
2018,10,18,16,15,637.0,48.5,0.6,20.55,195.0,303.73,229.07
2018,10,18,16,30,576.0,43.0,0.7,19.6,147.0,240.28,175.32
2018,10,18,16,45,474.0,35.5,0.85,18.65,103.5,172.01,117.85
2018,10,18,17,0,372.0,28.0,1.0,17.7,60.0,113.85,64.99
2018,10,18,17,15,214.5,17.5,1.0,17.15,33.0,46.93,0.0
2018,10,18,17,30,57.0,7.0,1.0,16.6,6.0,0.0,0.0
2018,10,18,17,45,28.5,3.5,1.05,16.05,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,1.0,11.95,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,12.4,10.0,18.0,0.0
2018,10,19,6,45,252.5,20.0,0.75,12.8,40.5,64.67,0.0
2018,10,19,7,0,411.0,31.0,0.6,13.2,71.0,132.24,83.69
2018,10,19,7,15,506.0,38.0,0.55,14.35,115.5,191.84,136.95
2018,10,19,7,30,601.0,45.0,0.5,15.5,160.0,260.5,195.79
2018,10,19,7,45,658.5,50.0,0.45,16.6,208.0,324.07,250.14
2018,10,19,8,0,716.0,55.0,0.4,17.7,256.0,392.74,306.25
2018,10,19,8,15,754.5,58.5,0.35,18.45,303.0,454.89,355.39
2018,10,19,8,30,793.0,62.0,0.3,19.2,350.0,519.21,403.78
2018,10,19,8,45,819.0,65.0,0.3,19.95,394.0,577.21,445.86
2018,10,19,9,0,845.0,68.0,0.3,20.7,438.0,635.36,486.31
2018,10,19,9,15,864.0,70.0,0.25,21.35,477.0,682.67,516.52
2018,10,19,9,30,883.0,72.0,0.2,22.0,516.0,732.99,546.7
2018,10,19,9,45,896.5,73.0,0.2,22.65,549.0,776.44,572.2
2018,10,19,10,0,910.0,74.0,0.2,23.3,582.0,817.72,595.86
2018,10,19,10,15,919.5,75.5,0.2,23.7,608.5,853.86,616.42
2018,10,19,10,30,929.0,77.0,0.2,24.1,635.0,887.09,634.97
2018,10,19,10,45,936.0,77.5,0.2,24.5,654.5,913.85,649.35
2018,10,19,11,0,943.0,78.0,0.2,24.9,674.0,937.2,661.66
2018,10,19,11,15,946.5,78.5,0.2,25.1,685.5,953.85,670.44
2018,10,19,11,30,950.0,79.0,0.2,25.3,697.0,966.74,677.13
2018,10,19,11,45,951.5,79.0,0.2,25.5,700.5,973.36,680.19
2018,10,19,12,0,953.0,79.0,0.2,25.7,704.0,976.07,681.14
2018,10,19,12,15,950.5,79.0,0.2,25.8,699.0,971.19,677.98
2018,10,19,12,30,948.0,79.0,0.2,25.9,694.0,962.42,672.74
2018,10,19,12,45,943.0,79.0,0.25,26.0,681.0,947.57,664.99
