Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,13,0,938.0,79.0,0.3,26.1,668.0,929.05,655.19
2018,10,19,13,15,932.0,77.5,0.3,26.05,647.5,904.31,641.02
2018,10,19,13,30,926.0,76.0,0.3,26.0,627.0,876.2,624.82
2018,10,19,13,45,917.0,75.0,0.3,26.0,600.0,843.02,605.26
2018,10,19,14,0,908.0,74.0,0.3,26.0,573.0,806.97,583.78
2018,10,19,14,15,895.0,72.0,0.35,25.8,539.0,764.08,558.9
2018,10,19,14,30,882.0,70.0,0.4,25.6,505.0,719.06,532.14
2018,10,19,14,45,863.5,67.5,0.4,25.4,465.0,667.88,499.84
2018,10,19,15,0,845.0,65.0,0.4,25.2,425.0,619.61,466.92
2018,10,19,15,15,818.0,62.0,0.4,25.2,380.5,560.53,424.6
2018,10,19,15,30,791.0,59.0,0.4,25.2,336.0,501.79,381.04
2018,10,19,15,45,751.5,56.0,0.45,24.1,289.0,437.72,333.63
2018,10,19,16,0,712.0,53.0,0.5,23.0,242.0,376.02,285.48
2018,10,19,16,15,651.0,47.5,0.55,22.2,194.0,306.3,228.8
2018,10,19,16,30,590.0,42.0,0.6,21.4,146.0,242.25,174.62
2018,10,19,16,45,484.5,35.0,0.65,20.55,102.5,173.15,116.76
2018,10,19,17,0,379.0,28.0,0.7,19.7,59.0,113.54,61.46
2018,10,19,17,15,217.5,17.0,0.8,19.1,32.0,46.41,0.0
2018,10,19,17,30,56.0,6.0,0.9,18.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,1.0,17.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,6,15,45.5,4.5,0.8,11.9,4.5,0.0,0.0
2018,10,20,6,30,91.0,9.0,0.7,12.4,9.0,17.66,0.0
2018,10,20,6,45,250.5,19.5,0.65,12.85,39.0,63.34,0.0
2018,10,20,7,0,410.0,30.0,0.6,13.3,69.0,130.76,81.51
2018,10,20,7,15,505.0,37.0,0.55,14.3,113.0,190.1,135.28
2018,10,20,7,30,600.0,44.0,0.5,15.3,157.0,258.49,194.11
2018,10,20,7,45,656.5,49.0,0.45,16.3,204.5,321.47,248.23
2018,10,20,8,0,713.0,54.0,0.4,17.3,252.0,389.43,304.1
2018,10,20,8,15,749.5,58.0,0.4,17.95,298.5,450.85,353.4
2018,10,20,8,30,786.0,62.0,0.4,18.6,345.0,514.27,402.04
2018,10,20,8,45,811.0,65.0,0.4,19.25,388.0,571.23,443.92
2018,10,20,9,0,836.0,68.0,0.4,19.9,431.0,628.26,484.16
2018,10,20,9,15,855.5,69.5,0.35,20.45,469.5,674.83,514.53
2018,10,20,9,30,875.0,71.0,0.3,21.0,508.0,724.47,544.81
2018,10,20,9,45,888.5,73.0,0.3,21.5,541.0,768.72,571.51
2018,10,20,10,0,902.0,75.0,0.3,22.0,574.0,810.83,596.36
2018,10,20,10,15,910.5,76.0,0.3,22.35,599.5,845.23,616.18
2018,10,20,10,30,919.0,77.0,0.3,22.7,625.0,876.7,634.02
2018,10,20,10,45,924.0,78.0,0.3,23.05,643.5,902.01,647.88
2018,10,20,11,0,929.0,79.0,0.3,23.4,662.0,923.9,659.65
2018,10,20,11,15,931.5,80.0,0.3,23.55,673.0,939.98,668.4
2018,10,20,11,30,934.0,81.0,0.3,23.7,684.0,952.36,675.03
2018,10,20,11,45,934.0,81.0,0.3,23.85,687.0,957.46,677.37
2018,10,20,12,0,934.0,81.0,0.3,24.0,690.0,958.72,677.62
2018,10,20,12,15,931.5,81.0,0.3,24.05,684.5,953.85,674.58
2018,10,20,12,30,929.0,81.0,0.3,24.1,679.0,945.18,669.45
2018,10,20,12,45,925.0,80.5,0.3,24.2,666.5,930.82,660.87
2018,10,20,13,0,921.0,80.0,0.3,24.3,654.0,912.84,650.22
2018,10,20,13,15,914.5,78.5,0.3,24.2,633.5,887.99,635.9
2018,10,20,13,30,908.0,77.0,0.3,24.1,613.0,859.86,619.57
2018,10,20,13,45,897.5,76.5,0.3,24.0,586.0,826.54,599.87
2018,10,20,14,0,887.0,76.0,0.3,23.9,559.0,790.52,578.31
2018,10,20,14,15,873.0,74.0,0.3,23.65,525.0,747.62,552.3
2018,10,20,14,30,859.0,72.0,0.3,23.4,491.0,702.75,524.58
2018,10,20,14,45,839.0,69.5,0.3,23.2,451.5,656.02,494.82
2018,10,20,15,0,819.0,67.0,0.3,23.0,412.0,603.46,458.38
2018,10,20,15,15,791.0,64.5,0.3,23.0,368.5,545.64,416.57
2018,10,20,15,30,763.0,62.0,0.3,23.0,325.0,488.31,373.6
2018,10,20,15,45,722.0,58.0,0.3,22.1,278.5,423.88,324.86
2018,10,20,16,0,681.0,54.0,0.3,21.2,232.0,362.07,275.86
2018,10,20,16,15,618.0,48.5,0.4,20.1,185.0,293.47,220.38
2018,10,20,16,30,555.0,43.0,0.5,19.0,138.0,232.6,168.86
2018,10,20,16,45,449.0,34.5,0.6,17.9,95.5,162.49,110.12
2018,10,20,17,0,343.0,26.0,0.7,16.8,53.0,102.95,53.05
2018,10,20,17,15,185.5,15.0,0.75,16.3,28.0,39.68,0.0
2018,10,20,17,30,28.0,4.0,0.8,15.8,3.0,0.0,0.0
2018,10,20,17,45,14.0,2.0,0.85,15.3,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,0.85,12.45,3.5,0.0,0.0
2018,10,21,6,30,65.0,7.0,0.8,12.6,7.0,13.13,0.0
2018,10,21,6,45,231.0,18.5,0.75,12.75,36.5,58.83,0.0
2018,10,21,7,0,397.0,30.0,0.7,12.9,66.0,127.64,78.5
2018,10,21,7,15,496.5,37.0,0.6,13.7,110.0,187.35,133.34
2018,10,21,7,30,596.0,44.0,0.5,14.5,154.0,256.48,192.9
2018,10,21,7,45,656.0,48.5,0.35,15.3,201.5,319.96,247.37
2018,10,21,8,0,716.0,53.0,0.2,16.1,249.0,388.77,303.59
2018,10,21,8,15,754.5,57.0,0.2,16.8,296.0,451.21,353.56
2018,10,21,8,30,793.0,61.0,0.2,17.5,343.0,515.84,402.95
2018,10,21,8,45,820.5,63.5,0.15,18.15,386.5,573.92,445.04
2018,10,21,9,0,848.0,66.0,0.1,18.8,430.0,632.26,485.52
2018,10,21,9,15,865.0,68.5,0.15,19.35,468.5,678.69,516.77
2018,10,21,9,30,882.0,71.0,0.2,19.9,507.0,727.98,548.11
2018,10,21,9,45,893.5,73.0,0.2,20.45,539.5,770.86,573.78
2018,10,21,10,0,905.0,75.0,0.2,21.0,572.0,811.46,597.53
2018,10,21,10,15,914.0,76.5,0.2,21.35,598.5,846.86,618.01
2018,10,21,10,30,923.0,78.0,0.2,21.7,625.0,879.36,636.48
2018,10,21,10,45,929.0,78.5,0.25,22.05,643.5,904.95,651.42
2018,10,21,11,0,935.0,79.0,0.3,22.4,662.0,927.14,664.39
2018,10,21,11,15,938.0,79.5,0.3,22.6,673.0,943.1,672.95
2018,10,21,11,30,941.0,80.0,0.3,22.8,684.0,955.33,679.39
2018,10,21,11,45,941.5,80.5,0.3,23.05,687.0,961.48,682.12
2018,10,21,12,0,942.0,81.0,0.3,23.3,690.0,963.76,682.72
2018,10,21,12,15,937.5,82.0,0.3,23.3,684.5,958.21,679.37
2018,10,21,12,30,933.0,83.0,0.3,23.3,679.0,948.85,673.94
2018,10,21,12,45,924.5,84.5,0.35,23.35,665.5,932.78,665.48
2018,10,21,13,0,916.0,86.0,0.4,23.4,652.0,913.21,654.98
2018,10,21,13,15,908.5,84.5,0.4,23.3,631.0,887.59,640.07
2018,10,21,13,30,901.0,83.0,0.4,23.2,610.0,858.76,623.17
2018,10,21,13,45,890.0,82.0,0.45,23.1,582.5,824.65,603.72
2018,10,21,14,0,879.0,81.0,0.5,23.0,555.0,787.88,582.3
2018,10,21,14,15,864.0,79.0,0.5,22.7,521.0,749.93,559.36
2018,10,21,14,30,849.0,77.0,0.5,22.4,487.0,704.27,530.8
2018,10,21,14,45,828.0,74.5,0.5,22.15,447.5,652.38,496.83
2018,10,21,15,0,807.0,72.0,0.5,21.9,408.0,599.67,459.92
2018,10,21,15,15,777.5,69.0,0.5,21.9,364.0,540.98,416.92
2018,10,21,15,30,748.0,66.0,0.5,21.9,320.0,482.93,372.87
2018,10,21,15,45,704.0,61.5,0.55,20.9,273.0,417.32,323.08
2018,10,21,16,0,660.0,57.0,0.6,19.9,226.0,356.43,274.44
2018,10,21,16,15,592.5,50.5,0.65,18.85,179.0,286.45,216.88
2018,10,21,16,30,525.0,44.0,0.7,17.8,132.0,223.09,162.84
2018,10,21,16,45,410.0,35.5,0.7,16.75,90.5,152.67,103.62
2018,10,21,17,0,295.0,27.0,0.7,15.7,49.0,93.01,44.55
2018,10,21,17,15,157.0,15.0,0.7,15.05,25.5,35.48,0.0
2018,10,21,17,30,19.0,3.0,0.7,14.4,2.0,0.0,0.0
2018,10,21,17,45,9.5,1.5,0.7,13.75,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,6,15,29.5,3.0,1.1,11.1,3.0,0.0,0.0
2018,10,22,6,30,59.0,6.0,1.0,11.4,6.0,5.72,0.0
2018,10,22,6,45,221.5,17.5,0.95,11.7,34.5,51.05,0.0
2018,10,22,7,0,384.0,29.0,0.9,12.0,63.0,123.58,74.73
2018,10,22,7,15,489.0,36.5,0.75,12.75,107.0,184.34,131.38
2018,10,22,7,30,594.0,44.0,0.6,13.5,151.0,255.1,192.5
2018,10,22,7,45,657.0,48.5,0.45,14.25,199.0,319.55,248.18
2018,10,22,8,0,720.0,53.0,0.3,15.0,247.0,389.61,305.9
2018,10,22,8,15,759.5,56.0,0.3,15.7,293.5,451.51,355.91
2018,10,22,8,30,799.0,59.0,0.3,16.4,340.0,515.64,405.41
2018,10,22,8,45,826.5,61.5,0.25,17.15,383.5,573.86,447.79
2018,10,22,9,0,854.0,64.0,0.2,17.9,427.0,628.16,485.61
2018,10,22,9,15,871.0,66.0,0.2,18.35,465.5,678.3,519.3
2018,10,22,9,30,888.0,68.0,0.2,18.8,504.0,727.12,549.99
2018,10,22,9,45,900.0,70.0,0.25,19.25,536.5,770.5,577.13
2018,10,22,10,0,912.0,72.0,0.3,19.7,569.0,811.61,602.48
2018,10,22,10,15,921.0,73.5,0.3,19.95,595.5,847.12,623.47
2018,10,22,10,30,930.0,75.0,0.3,20.2,622.0,879.71,642.43
2018,10,22,10,45,936.5,76.0,0.35,20.4,641.0,906.41,658.67
2018,10,22,11,0,943.0,77.0,0.4,20.6,660.0,929.7,672.9
2018,10,22,11,15,945.5,77.0,0.4,20.7,670.5,944.66,681.17
2018,10,22,11,30,948.0,77.0,0.4,20.8,681.0,955.85,687.32
2018,10,22,11,45,948.0,77.0,0.4,20.9,683.5,960.93,689.84
2018,10,22,12,0,948.0,77.0,0.4,21.0,686.0,962.13,690.19
2018,10,22,12,15,946.5,77.0,0.4,20.95,681.0,958.06,687.88
2018,10,22,12,30,945.0,77.0,0.4,20.9,676.0,950.14,683.39
2018,10,22,12,45,942.0,76.0,0.45,20.85,663.5,935.87,676.19
2018,10,22,13,0,939.0,75.0,0.5,20.8,651.0,917.88,666.79
2018,10,22,13,15,932.5,74.0,0.5,20.6,630.5,893.29,652.57
2018,10,22,13,30,926.0,73.0,0.5,20.4,610.0,865.35,636.25
2018,10,22,13,45,916.0,72.0,0.5,20.25,582.5,831.42,615.83
2018,10,22,14,0,906.0,71.0,0.5,20.1,555.0,794.7,593.44
2018,10,22,14,15,892.0,69.0,0.5,19.8,521.0,751.25,566.56
2018,10,22,14,30,878.0,67.0,0.5,19.5,487.0,705.77,537.89
2018,10,22,14,45,858.0,65.0,0.5,19.25,447.5,654.55,504.48
2018,10,22,15,0,838.0,63.0,0.5,19.0,408.0,606.39,470.17
2018,10,22,15,15,810.0,60.5,0.5,19.0,364.0,547.94,426.76
2018,10,22,15,30,782.0,58.0,0.5,19.0,320.0,489.95,382.15
2018,10,22,15,45,741.5,53.5,0.5,18.15,273.0,424.55,331.3
2018,10,22,16,0,701.0,49.0,0.5,17.3,226.0,361.73,280.11
2018,10,22,16,15,637.0,44.0,0.55,16.5,179.0,292.7,222.33
2018,10,22,16,30,573.0,39.0,0.6,15.7,132.0,229.65,167.54
2018,10,22,16,45,460.5,32.0,0.6,14.85,90.5,160.88,108.44
2018,10,22,17,0,348.0,25.0,0.6,14.0,49.0,100.0,42.48
2018,10,22,17,15,187.5,14.0,0.6,13.45,25.5,38.29,0.0
2018,10,22,17,30,27.0,3.0,0.6,12.9,2.0,0.0,0.0
2018,10,22,17,45,13.5,1.5,0.65,12.3,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,23,6,15,9.5,1.5,0.6,10.3,1.5,0.0,0.0
2018,10,23,6,30,19.0,3.0,0.6,10.6,3.0,0.0,0.0
2018,10,23,6,45,10.0,13.0,0.55,10.9,13.0,13.93,0.0
2018,10,23,7,0,1.0,23.0,0.5,11.2,23.0,21.72,10.65
2018,10,23,7,15,3.5,38.5,0.5,11.5,39.0,37.7,25.92
2018,10,23,7,30,6.0,54.0,0.5,11.8,55.0,53.83,40.2
2018,10,23,7,45,10.0,65.0,0.45,12.15,67.5,65.99,50.92
2018,10,23,8,0,14.0,76.0,0.4,12.5,80.0,78.69,61.91
2018,10,23,8,15,7.0,65.5,0.4,12.75,67.5,64.58,49.94
2018,10,23,8,30,0.0,55.0,0.4,13.0,55.0,51.12,38.36
2018,10,23,8,45,8.0,89.5,0.4,13.2,93.0,89.03,70.5
2018,10,23,9,0,16.0,124.0,0.4,13.4,131.0,129.14,103.7
2018,10,23,9,15,68.0,166.5,0.4,13.65,199.0,217.05,175.9
2018,10,23,9,30,120.0,209.0,0.4,13.9,267.0,314.8,252.92
2018,10,23,9,45,216.0,211.0,0.4,14.15,324.5,393.32,314.15
2018,10,23,10,0,312.0,213.0,0.4,14.4,382.0,489.7,386.79
2018,10,23,10,15,229.0,233.0,0.4,14.8,360.0,454.28,356.45
2018,10,23,10,30,146.0,253.0,0.4,15.2,338.0,400.71,313.85
2018,10,23,10,45,213.0,258.0,0.4,15.6,386.5,467.22,364.71
2018,10,23,11,0,280.0,263.0,0.4,16.0,435.0,549.26,423.96
2018,10,23,11,15,186.0,273.5,0.4,16.45,388.5,467.46,360.7
2018,10,23,11,30,92.0,284.0,0.4,16.9,342.0,382.67,295.66
2018,10,23,11,45,241.0,257.5,0.4,17.4,411.0,515.78,397.59
2018,10,23,12,0,390.0,231.0,0.4,17.9,480.0,635.53,483.52
2018,10,23,12,15,579.5,179.0,0.4,18.25,545.5,753.07,566.28
2018,10,23,12,30,769.0,127.0,0.4,18.6,611.0,860.12,635.16
2018,10,23,12,45,835.5,102.5,0.4,18.95,619.0,877.76,644.46
2018,10,23,13,0,902.0,78.0,0.4,19.3,627.0,886.75,649.67
2018,10,23,13,15,900.0,75.0,0.4,19.45,608.0,864.3,635.36
2018,10,23,13,30,898.0,72.0,0.4,19.6,589.0,838.46,619.34
2018,10,23,13,45,888.0,70.5,0.4,19.8,561.5,804.69,598.0
2018,10,23,14,0,878.0,69.0,0.4,20.0,534.0,768.25,574.84
2018,10,23,14,15,861.5,68.0,0.4,19.95,500.5,725.15,547.47
2018,10,23,14,30,845.0,67.0,0.4,19.9,467.0,680.3,518.53
2018,10,23,14,45,813.5,67.0,0.45,19.85,426.0,629.7,485.17
2018,10,23,15,0,782.0,67.0,0.5,19.8,385.0,574.3,445.78
2018,10,23,15,15,731.0,66.5,0.5,19.8,338.0,507.57,396.05
2018,10,23,15,30,680.0,66.0,0.5,19.8,291.0,445.29,348.03
2018,10,23,15,45,516.0,72.5,0.55,18.75,228.5,339.09,266.48
2018,10,23,16,0,352.0,79.0,0.6,17.7,166.0,245.57,192.58
2018,10,23,16,15,311.0,65.0,0.6,16.95,130.0,194.83,149.95
2018,10,23,16,30,270.0,51.0,0.6,16.2,94.0,148.37,109.7
2018,10,23,16,45,204.5,37.5,0.65,15.45,63.5,101.06,68.85
2018,10,23,17,0,139.0,24.0,0.7,14.7,33.0,57.66,19.69
2018,10,23,17,15,79.0,13.5,0.7,14.2,17.5,23.24,0.0
2018,10,23,17,30,19.0,3.0,0.7,13.7,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,0.7,13.2,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,6,15,27.5,3.0,1.1,12.0,2.5,0.0,0.0
2018,10,24,6,30,55.0,6.0,1.0,12.3,5.0,0.0,0.0
2018,10,24,6,45,133.0,15.5,0.95,12.6,23.5,35.17,0.0
2018,10,24,7,0,211.0,25.0,0.9,12.9,42.0,81.1,45.85
2018,10,24,7,15,360.0,35.0,0.75,13.7,87.5,146.84,104.02
2018,10,24,7,30,509.0,45.0,0.6,14.5,133.0,228.79,172.18
2018,10,24,7,45,455.5,60.5,0.45,15.3,157.0,255.01,198.58
2018,10,24,8,0,402.0,76.0,0.3,16.1,181.0,271.69,215.12
2018,10,24,8,15,497.0,80.5,0.3,16.65,234.5,349.15,277.76
2018,10,24,8,30,592.0,85.0,0.3,17.2,288.0,432.22,342.31
2018,10,24,8,45,700.5,73.5,0.3,17.8,344.0,510.52,401.49
2018,10,24,9,0,809.0,62.0,0.3,18.4,400.0,598.4,465.49
2018,10,24,9,15,828.5,64.0,0.35,18.75,437.5,643.95,497.22
2018,10,24,9,30,848.0,66.0,0.4,19.1,475.0,692.69,529.51
2018,10,24,9,45,863.0,66.5,0.4,19.45,506.5,734.9,555.94
2018,10,24,10,0,878.0,67.0,0.4,19.8,538.0,775.16,580.68
2018,10,24,10,15,886.5,68.5,0.4,20.1,563.0,809.13,601.0
2018,10,24,10,30,895.0,70.0,0.4,20.4,588.0,840.27,619.35
2018,10,24,10,45,900.0,71.0,0.45,20.65,606.0,864.79,634.39
2018,10,24,11,0,905.0,72.0,0.5,20.9,624.0,885.99,647.43
2018,10,24,11,15,907.5,73.0,0.5,21.0,634.5,901.53,656.32
2018,10,24,11,30,910.0,74.0,0.5,21.1,645.0,913.47,663.09
2018,10,24,11,45,910.0,74.0,0.55,21.25,647.5,918.26,666.42
2018,10,24,12,0,910.0,74.0,0.6,21.4,650.0,919.34,667.64
2018,10,24,12,15,876.5,85.5,0.6,21.3,637.0,900.23,655.78
2018,10,24,12,30,843.0,97.0,0.6,21.2,624.0,885.29,646.98
2018,10,24,12,45,637.0,161.5,0.6,21.1,555.0,772.08,573.59
2018,10,24,13,0,431.0,226.0,0.6,21.0,486.0,649.18,488.09
2018,10,24,13,15,346.0,237.0,0.6,20.85,441.5,567.51,431.56
2018,10,24,13,30,261.0,248.0,0.6,20.7,397.0,501.67,384.01
2018,10,24,13,45,362.0,210.5,0.6,20.6,406.5,532.09,409.9
2018,10,24,14,0,463.0,173.0,0.6,20.5,416.0,568.41,438.28
2018,10,24,14,15,654.5,119.0,0.6,20.35,439.0,637.81,491.11
2018,10,24,14,30,846.0,65.0,0.6,20.2,462.0,676.45,519.42
2018,10,24,14,45,827.5,63.0,0.6,20.1,424.0,627.67,485.6
2018,10,24,15,0,809.0,61.0,0.6,20.0,386.0,581.93,452.32
2018,10,24,15,15,781.0,58.0,0.6,20.0,343.5,524.45,409.21
2018,10,24,15,30,753.0,55.0,0.6,20.0,301.0,467.54,365.02
2018,10,24,15,45,646.5,58.5,0.6,19.4,247.0,383.51,299.42
2018,10,24,16,0,540.0,62.0,0.6,18.8,193.0,307.4,238.19
2018,10,24,16,15,460.0,54.0,0.65,18.0,148.5,238.34,181.1
2018,10,24,16,30,380.0,46.0,0.7,17.2,104.0,177.48,129.47
2018,10,24,16,45,311.5,33.5,0.7,16.4,70.0,123.8,82.3
2018,10,24,17,0,243.0,21.0,0.7,15.6,36.0,73.81,17.97
2018,10,24,17,15,121.5,10.5,0.75,15.1,18.0,25.74,0.0
2018,10,24,17,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,6,15,4.0,1.0,1.2,12.05,1.0,0.0,0.0
2018,10,25,6,30,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,10,25,6,45,68.5,15.0,1.05,12.8,20.0,24.74,0.0
2018,10,25,7,0,129.0,28.0,1.0,13.2,38.0,65.54,35.73
2018,10,25,7,15,273.0,39.0,0.85,14.05,79.5,125.85,89.25
2018,10,25,7,30,417.0,50.0,0.7,14.9,121.0,203.29,153.36
2018,10,25,7,45,560.0,49.0,0.5,15.8,175.0,282.03,218.4
2018,10,25,8,0,703.0,48.0,0.3,16.7,229.0,373.56,291.7
2018,10,25,8,15,741.5,51.0,0.3,17.5,274.0,433.56,340.03
2018,10,25,8,30,780.0,54.0,0.3,18.3,319.0,495.75,388.08
2018,10,25,8,45,805.0,57.0,0.25,19.1,361.0,551.76,428.95
2018,10,25,9,0,830.0,60.0,0.2,19.9,403.0,603.69,465.18
2018,10,25,9,15,849.5,61.5,0.2,20.6,440.5,653.59,498.61
2018,10,25,9,30,869.0,63.0,0.2,21.3,478.0,702.43,528.94
2018,10,25,9,45,883.0,64.5,0.15,22.05,510.5,745.75,554.02
2018,10,25,10,0,897.0,66.0,0.1,22.8,543.0,786.99,577.21
2018,10,25,10,15,906.0,67.0,0.15,23.2,568.5,821.22,597.55
2018,10,25,10,30,915.0,68.0,0.2,23.6,594.0,852.59,616.09
2018,10,25,10,45,920.5,69.0,0.2,24.0,612.0,877.89,629.89
2018,10,25,11,0,926.0,70.0,0.2,24.4,630.0,899.83,641.63
2018,10,25,11,15,930.0,70.5,0.2,24.6,641.5,916.32,650.54
2018,10,25,11,30,934.0,71.0,0.2,24.8,653.0,929.16,657.36
2018,10,25,11,45,935.0,71.0,0.25,25.0,656.0,934.95,660.97
2018,10,25,12,0,936.0,71.0,0.3,25.2,659.0,936.93,662.56
2018,10,25,12,15,934.0,71.0,0.3,25.25,654.0,932.37,659.7
2018,10,25,12,30,932.0,71.0,0.3,25.3,649.0,924.03,654.76
2018,10,25,12,45,927.5,71.0,0.35,25.3,636.5,909.75,647.46
2018,10,25,13,0,923.0,71.0,0.4,25.3,624.0,891.88,638.07
2018,10,25,13,15,915.5,69.5,0.4,25.15,603.0,866.16,623.16
2018,10,25,13,30,908.0,68.0,0.4,25.0,582.0,837.22,606.27
2018,10,25,13,45,897.5,67.0,0.45,24.85,555.0,803.46,587.07
2018,10,25,14,0,887.0,66.0,0.5,24.7,528.0,767.03,565.87
2018,10,25,14,15,872.0,64.0,0.5,24.4,494.0,723.64,539.17
2018,10,25,14,30,857.0,62.0,0.5,24.1,460.0,678.37,510.77
2018,10,25,14,45,837.0,59.5,0.55,23.8,421.0,627.63,478.32
2018,10,25,15,0,817.0,57.0,0.6,23.5,382.0,576.04,442.38
2018,10,25,15,15,788.5,55.0,0.6,23.5,339.5,523.26,403.0
2018,10,25,15,30,760.0,53.0,0.6,23.5,297.0,467.05,359.71
2018,10,25,15,45,718.0,49.0,0.6,22.4,251.5,403.14,310.39
2018,10,25,16,0,676.0,45.0,0.6,21.3,206.0,342.0,260.9
2018,10,25,16,15,610.5,40.0,0.65,20.3,161.0,274.49,204.74
2018,10,25,16,30,545.0,35.0,0.7,19.3,116.0,213.2,151.9
2018,10,25,16,45,419.0,28.0,0.75,18.3,76.5,143.82,92.68
2018,10,25,17,0,293.0,21.0,0.8,17.3,37.0,82.01,9.52
2018,10,25,17,15,146.5,10.5,0.75,16.75,18.5,28.74,0.0
2018,10,25,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,6,15,8.5,0.5,1.0,13.15,0.5,0.0,0.0
2018,10,26,6,30,17.0,1.0,0.9,13.5,1.0,0.0,0.0
2018,10,26,6,45,70.5,14.0,0.8,13.85,18.5,24.02,0.0
2018,10,26,7,0,124.0,27.0,0.7,14.2,36.0,62.82,31.87
2018,10,26,7,15,203.0,41.0,0.6,15.15,69.0,109.38,77.3
2018,10,26,7,30,282.0,55.0,0.5,16.1,102.0,162.74,122.55
2018,10,26,7,45,311.5,69.0,0.45,17.05,136.0,206.03,160.14
2018,10,26,8,0,341.0,83.0,0.4,18.0,170.0,252.2,198.92
2018,10,26,8,15,377.5,95.5,0.35,18.75,208.5,302.7,239.81
2018,10,26,8,30,414.0,108.0,0.3,19.5,247.0,356.19,281.46
2018,10,26,8,45,458.5,115.5,0.3,20.25,288.0,411.34,323.25
2018,10,26,9,0,503.0,123.0,0.3,21.0,329.0,469.39,365.76
2018,10,26,9,15,497.0,137.5,0.25,21.55,357.0,503.81,389.0
2018,10,26,9,30,491.0,152.0,0.2,22.1,385.0,536.22,410.21
2018,10,26,9,45,512.5,158.0,0.2,22.65,415.5,577.53,438.07
2018,10,26,10,0,534.0,164.0,0.2,23.2,446.0,618.51,464.91
2018,10,26,10,15,548.5,168.5,0.2,23.55,470.0,651.46,486.05
2018,10,26,10,30,563.0,173.0,0.2,23.9,494.0,683.1,506.04
2018,10,26,10,45,583.5,172.0,0.25,24.25,514.0,717.33,528.27
2018,10,26,11,0,604.0,171.0,0.3,24.6,534.0,745.14,546.18
2018,10,26,11,15,672.0,152.0,0.3,24.8,562.5,793.04,576.32
2018,10,26,11,30,740.0,133.0,0.3,25.0,591.0,838.55,604.07
2018,10,26,11,45,740.5,133.5,0.3,25.25,593.5,843.6,605.81
2018,10,26,12,0,741.0,134.0,0.3,25.5,596.0,845.5,606.32
2018,10,26,12,15,791.5,115.5,0.35,25.6,605.5,862.45,617.81
2018,10,26,12,30,842.0,97.0,0.4,25.7,615.0,880.16,629.69
2018,10,26,12,45,829.0,98.5,0.4,25.8,600.0,860.98,617.48
2018,10,26,13,0,816.0,100.0,0.4,25.9,585.0,838.74,603.92
2018,10,26,13,15,798.5,101.0,0.4,25.9,562.5,809.22,585.98
2018,10,26,13,30,781.0,102.0,0.4,25.9,540.0,777.25,566.46
2018,10,26,13,45,760.5,100.5,0.45,25.85,510.5,737.84,542.81
2018,10,26,14,0,740.0,99.0,0.5,25.8,481.0,696.74,517.68
2018,10,26,14,15,730.5,94.0,0.5,25.6,450.5,661.25,495.54
2018,10,26,14,30,721.0,89.0,0.5,25.4,420.0,620.87,469.12
2018,10,26,14,45,719.0,80.0,0.5,25.15,386.5,576.86,439.08
2018,10,26,15,0,717.0,71.0,0.5,24.9,353.0,533.42,408.36
2018,10,26,15,15,688.0,67.5,0.5,24.9,313.0,479.09,367.94
2018,10,26,15,30,659.0,64.0,0.5,24.9,273.0,427.45,328.13
2018,10,26,15,45,623.0,59.0,0.55,23.8,232.0,370.32,284.26
2018,10,26,16,0,587.0,54.0,0.6,22.7,191.0,315.59,240.07
2018,10,26,16,15,484.5,48.5,0.65,21.75,144.5,239.27,178.13
2018,10,26,16,30,382.0,43.0,0.7,20.8,98.0,173.46,123.69
2018,10,26,16,45,278.0,32.0,0.75,19.85,64.0,112.99,72.23
2018,10,26,17,0,174.0,21.0,0.8,18.9,30.0,58.81,0.0
2018,10,26,17,15,87.0,10.5,0.8,18.5,15.0,21.0,0.0
2018,10,26,17,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,27,6,15,5.5,0.5,0.55,13.6,0.5,0.0,0.0
2018,10,27,6,30,11.0,1.0,0.6,13.9,1.0,0.0,0.0
2018,10,27,6,45,14.0,11.0,0.6,14.2,11.5,12.59,0.0
2018,10,27,7,0,17.0,21.0,0.6,14.5,22.0,24.25,8.76
2018,10,27,7,15,28.5,39.5,0.55,15.1,43.0,48.42,33.08
2018,10,27,7,30,40.0,58.0,0.5,15.7,64.0,73.09,54.58
2018,10,27,7,45,75.0,75.5,0.5,16.35,92.5,111.61,86.97
2018,10,27,8,0,110.0,93.0,0.5,17.0,121.0,149.7,118.85
2018,10,27,8,15,132.0,111.0,0.5,17.55,150.5,185.67,148.61
2018,10,27,8,30,154.0,129.0,0.5,18.1,180.0,223.73,179.39
2018,10,27,8,45,132.5,147.0,0.45,18.7,195.0,238.24,190.17
2018,10,27,9,0,111.0,165.0,0.4,19.3,210.0,250.55,198.76
2018,10,27,9,15,122.0,180.0,0.4,19.85,233.5,279.15,220.44
2018,10,27,9,30,133.0,195.0,0.4,20.4,257.0,308.4,242.08
2018,10,27,9,45,176.5,208.0,0.4,20.95,296.5,360.09,280.93
2018,10,27,10,0,220.0,221.0,0.4,21.5,336.0,414.25,320.52
2018,10,27,10,15,304.5,211.5,0.4,21.8,379.0,489.64,375.89
2018,10,27,10,30,389.0,202.0,0.4,22.1,422.0,570.12,433.0
2018,10,27,10,45,303.5,233.5,0.4,22.45,408.5,528.75,399.99
2018,10,27,11,0,218.0,265.0,0.4,22.8,395.0,482.93,364.87
2018,10,27,11,15,272.5,263.5,0.4,22.9,429.0,545.93,410.55
2018,10,27,11,30,327.0,262.0,0.4,23.0,463.0,595.45,445.11
2018,10,27,11,45,395.0,243.5,0.4,23.1,487.5,636.65,474.33
2018,10,27,12,0,463.0,225.0,0.4,23.2,512.0,691.24,511.9
2018,10,27,12,15,455.5,225.5,0.45,23.15,506.0,683.56,506.72
2018,10,27,12,30,448.0,226.0,0.5,23.1,500.0,673.93,501.07
2018,10,27,12,45,516.5,200.0,0.5,23.05,509.5,699.34,520.52
2018,10,27,13,0,585.0,174.0,0.5,23.0,519.0,725.63,539.85
2018,10,27,13,15,576.0,170.0,0.5,22.85,500.5,696.47,520.59
2018,10,27,13,30,567.0,166.0,0.5,22.7,482.0,670.69,504.02
2018,10,27,13,45,490.0,177.0,0.55,22.6,440.5,606.25,459.56
2018,10,27,14,0,413.0,188.0,0.6,22.5,399.0,543.91,415.85
2018,10,27,14,15,476.0,160.5,0.55,22.25,388.5,544.17,418.35
2018,10,27,14,30,539.0,133.0,0.5,22.0,378.0,538.01,415.22
2018,10,27,14,45,504.0,127.0,0.5,21.75,340.5,485.8,377.32
2018,10,27,15,0,469.0,121.0,0.5,21.5,303.0,435.01,339.93
2018,10,27,15,15,438.0,110.5,0.5,21.5,265.0,383.19,300.5
2018,10,27,15,30,407.0,100.0,0.5,21.5,227.0,333.24,261.35
2018,10,27,15,45,367.0,87.5,0.5,20.7,188.5,279.07,218.5
2018,10,27,16,0,327.0,75.0,0.5,19.9,150.0,228.41,177.04
2018,10,27,16,15,286.5,61.0,0.5,19.35,116.0,179.74,135.91
2018,10,27,16,30,246.0,47.0,0.5,18.8,82.0,135.35,97.56
2018,10,27,16,45,173.0,33.0,0.5,18.2,53.0,87.88,55.99
2018,10,27,17,0,100.0,19.0,0.5,17.6,24.0,42.49,0.0
2018,10,27,17,15,50.0,9.5,0.5,17.2,12.0,15.3,0.0
2018,10,27,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,28,6,15,9.5,1.5,0.5,13.9,1.0,0.0,0.0
2018,10,28,6,30,19.0,3.0,0.5,14.1,2.0,0.0,0.0
2018,10,28,6,45,19.0,8.0,0.5,14.25,8.0,10.47,0.0
2018,10,28,7,0,19.0,13.0,0.5,14.4,14.0,17.54,3.63
2018,10,28,7,15,9.5,22.0,0.5,14.65,22.5,23.21,13.05
2018,10,28,7,30,0.0,31.0,0.5,14.9,31.0,28.78,18.6
2018,10,28,7,45,0.0,48.5,0.55,15.2,48.5,45.4,32.94
2018,10,28,8,0,0.0,66.0,0.6,15.5,66.0,62.64,47.66
2018,10,28,8,15,8.0,83.0,0.6,15.75,85.5,83.31,65.09
2018,10,28,8,30,16.0,100.0,0.6,16.0,105.0,104.84,83.04
2018,10,28,8,45,51.5,129.0,0.6,16.3,149.0,162.3,130.6
2018,10,28,9,0,87.0,158.0,0.6,16.6,193.0,218.76,176.21
2018,10,28,9,15,49.0,141.5,0.65,16.75,161.5,176.87,141.45
2018,10,28,9,30,11.0,125.0,0.7,16.9,130.0,127.19,100.18
2018,10,28,9,45,11.5,143.5,0.7,17.05,149.0,146.55,115.78
2018,10,28,10,0,12.0,162.0,0.7,17.2,168.0,166.07,131.11
2018,10,28,10,15,15.5,171.5,0.7,17.3,180.0,178.7,140.96
2018,10,28,10,30,19.0,181.0,0.7,17.4,192.0,191.54,150.95
2018,10,28,10,45,84.5,220.0,0.7,17.5,270.0,300.55,237.88
2018,10,28,11,0,150.0,259.0,0.7,17.6,348.0,416.79,326.24
2018,10,28,11,15,192.5,266.0,0.75,17.6,382.0,464.26,361.57
2018,10,28,11,30,235.0,273.0,0.8,17.6,416.0,511.99,397.25
2018,10,28,11,45,178.5,278.0,0.8,17.55,387.0,468.47,363.35
2018,10,28,12,0,122.0,283.0,0.8,17.5,358.0,423.95,329.14
2018,10,28,12,15,178.5,275.5,0.8,17.4,384.0,465.21,362.05
2018,10,28,12,30,235.0,268.0,0.8,17.3,410.0,505.25,392.94
2018,10,28,12,45,375.0,230.0,0.8,17.2,451.5,594.55,461.3
2018,10,28,13,0,515.0,192.0,0.8,17.1,493.0,679.47,524.15
2018,10,28,13,15,522.0,182.5,0.8,17.0,479.0,664.11,513.15
2018,10,28,13,30,529.0,173.0,0.8,16.9,465.0,646.35,501.63
2018,10,28,13,45,608.5,142.0,0.8,16.8,462.5,664.82,517.27
2018,10,28,14,0,688.0,111.0,0.8,16.7,460.0,670.89,523.05
2018,10,28,14,15,604.5,122.0,0.8,16.65,414.0,598.43,470.42
2018,10,28,14,30,521.0,133.0,0.8,16.6,368.0,524.42,415.79
2018,10,28,14,45,583.0,111.5,0.8,16.55,353.0,523.34,416.38
2018,10,28,15,0,645.0,90.0,0.8,16.5,338.0,510.53,406.86
2018,10,28,15,15,631.5,80.5,0.8,16.5,300.0,461.32,368.31
2018,10,28,15,30,618.0,71.0,0.8,16.5,262.0,411.75,328.42
2018,10,28,15,45,536.0,68.0,0.8,16.2,214.5,337.78,268.4
2018,10,28,16,0,454.0,65.0,0.8,15.9,167.0,270.84,212.58
2018,10,28,16,15,395.0,53.5,0.8,15.5,127.5,211.03,161.24
2018,10,28,16,30,336.0,42.0,0.8,15.1,88.0,157.33,114.1
2018,10,28,16,45,245.5,30.0,0.8,14.75,56.5,102.33,64.27
2018,10,28,17,0,155.0,18.0,0.8,14.4,25.0,51.21,0.0
2018,10,28,17,15,77.5,9.0,0.8,14.1,12.5,18.17,0.0
2018,10,28,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.5,0.8,11.85,1.0,0.0,0.0
2018,10,29,6,30,26.0,3.0,0.8,11.9,2.0,0.0,0.0
2018,10,29,6,45,26.0,6.5,0.8,11.95,7.0,10.06,0.0
2018,10,29,7,0,26.0,10.0,0.8,12.0,12.0,17.28,2.17
2018,10,29,7,15,13.0,17.0,0.75,12.25,18.0,19.41,9.89
2018,10,29,7,30,0.0,24.0,0.7,12.5,24.0,22.26,13.25
2018,10,29,7,45,10.0,39.5,0.7,12.75,42.0,41.67,29.98
2018,10,29,8,0,20.0,55.0,0.7,13.0,60.0,62.31,47.83
2018,10,29,8,15,117.0,90.0,0.7,13.3,127.0,154.0,125.51
2018,10,29,8,30,214.0,125.0,0.7,13.6,194.0,258.91,211.95
2018,10,29,8,45,347.5,124.0,0.7,13.95,254.0,354.41,288.94
2018,10,29,9,0,481.0,123.0,0.7,14.3,314.0,453.25,366.37
2018,10,29,9,15,499.0,132.0,0.75,14.6,346.5,496.44,398.64
2018,10,29,9,30,517.0,141.0,0.8,14.9,379.0,539.55,430.64
2018,10,29,9,45,674.5,111.5,0.8,15.2,444.5,647.68,511.37
2018,10,29,10,0,832.0,82.0,0.8,15.5,510.0,754.17,584.18
2018,10,29,10,15,865.5,76.5,0.8,15.9,541.0,792.21,607.18
2018,10,29,10,30,899.0,71.0,0.8,16.3,572.0,834.66,633.76
2018,10,29,10,45,688.5,123.5,0.8,16.75,514.5,748.13,572.25
2018,10,29,11,0,478.0,176.0,0.8,17.2,457.0,632.19,488.7
2018,10,29,11,15,287.5,211.0,0.8,17.5,381.0,497.1,387.6
