Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,14,45,535.5,109.5,0.4,18.15,292.5,467.04,368.52
2018,11,18,15,0,503.0,102.0,0.4,17.8,257.0,417.12,330.51
2018,11,18,15,15,458.5,92.5,0.4,17.8,218.5,360.09,285.39
2018,11,18,15,30,414.0,83.0,0.4,17.8,180.0,306.08,241.34
2018,11,18,15,45,330.0,71.0,0.55,16.25,138.5,235.8,185.1
2018,11,18,16,0,246.0,59.0,0.7,14.7,97.0,173.52,133.65
2018,11,18,16,15,137.5,42.0,0.75,14.2,62.0,100.16,72.39
2018,11,18,16,30,29.0,25.0,0.8,13.7,27.0,37.48,16.63
2018,11,18,16,45,18.5,13.5,0.8,13.15,14.5,16.81,0.0
2018,11,18,17,0,8.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,0.85,12.4,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,6,45,5.5,1.5,0.7,8.45,1.5,0.0,0.0
2018,11,19,7,0,11.0,3.0,0.7,8.6,3.0,2.86,0.0
2018,11,19,7,15,32.5,16.0,0.65,9.25,18.0,22.59,0.0
2018,11,19,7,30,54.0,29.0,0.6,9.9,33.0,50.59,29.54
2018,11,19,7,45,84.0,44.5,0.55,10.55,56.0,81.3,60.36
2018,11,19,8,0,114.0,60.0,0.5,11.2,79.0,114.02,89.38
2018,11,19,8,15,143.0,76.5,0.45,12.0,107.0,157.22,126.59
2018,11,19,8,30,172.0,93.0,0.4,12.8,135.0,197.11,160.34
2018,11,19,8,45,239.0,104.0,0.35,13.65,173.0,252.86,206.27
2018,11,19,9,0,306.0,115.0,0.3,14.5,211.0,314.24,255.32
2018,11,19,9,15,308.0,129.5,0.3,15.15,236.0,344.79,278.64
2018,11,19,9,30,310.0,144.0,0.3,15.8,261.0,374.7,300.99
2018,11,19,9,45,378.0,145.0,0.3,16.45,299.0,444.55,353.88
2018,11,19,10,0,446.0,146.0,0.3,17.1,337.0,507.3,399.74
2018,11,19,10,15,510.0,141.0,0.3,17.55,371.5,562.42,439.35
2018,11,19,10,30,574.0,136.0,0.3,18.0,406.0,624.01,482.53
2018,11,19,10,45,637.5,128.0,0.3,18.45,438.5,678.45,519.55
2018,11,19,11,0,701.0,120.0,0.3,18.9,471.0,732.23,554.32
2018,11,19,11,15,739.0,114.0,0.3,19.15,491.0,766.1,575.46
2018,11,19,11,30,777.0,108.0,0.3,19.4,511.0,797.66,595.15
2018,11,19,11,45,735.0,116.0,0.3,19.7,499.0,776.44,579.67
2018,11,19,12,0,693.0,124.0,0.3,20.0,487.0,751.76,562.76
2018,11,19,12,15,704.5,123.0,0.3,20.0,489.5,758.44,567.7
2018,11,19,12,30,716.0,122.0,0.3,20.0,492.0,762.12,570.29
2018,11,19,12,45,720.5,120.5,0.3,20.05,486.0,756.37,566.61
2018,11,19,13,0,725.0,119.0,0.3,20.1,480.0,747.6,561.17
2018,11,19,13,15,713.5,116.5,0.3,20.05,460.5,722.04,544.68
2018,11,19,13,30,702.0,114.0,0.3,20.0,441.0,694.18,526.77
2018,11,19,13,45,687.0,111.5,0.3,19.95,417.0,661.59,505.38
2018,11,19,14,0,672.0,109.0,0.3,19.9,393.0,627.28,481.79
2018,11,19,14,15,610.5,109.5,0.3,19.65,353.0,563.09,436.27
2018,11,19,14,30,549.0,110.0,0.3,19.4,313.0,500.64,391.13
2018,11,19,14,45,539.0,99.5,0.3,19.15,282.0,460.49,361.82
2018,11,19,15,0,529.0,89.0,0.3,18.9,251.0,419.51,330.58
2018,11,19,15,15,484.0,79.0,0.3,18.9,211.0,360.2,283.86
2018,11,19,15,30,439.0,69.0,0.3,18.9,171.0,303.73,238.11
2018,11,19,15,45,388.5,61.0,0.4,17.15,138.0,248.67,193.78
2018,11,19,16,0,338.0,53.0,0.5,15.4,105.0,200.8,153.31
2018,11,19,16,15,254.5,39.5,0.5,15.0,71.5,140.71,101.2
2018,11,19,16,30,171.0,26.0,0.5,14.6,38.0,84.94,39.47
2018,11,19,16,45,90.5,14.0,0.45,14.25,20.0,32.59,0.0
2018,11,19,17,0,10.0,2.0,0.4,13.9,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.4,13.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,6,45,15.0,2.5,0.7,6.5,2.0,0.0,0.0
2018,11,20,7,0,30.0,5.0,0.7,6.5,4.0,0.0,0.0
2018,11,20,7,15,138.5,17.0,0.65,7.5,26.0,47.21,0.0
2018,11,20,7,30,247.0,29.0,0.6,8.5,48.0,112.76,66.34
2018,11,20,7,45,344.0,39.5,0.55,9.45,84.5,173.55,129.92
2018,11,20,8,0,441.0,50.0,0.5,10.4,121.0,241.73,189.42
2018,11,20,8,15,423.0,62.0,0.5,11.2,146.0,270.66,217.16
2018,11,20,8,30,405.0,74.0,0.5,12.0,171.0,294.9,239.58
2018,11,20,8,45,493.0,79.5,0.5,12.75,218.0,370.18,301.15
2018,11,20,9,0,581.0,85.0,0.5,13.5,265.0,449.74,363.65
2018,11,20,9,15,532.5,100.0,0.5,13.95,280.5,461.43,372.07
2018,11,20,9,30,484.0,115.0,0.5,14.4,296.0,464.29,373.72
2018,11,20,9,45,471.5,128.5,0.55,14.85,316.5,488.87,392.0
2018,11,20,10,0,459.0,142.0,0.6,15.3,337.0,511.03,407.76
2018,11,20,10,15,523.0,137.5,0.6,15.55,372.0,566.89,449.39
2018,11,20,10,30,587.0,133.0,0.6,15.8,407.0,629.4,494.36
2018,11,20,10,45,609.5,131.5,0.6,16.0,425.5,658.71,514.32
2018,11,20,11,0,632.0,130.0,0.6,16.2,444.0,686.32,532.85
2018,11,20,11,15,634.0,131.0,0.6,16.25,452.0,697.99,540.17
2018,11,20,11,30,636.0,132.0,0.6,16.3,460.0,707.1,546.0
2018,11,20,11,45,633.5,134.0,0.65,16.35,462.5,710.98,549.03
2018,11,20,12,0,631.0,136.0,0.7,16.4,465.0,712.2,550.38
2018,11,20,12,15,530.0,162.5,0.7,16.35,437.5,650.93,505.98
2018,11,20,12,30,429.0,189.0,0.7,16.3,410.0,594.41,464.02
2018,11,20,12,45,480.0,171.0,0.7,16.3,413.0,610.74,477.94
2018,11,20,13,0,531.0,153.0,0.7,16.3,416.0,623.61,488.46
2018,11,20,13,15,529.5,146.0,0.7,16.25,400.0,604.3,474.82
2018,11,20,13,30,528.0,139.0,0.7,16.2,384.0,583.03,460.01
2018,11,20,13,45,535.5,129.0,0.7,16.1,365.5,562.98,446.19
2018,11,20,14,0,543.0,119.0,0.7,16.0,347.0,545.59,433.92
2018,11,20,14,15,526.5,113.0,0.7,15.85,320.5,504.42,403.53
2018,11,20,14,30,510.0,107.0,0.7,15.7,294.0,467.65,375.86
2018,11,20,14,45,365.0,110.0,0.65,15.55,237.0,363.38,293.75
2018,11,20,15,0,220.0,113.0,0.6,15.4,180.0,260.28,211.0
2018,11,20,15,15,184.0,99.5,0.6,15.4,150.0,216.43,175.19
2018,11,20,15,30,148.0,86.0,0.6,15.4,120.0,168.34,134.95
2018,11,20,15,45,124.0,70.0,0.6,14.55,94.5,133.37,105.25
2018,11,20,16,0,100.0,54.0,0.6,13.7,69.0,100.6,76.84
2018,11,20,16,15,78.5,38.0,0.65,13.3,47.5,70.89,50.13
2018,11,20,16,30,57.0,22.0,0.7,12.9,26.0,44.43,17.46
2018,11,20,16,45,38.5,12.5,0.8,12.5,14.0,20.09,0.0
2018,11,20,17,0,20.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.9,12.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,0.9,12.1,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,11,21,7,15,7.0,6.5,0.9,12.15,7.0,7.75,0.0
2018,11,21,7,30,10.0,12.0,0.9,12.2,13.0,14.03,3.28
2018,11,21,7,45,35.5,22.0,0.9,12.3,27.5,35.94,23.36
2018,11,21,8,0,61.0,32.0,0.9,12.4,42.0,58.34,43.08
2018,11,21,8,15,52.0,37.5,0.9,12.45,47.5,63.03,48.13
2018,11,21,8,30,43.0,43.0,0.9,12.5,53.0,66.88,52.06
2018,11,21,8,45,30.5,54.5,0.85,12.55,62.5,69.19,54.26
2018,11,21,9,0,18.0,66.0,0.8,12.6,72.0,75.24,59.36
2018,11,21,9,15,9.0,51.5,0.8,12.65,54.5,53.36,40.53
2018,11,21,9,30,0.0,37.0,0.8,12.7,37.0,34.35,24.0
2018,11,21,9,45,0.0,45.5,0.8,12.75,45.5,42.27,30.75
2018,11,21,10,0,0.0,54.0,0.8,12.8,54.0,50.2,37.44
2018,11,21,10,15,1.0,80.5,0.8,12.9,81.0,75.71,58.98
2018,11,21,10,30,2.0,107.0,0.8,13.0,108.0,102.99,81.7
2018,11,21,10,45,1.0,92.5,0.8,13.05,93.0,87.45,68.51
2018,11,21,11,0,0.0,78.0,0.8,13.1,78.0,72.62,55.99
2018,11,21,11,15,0.0,67.5,0.8,13.2,67.5,62.82,47.72
2018,11,21,11,30,0.0,57.0,0.8,13.3,57.0,53.02,39.43
2018,11,21,11,45,1.0,71.5,0.8,13.35,72.0,67.39,51.56
2018,11,21,12,0,2.0,86.0,0.8,13.4,87.0,81.78,63.6
2018,11,21,12,15,3.0,112.5,0.8,13.4,114.0,108.98,86.24
2018,11,21,12,30,4.0,139.0,0.8,13.4,141.0,137.12,109.42
2018,11,21,12,45,6.0,148.5,0.75,13.4,151.5,148.88,119.07
2018,11,21,13,0,8.0,158.0,0.7,13.4,162.0,160.85,128.93
2018,11,21,13,15,8.0,140.0,0.7,13.4,144.0,141.85,113.5
2018,11,21,13,30,8.0,122.0,0.7,13.4,126.0,123.11,98.28
2018,11,21,13,45,64.0,124.5,0.65,13.35,151.5,174.18,142.36
2018,11,21,14,0,120.0,127.0,0.6,13.3,177.0,225.43,185.32
2018,11,21,14,15,113.0,116.5,0.6,13.2,161.0,205.07,168.48
2018,11,21,14,30,106.0,106.0,0.6,13.1,145.0,184.91,152.0
2018,11,21,14,45,89.0,97.5,0.6,13.0,128.0,161.36,132.28
2018,11,21,15,0,72.0,89.0,0.6,12.9,111.0,139.04,113.36
2018,11,21,15,15,61.0,78.0,0.6,12.9,94.5,118.22,95.53
2018,11,21,15,30,50.0,67.0,0.6,12.9,78.0,92.12,73.03
2018,11,21,15,45,53.0,52.5,0.5,12.25,62.0,81.19,63.2
2018,11,21,16,0,56.0,38.0,0.4,11.6,46.0,63.55,47.29
2018,11,21,16,15,90.5,27.0,0.45,11.05,35.0,64.85,45.38
2018,11,21,16,30,125.0,16.0,0.5,10.5,24.0,58.77,22.09
2018,11,21,16,45,72.0,8.5,0.55,9.9,12.0,23.39,0.0
2018,11,21,17,0,19.0,1.0,0.6,9.3,0.0,0.0,0.0
2018,11,21,17,15,9.5,0.5,0.55,9.3,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.5,0.65,9.35,0.5,0.0,0.0
2018,11,22,7,0,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,11,22,7,15,147.5,13.0,0.7,9.6,23.5,44.83,0.0
2018,11,22,7,30,295.0,25.0,0.7,9.9,46.0,119.72,60.53
2018,11,22,7,45,417.5,32.5,0.65,10.15,84.5,189.14,139.14
2018,11,22,8,0,540.0,40.0,0.6,10.4,123.0,266.75,207.39
2018,11,22,8,15,360.5,49.0,0.65,10.6,111.5,227.92,183.29
2018,11,22,8,30,181.0,58.0,0.7,10.8,100.0,157.23,128.56
2018,11,22,8,45,102.5,56.5,0.7,10.95,81.0,121.71,99.75
2018,11,22,9,0,24.0,55.0,0.7,11.1,62.0,66.91,52.59
2018,11,22,9,15,12.0,52.0,0.75,11.35,55.5,57.24,44.17
2018,11,22,9,30,0.0,49.0,0.8,11.6,49.0,45.53,33.74
2018,11,22,9,45,0.0,48.0,0.85,11.8,48.0,44.6,32.87
2018,11,22,10,0,0.0,47.0,0.9,12.0,47.0,43.67,31.99
2018,11,22,10,15,4.5,85.0,0.95,12.2,87.0,82.8,65.29
2018,11,22,10,30,9.0,123.0,1.0,12.4,127.0,124.95,100.51
2018,11,22,10,45,7.5,111.0,1.05,12.6,114.5,111.29,88.8
2018,11,22,11,0,6.0,99.0,1.1,12.8,102.0,97.92,77.49
2018,11,22,11,15,12.5,124.0,1.15,12.8,130.5,128.62,103.25
2018,11,22,11,30,19.0,149.0,1.2,12.8,159.0,160.1,129.29
2018,11,22,11,45,14.0,142.0,1.2,12.85,149.5,148.57,119.47
2018,11,22,12,0,9.0,135.0,1.2,12.9,140.0,137.1,109.83
2018,11,22,12,15,5.0,120.5,1.25,12.85,123.5,118.82,94.64
2018,11,22,12,30,1.0,106.0,1.3,12.8,107.0,100.82,79.61
2018,11,22,12,45,0.5,96.5,1.3,12.75,97.0,90.94,71.43
2018,11,22,13,0,0.0,87.0,1.3,12.7,87.0,81.16,63.3
2018,11,22,13,15,0.0,75.5,1.3,12.6,75.5,70.28,54.25
2018,11,22,13,30,0.0,64.0,1.3,12.5,64.0,59.54,45.26
2018,11,22,13,45,0.0,60.0,1.35,12.4,60.0,55.8,42.19
2018,11,22,14,0,0.0,56.0,1.4,12.3,56.0,52.06,39.1
2018,11,22,14,15,0.0,49.0,1.4,12.15,49.0,45.53,33.6
2018,11,22,14,30,0.0,42.0,1.4,12.0,42.0,39.01,28.08
2018,11,22,14,45,0.0,43.0,1.4,11.9,43.0,39.94,28.94
2018,11,22,15,0,0.0,44.0,1.4,11.8,44.0,40.87,29.77
2018,11,22,15,15,0.0,31.5,1.4,11.8,31.5,29.23,19.69
2018,11,22,15,30,0.0,19.0,1.4,11.8,19.0,17.61,9.59
2018,11,22,15,45,0.0,15.5,1.4,11.7,15.5,14.36,6.7
2018,11,22,16,0,0.0,12.0,1.4,11.6,12.0,11.11,3.77
2018,11,22,16,15,5.0,9.5,1.4,11.65,10.0,10.51,2.82
2018,11,22,16,30,10.0,7.0,1.4,11.7,8.0,9.87,0.0
2018,11,22,16,45,10.0,4.5,1.4,11.75,5.0,6.41,0.0
2018,11,22,17,0,10.0,2.0,1.4,11.8,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,1.4,11.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.25,9.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,23,6,45,0.5,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,23,7,0,1.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,23,7,15,1.0,3.0,0.8,10.15,3.0,3.08,0.0
2018,11,23,7,30,1.0,6.0,0.8,10.3,6.0,5.82,0.0
2018,11,23,7,45,0.5,6.0,0.8,10.4,6.0,5.71,0.0
2018,11,23,8,0,0.0,6.0,0.8,10.5,6.0,5.55,0.0
2018,11,23,8,15,0.0,7.5,0.85,10.7,7.5,6.94,0.35
2018,11,23,8,30,0.0,9.0,0.9,10.9,9.0,8.33,1.6
2018,11,23,8,45,0.0,10.5,0.9,11.05,10.5,9.72,2.83
2018,11,23,9,0,0.0,12.0,0.9,11.2,12.0,11.12,4.05
2018,11,23,9,15,0.0,15.5,0.9,11.45,15.5,14.37,6.87
2018,11,23,9,30,0.0,19.0,0.9,11.7,19.0,17.62,9.66
2018,11,23,9,45,0.0,20.0,0.95,11.9,20.0,18.55,10.43
2018,11,23,10,0,0.0,21.0,1.0,12.1,21.0,19.48,11.2
2018,11,23,10,15,0.0,40.0,1.0,12.25,40.0,37.16,26.35
2018,11,23,10,30,0.0,59.0,1.0,12.4,59.0,54.87,41.37
2018,11,23,10,45,2.5,82.0,1.0,12.55,83.0,78.31,61.18
2018,11,23,11,0,5.0,105.0,1.0,12.7,107.0,103.18,81.96
2018,11,23,11,15,2.5,78.5,1.0,12.8,79.5,75.13,58.24
2018,11,23,11,30,0.0,52.0,1.0,12.9,52.0,48.36,35.56
2018,11,23,11,45,2.0,74.5,1.05,13.05,75.5,71.01,54.75
2018,11,23,12,0,4.0,97.0,1.1,13.2,99.0,94.29,74.23
2018,11,23,12,15,9.0,118.0,1.1,13.3,122.5,119.62,95.41
2018,11,23,12,30,14.0,139.0,1.1,13.4,146.0,145.5,116.86
2018,11,23,12,45,12.0,127.5,1.1,13.5,133.5,131.88,105.52
2018,11,23,13,0,10.0,116.0,1.1,13.6,121.0,118.4,94.4
2018,11,23,13,15,5.0,105.0,1.1,13.65,107.5,103.25,81.73
2018,11,23,13,30,0.0,94.0,1.1,13.7,94.0,88.38,69.24
2018,11,23,13,45,81.5,91.5,1.1,13.75,125.0,159.09,130.93
2018,11,23,14,0,163.0,89.0,1.1,13.8,156.0,220.92,183.58
2018,11,23,14,15,307.5,82.5,1.1,13.8,197.0,317.57,264.06
2018,11,23,14,30,452.0,76.0,1.1,13.8,238.0,397.82,328.44
2018,11,23,14,45,335.5,69.0,1.1,13.85,182.5,295.03,244.13
2018,11,23,15,0,219.0,62.0,1.1,13.9,127.0,207.19,171.03
2018,11,23,15,15,231.5,62.0,1.1,13.9,122.0,204.39,167.86
2018,11,23,15,30,244.0,62.0,1.1,13.9,117.0,199.97,162.25
2018,11,23,15,45,135.0,49.0,1.1,13.8,78.5,117.99,92.85
2018,11,23,16,0,26.0,36.0,1.1,13.7,40.0,45.44,32.06
2018,11,23,16,15,67.5,27.0,1.1,13.65,32.5,57.85,39.43
2018,11,23,16,30,109.0,18.0,1.1,13.6,25.0,57.08,16.56
2018,11,23,16,45,62.0,10.0,1.1,13.55,13.5,22.69,0.0
2018,11,23,17,0,15.0,2.0,1.1,13.5,2.0,0.0,0.0
2018,11,23,17,15,7.5,1.0,1.05,13.5,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,0.7,9.85,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,0.7,9.8,2.0,0.0,0.0
2018,11,24,7,15,192.0,13.0,0.7,9.95,23.5,53.86,0.0
2018,11,24,7,30,355.0,23.0,0.7,10.1,45.0,131.24,50.72
2018,11,24,7,45,441.5,29.0,0.7,10.25,79.0,187.88,135.75
2018,11,24,8,0,528.0,35.0,0.7,10.4,113.0,251.32,194.56
2018,11,24,8,15,589.0,40.5,0.7,10.65,153.0,311.13,248.2
2018,11,24,8,30,650.0,46.0,0.7,10.9,193.0,375.67,304.09
2018,11,24,8,45,580.0,62.0,0.7,11.15,211.0,391.31,319.59
2018,11,24,9,0,510.0,78.0,0.7,11.4,229.0,396.44,325.4
2018,11,24,9,15,481.5,94.5,0.7,11.8,251.5,415.52,341.04
2018,11,24,9,30,453.0,111.0,0.7,12.2,274.0,435.46,356.21
2018,11,24,9,45,620.5,90.5,0.65,12.55,334.5,546.4,442.49
2018,11,24,10,0,788.0,70.0,0.6,12.9,395.0,657.42,523.33
2018,11,24,10,15,753.5,83.0,0.6,13.35,408.5,670.01,529.26
2018,11,24,10,30,719.0,96.0,0.6,13.8,422.0,681.94,536.04
2018,11,24,10,45,758.0,91.0,0.6,14.2,447.0,718.04,560.07
2018,11,24,11,0,797.0,86.0,0.6,14.6,472.0,756.74,585.25
2018,11,24,11,15,816.0,83.5,0.6,14.85,486.0,780.1,599.85
2018,11,24,11,30,835.0,81.0,0.6,15.1,500.0,800.64,612.69
2018,11,24,11,45,793.0,92.5,0.6,15.4,493.0,784.6,600.52
2018,11,24,12,0,751.0,104.0,0.6,15.7,486.0,769.12,589.4
2018,11,24,12,15,666.0,124.5,0.6,15.8,461.5,721.64,556.57
2018,11,24,12,30,581.0,145.0,0.6,15.9,437.0,670.57,520.85
2018,11,24,12,45,564.5,145.0,0.6,15.95,423.5,645.75,503.86
2018,11,24,13,0,548.0,145.0,0.6,16.0,410.0,624.58,488.85
2018,11,24,13,15,638.0,119.5,0.6,15.95,416.5,661.02,516.93
2018,11,24,13,30,728.0,94.0,0.6,15.9,423.0,685.13,534.35
2018,11,24,13,45,614.5,107.0,0.6,15.85,374.0,598.54,471.88
2018,11,24,14,0,501.0,120.0,0.6,15.8,325.0,509.83,406.15
2018,11,24,14,15,289.0,133.0,0.65,15.6,249.0,354.12,286.09
2018,11,24,14,30,77.0,146.0,0.7,15.4,173.0,205.81,166.11
2018,11,24,14,45,133.5,128.5,0.7,15.25,170.0,226.21,184.4
2018,11,24,15,0,190.0,111.0,0.7,15.1,167.0,241.17,196.67
2018,11,24,15,15,303.0,88.0,0.7,15.1,162.5,273.06,221.71
2018,11,24,15,30,416.0,65.0,0.7,15.1,158.0,287.41,230.46
2018,11,24,15,45,455.5,52.0,0.8,14.2,134.0,268.34,211.62
2018,11,24,16,0,495.0,39.0,0.9,13.3,110.0,244.5,186.77
2018,11,24,16,15,351.5,31.5,0.95,12.9,73.0,163.56,115.99
2018,11,24,16,30,208.0,24.0,1.0,12.5,36.0,90.68,25.13
2018,11,24,16,45,112.5,13.5,1.05,12.05,19.0,36.76,0.0
2018,11,24,17,0,17.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,1.1,11.35,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,6,45,14.0,1.5,1.2,8.75,1.0,0.0,0.0
2018,11,25,7,0,28.0,3.0,1.2,8.8,2.0,0.0,0.0
2018,11,25,7,15,186.0,12.5,1.05,9.2,22.5,51.73,0.0
2018,11,25,7,30,344.0,22.0,0.9,9.6,43.0,125.89,38.31
2018,11,25,7,45,455.5,28.0,0.7,10.0,79.5,190.37,136.42
2018,11,25,8,0,567.0,34.0,0.5,10.4,116.0,263.56,202.73
2018,11,25,8,15,629.0,38.0,0.45,11.0,156.0,323.88,256.23
2018,11,25,8,30,691.0,42.0,0.4,11.6,196.0,388.83,311.45
2018,11,25,8,45,729.5,45.5,0.3,12.25,235.0,445.21,357.43
2018,11,25,9,0,768.0,49.0,0.2,12.9,274.0,503.17,402.35
2018,11,25,9,15,793.5,51.5,0.2,13.6,310.0,553.18,440.18
2018,11,25,9,30,819.0,54.0,0.2,14.3,346.0,598.06,472.97
2018,11,25,9,45,836.0,56.5,0.2,14.95,376.5,640.96,502.45
2018,11,25,10,0,853.0,59.0,0.2,15.6,407.0,682.3,529.12
2018,11,25,10,15,865.0,60.0,0.2,15.85,431.5,716.22,550.88
2018,11,25,10,30,877.0,61.0,0.2,16.1,456.0,747.76,570.81
2018,11,25,10,45,853.5,68.5,0.25,16.35,465.5,757.25,576.34
2018,11,25,11,0,830.0,76.0,0.3,16.6,475.0,769.19,584.02
2018,11,25,11,15,838.0,76.5,0.3,16.65,487.0,787.66,595.76
2018,11,25,11,30,846.0,77.0,0.3,16.7,499.0,803.05,605.37
2018,11,25,11,45,875.0,71.0,0.3,16.75,510.5,817.46,614.46
2018,11,25,12,0,904.0,65.0,0.3,16.8,522.0,835.54,626.08
2018,11,25,12,15,883.0,69.0,0.3,16.85,512.5,821.44,616.37
2018,11,25,12,30,862.0,73.0,0.3,16.9,503.0,804.04,605.06
2018,11,25,12,45,808.0,82.5,0.3,16.95,478.5,770.42,582.91
2018,11,25,13,0,754.0,92.0,0.3,17.0,454.0,727.45,554.45
2018,11,25,13,15,795.5,80.0,0.3,17.1,449.0,732.13,558.68
2018,11,25,13,30,837.0,68.0,0.3,17.2,444.0,731.78,558.84
2018,11,25,13,45,762.0,77.5,0.3,17.25,405.5,667.43,514.76
2018,11,25,14,0,687.0,87.0,0.3,17.3,367.0,607.29,473.29
2018,11,25,14,15,689.5,79.5,0.3,17.15,342.0,577.59,452.8
2018,11,25,14,30,692.0,72.0,0.3,17.0,317.0,545.47,429.46
2018,11,25,14,45,538.5,84.0,0.3,16.85,262.5,440.46,349.71
2018,11,25,15,0,385.0,96.0,0.3,16.7,208.0,341.82,273.11
2018,11,25,15,15,322.5,87.5,0.3,16.7,172.0,282.51,225.77
2018,11,25,15,30,260.0,79.0,0.3,16.7,136.0,220.06,174.63
2018,11,25,15,45,228.5,64.5,0.25,15.65,107.0,177.74,139.08
2018,11,25,16,0,197.0,50.0,0.2,14.6,78.0,145.08,110.31
2018,11,25,16,15,142.5,35.5,0.3,14.1,52.0,94.39,65.85
2018,11,25,16,30,88.0,21.0,0.4,13.6,26.0,51.2,9.79
2018,11,25,16,45,44.0,10.5,0.45,13.1,13.0,19.36,0.0
2018,11,25,17,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,7,15,5.5,8.5,0.7,9.65,9.0,9.27,0.0
2018,11,26,7,30,11.0,17.0,0.6,10.0,18.0,19.69,0.0
2018,11,26,7,45,20.5,32.5,0.55,10.3,35.0,41.33,27.25
2018,11,26,8,0,30.0,48.0,0.5,10.6,52.0,62.52,46.75
2018,11,26,8,15,40.5,64.5,0.45,11.15,72.0,86.15,67.56
2018,11,26,8,30,51.0,81.0,0.4,11.7,92.0,110.67,88.86
2018,11,26,8,45,34.0,85.5,0.4,12.25,93.5,106.95,85.96
2018,11,26,9,0,17.0,90.0,0.4,12.8,95.0,97.23,77.66
2018,11,26,9,15,41.0,108.0,0.35,13.2,122.0,137.14,111.37
2018,11,26,9,30,65.0,126.0,0.3,13.6,149.0,173.88,141.67
2018,11,26,9,45,64.5,141.0,0.3,14.0,165.5,192.26,156.06
2018,11,26,10,0,64.0,156.0,0.3,14.4,182.0,210.58,170.26
2018,11,26,10,15,85.0,168.5,0.3,14.9,205.0,241.52,194.85
2018,11,26,10,30,106.0,181.0,0.3,15.4,228.0,285.03,228.67
2018,11,26,10,45,215.0,185.5,0.25,15.9,286.5,376.78,300.83
2018,11,26,11,0,324.0,190.0,0.2,16.4,345.0,484.99,381.56
2018,11,26,11,15,240.0,194.5,0.2,16.65,310.5,426.87,335.03
2018,11,26,11,30,156.0,199.0,0.2,16.9,276.0,352.54,277.61
2018,11,26,11,45,193.0,206.5,0.2,17.1,303.0,392.93,309.33
2018,11,26,12,0,230.0,214.0,0.2,17.3,330.0,433.0,339.2
2018,11,26,12,15,352.5,189.5,0.2,17.25,365.5,517.13,403.39
2018,11,26,12,30,475.0,165.0,0.2,17.2,401.0,600.3,464.51
2018,11,26,12,45,496.5,151.0,0.2,17.1,392.5,596.34,461.57
2018,11,26,13,0,518.0,137.0,0.2,17.0,384.0,589.74,457.96
2018,11,26,13,15,338.5,151.0,0.2,16.8,310.0,457.56,359.35
2018,11,26,13,30,159.0,165.0,0.2,16.6,236.0,305.64,242.87
2018,11,26,13,45,194.5,162.0,0.2,16.45,244.0,324.79,260.08
2018,11,26,14,0,230.0,159.0,0.2,16.3,252.0,352.77,282.14
2018,11,26,14,15,204.0,148.0,0.2,15.9,226.0,315.15,252.88
2018,11,26,14,30,178.0,137.0,0.2,15.5,200.0,268.74,216.91
2018,11,26,14,45,159.0,123.0,0.2,15.1,175.0,234.91,190.25
2018,11,26,15,0,140.0,109.0,0.2,14.7,150.0,202.26,163.86
2018,11,26,15,15,139.5,94.0,0.2,14.7,129.5,179.26,144.67
2018,11,26,15,30,139.0,79.0,0.2,14.7,109.0,156.08,124.69
2018,11,26,15,45,137.5,64.0,0.4,13.95,88.5,138.9,109.48
2018,11,26,16,0,136.0,49.0,0.6,13.2,68.0,114.42,87.33
2018,11,26,16,15,101.5,34.5,0.65,13.0,46.0,80.11,55.73
2018,11,26,16,30,67.0,20.0,0.7,12.8,24.0,44.24,5.76
2018,11,26,16,45,33.5,10.0,0.75,12.6,12.0,16.66,0.0
2018,11,26,17,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,0.8,10.55,2.0,1.91,0.0
2018,11,27,7,30,0.0,4.0,0.8,10.8,4.0,3.7,0.0
2018,11,27,7,45,0.0,6.0,0.85,11.0,6.0,5.55,0.0
2018,11,27,8,0,0.0,8.0,0.9,11.2,8.0,7.4,0.61
2018,11,27,8,15,0.0,10.0,0.9,11.35,10.0,9.26,2.31
2018,11,27,8,30,0.0,12.0,0.9,11.5,12.0,11.11,3.98
2018,11,27,8,45,0.0,12.5,0.95,11.7,12.5,11.58,4.42
2018,11,27,9,0,0.0,13.0,1.0,11.9,13.0,12.04,4.83
2018,11,27,9,15,0.0,19.0,1.0,12.0,19.0,17.61,9.66
2018,11,27,9,30,0.0,25.0,1.0,12.1,25.0,23.19,14.47
2018,11,27,9,45,0.0,21.5,1.0,12.2,21.5,19.94,11.63
2018,11,27,10,0,0.0,18.0,1.0,12.3,18.0,16.7,8.79
2018,11,27,10,15,0.0,22.5,1.0,12.4,22.5,20.88,12.37
2018,11,27,10,30,0.0,27.0,1.0,12.5,27.0,25.07,15.94
2018,11,27,10,45,0.0,28.0,1.0,12.6,28.0,26.0,16.7
2018,11,27,11,0,0.0,29.0,1.0,12.7,29.0,26.93,17.47
2018,11,27,11,15,0.0,36.0,0.95,12.75,36.0,33.45,23.01
2018,11,27,11,30,0.0,43.0,0.9,12.8,43.0,39.97,28.54
2018,11,27,11,45,0.0,50.5,0.85,12.9,50.5,46.96,34.44
2018,11,27,12,0,0.0,58.0,0.8,13.0,58.0,53.95,40.33
2018,11,27,12,15,0.0,68.5,0.75,13.2,68.5,63.75,48.56
2018,11,27,12,30,0.0,79.0,0.7,13.4,79.0,73.56,56.76
2018,11,27,12,45,0.0,60.0,0.65,13.65,60.0,55.81,41.8
2018,11,27,13,0,0.0,41.0,0.6,13.9,41.0,38.1,26.85
2018,11,27,13,15,0.0,47.5,0.6,13.85,47.5,44.15,32.05
2018,11,27,13,30,0.0,54.0,0.6,13.8,54.0,50.2,37.23
2018,11,27,13,45,0.5,66.0,0.55,13.75,66.0,61.76,47.09
2018,11,27,14,0,1.0,78.0,0.5,13.7,78.0,73.47,57.05
2018,11,27,14,15,18.5,96.5,0.5,13.6,103.0,109.7,88.04
2018,11,27,14,30,36.0,115.0,0.5,13.5,128.0,142.42,115.58
2018,11,27,14,45,25.5,96.5,0.45,13.4,105.0,114.4,91.97
2018,11,27,15,0,15.0,78.0,0.4,13.3,82.0,83.09,65.57
2018,11,27,15,15,7.5,57.0,0.4,13.3,59.0,57.19,43.5
2018,11,27,15,30,0.0,36.0,0.4,13.3,36.0,33.42,23.06
2018,11,27,15,45,0.0,29.5,0.4,13.0,29.5,27.37,17.74
2018,11,27,16,0,0.0,23.0,0.4,12.7,23.0,21.33,12.33
2018,11,27,16,15,0.0,16.0,0.4,12.5,16.0,14.83,6.21
2018,11,27,16,30,0.0,9.0,0.4,12.3,9.0,8.34,0.0
2018,11,27,16,45,0.0,4.5,0.4,12.05,4.5,4.29,0.0
2018,11,27,17,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,28,7,15,34.5,6.0,0.55,10.35,8.0,12.9,0.0
2018,11,28,7,30,69.0,12.0,0.5,10.7,16.0,36.97,0.0
2018,11,28,7,45,243.5,25.5,0.5,11.05,55.5,121.6,83.95
2018,11,28,8,0,418.0,39.0,0.5,11.4,95.0,213.67,163.47
2018,11,28,8,15,460.5,43.5,0.45,11.55,125.0,258.43,204.47
2018,11,28,8,30,503.0,48.0,0.4,11.7,155.0,306.28,246.81
2018,11,28,8,45,273.0,71.0,0.4,11.85,130.5,235.9,192.82
2018,11,28,9,0,43.0,94.0,0.4,12.0,106.0,121.89,98.45
2018,11,28,9,15,71.5,116.0,0.45,12.1,139.5,165.32,135.72
2018,11,28,9,30,100.0,138.0,0.5,12.2,173.0,220.34,181.17
2018,11,28,9,45,140.0,153.0,0.5,12.3,206.5,267.62,219.71
2018,11,28,10,0,180.0,168.0,0.5,12.4,240.0,317.27,259.47
2018,11,28,10,15,254.5,171.0,0.5,12.55,279.5,390.63,317.57
2018,11,28,10,30,329.0,174.0,0.5,12.7,319.0,456.23,368.24
2018,11,28,10,45,259.0,185.0,0.5,12.8,302.0,422.27,339.84
2018,11,28,11,0,189.0,196.0,0.5,12.9,285.0,371.92,299.69
2018,11,28,11,15,117.0,190.5,0.5,13.05,246.0,309.44,249.49
2018,11,28,11,30,45.0,185.0,0.5,13.2,207.0,232.48,186.85
2018,11,28,11,45,71.0,188.5,0.55,13.35,223.5,258.02,208.51
2018,11,28,12,0,97.0,192.0,0.6,13.5,240.0,283.66,229.44
2018,11,28,12,15,228.5,184.0,0.6,13.6,296.5,407.91,329.27
2018,11,28,12,30,360.0,176.0,0.6,13.7,353.0,504.06,403.71
2018,11,28,12,45,342.0,175.0,0.6,13.85,340.0,484.99,387.9
2018,11,28,13,0,324.0,174.0,0.6,14.0,327.0,465.07,372.68
2018,11,28,13,15,404.0,157.0,0.65,14.0,340.5,514.69,412.21
2018,11,28,13,30,484.0,140.0,0.7,14.0,354.0,546.2,437.34
2018,11,28,13,45,529.0,125.5,0.7,14.0,347.5,549.59,440.49
2018,11,28,14,0,574.0,111.0,0.7,14.0,341.0,553.87,444.25
2018,11,28,14,15,543.5,106.5,0.7,13.85,311.0,509.23,410.4
2018,11,28,14,30,513.0,102.0,0.7,13.7,281.0,460.73,373.46
2018,11,28,14,45,450.5,96.5,0.75,13.55,241.5,397.22,323.87
2018,11,28,15,0,388.0,91.0,0.8,13.4,202.0,337.34,275.82
2018,11,28,15,15,376.5,78.5,0.8,13.4,173.5,299.57,244.2
2018,11,28,15,30,365.0,66.0,0.8,13.4,145.0,261.94,211.44
2018,11,28,15,45,352.0,54.5,0.8,12.85,117.5,225.27,178.69
2018,11,28,16,0,339.0,43.0,0.8,12.3,90.0,190.81,146.34
2018,11,28,16,15,246.5,32.5,0.8,12.1,60.0,130.66,91.55
2018,11,28,16,30,154.0,22.0,0.8,11.9,30.0,73.94,6.1
2018,11,28,16,45,77.0,11.0,0.8,11.75,15.0,26.92,0.0
2018,11,28,17,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
