Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.0,1.25,10.95,4.0,3.81,0.0
2018,11,29,7,30,0.0,8.0,1.2,11.0,8.0,7.41,0.0
2018,11,29,7,45,0.0,13.0,1.15,11.0,13.0,12.04,3.71
2018,11,29,8,0,0.0,18.0,1.1,11.0,18.0,16.68,8.4
2018,11,29,8,15,0.0,24.5,1.1,11.05,24.5,22.72,13.84
2018,11,29,8,30,0.0,31.0,1.1,11.1,31.0,28.77,19.23
2018,11,29,8,45,0.0,35.5,1.1,11.15,35.5,32.95,22.96
2018,11,29,9,0,0.0,40.0,1.1,11.2,40.0,37.14,26.63
2018,11,29,9,15,13.5,54.5,1.15,11.25,59.0,60.71,47.23
2018,11,29,9,30,27.0,69.0,1.2,11.3,78.0,84.82,68.16
2018,11,29,9,45,13.5,43.5,1.25,11.3,48.0,50.25,38.2
2018,11,29,10,0,0.0,18.0,1.3,11.3,18.0,16.7,8.83
2018,11,29,10,15,0.0,21.5,1.3,11.3,21.5,19.95,11.64
2018,11,29,10,30,0.0,25.0,1.3,11.3,25.0,23.21,14.42
2018,11,29,10,45,0.5,47.5,1.35,11.3,47.5,44.53,32.74
2018,11,29,11,0,1.0,70.0,1.4,11.3,70.0,65.93,50.95
2018,11,29,11,15,4.5,105.0,1.4,11.3,107.0,102.9,82.26
2018,11,29,11,30,8.0,140.0,1.4,11.3,144.0,142.01,114.93
2018,11,29,11,45,19.0,157.5,1.4,11.25,167.0,169.66,138.13
2018,11,29,12,0,30.0,175.0,1.4,11.2,190.0,208.49,170.29
2018,11,29,12,15,70.5,183.5,1.35,11.15,218.0,251.74,206.8
2018,11,29,12,30,111.0,192.0,1.3,11.1,246.0,307.38,252.58
2018,11,29,12,45,112.5,179.5,1.3,11.05,233.5,292.59,240.73
2018,11,29,13,0,114.0,167.0,1.3,11.0,221.0,277.51,229.0
2018,11,29,13,15,130.0,171.5,1.3,10.95,230.5,293.84,242.81
2018,11,29,13,30,146.0,176.0,1.3,10.9,240.0,309.37,255.73
2018,11,29,13,45,135.0,164.5,1.3,10.85,221.5,284.53,235.6
2018,11,29,14,0,124.0,153.0,1.3,10.8,203.0,259.94,215.68
2018,11,29,14,15,304.5,123.5,1.3,10.8,232.5,352.47,294.67
2018,11,29,14,30,485.0,94.0,1.3,10.8,262.0,433.03,360.43
2018,11,29,14,45,406.5,92.0,1.3,10.75,223.0,365.38,304.16
2018,11,29,15,0,328.0,90.0,1.3,10.7,184.0,302.67,251.87
2018,11,29,15,15,343.0,76.5,1.3,10.7,162.0,279.94,231.98
2018,11,29,15,30,358.0,63.0,1.3,10.7,140.0,255.03,208.96
2018,11,29,15,45,337.0,53.0,1.3,10.5,113.0,217.2,174.41
2018,11,29,16,0,316.0,43.0,1.3,10.3,86.0,182.35,141.28
2018,11,29,16,15,211.5,30.5,1.3,10.2,55.0,116.99,82.21
2018,11,29,16,30,107.0,18.0,1.3,10.1,24.0,56.22,0.91
2018,11,29,16,45,53.5,9.0,1.35,10.0,12.0,20.02,0.0
2018,11,29,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,30,7,15,55.5,9.0,1.0,8.2,11.5,19.93,0.0
2018,11,30,7,30,111.0,18.0,1.0,8.4,23.0,55.13,0.0
2018,11,30,7,45,170.5,31.5,1.0,8.55,48.5,104.35,70.47
2018,11,30,8,0,230.0,45.0,1.0,8.7,74.0,149.84,115.78
2018,11,30,8,15,272.0,57.0,1.0,9.0,104.0,192.49,154.75
2018,11,30,8,30,314.0,69.0,1.0,9.3,134.0,239.03,196.17
2018,11,30,8,45,356.5,79.0,1.0,9.6,167.0,286.85,237.8
2018,11,30,9,0,399.0,89.0,1.0,9.9,200.0,337.73,280.89
2018,11,30,9,15,420.0,99.0,1.0,10.25,229.5,378.54,314.56
2018,11,30,9,30,441.0,109.0,1.0,10.6,259.0,419.86,347.73
2018,11,30,9,45,414.0,124.5,0.95,10.9,275.5,436.06,359.5
2018,11,30,10,0,387.0,140.0,0.9,11.2,292.0,449.06,368.42
2018,11,30,10,15,354.5,154.0,0.9,11.4,300.0,441.36,361.61
2018,11,30,10,30,322.0,168.0,0.9,11.6,308.0,442.67,361.53
2018,11,30,10,45,256.0,176.5,0.9,11.8,291.0,408.92,333.52
2018,11,30,11,0,190.0,185.0,0.9,12.0,274.0,358.92,292.93
2018,11,30,11,15,114.5,155.0,0.9,12.05,209.0,264.55,216.68
2018,11,30,11,30,39.0,125.0,0.9,12.1,144.0,158.5,128.72
2018,11,30,11,45,134.0,154.5,0.9,12.15,220.5,281.46,231.91
2018,11,30,12,0,229.0,184.0,0.9,12.2,297.0,408.31,332.86
2018,11,30,12,15,469.0,147.0,0.9,12.2,376.0,574.3,463.53
2018,11,30,12,30,709.0,110.0,0.9,12.2,455.0,729.27,577.16
2018,11,30,12,45,697.0,108.0,0.9,12.2,441.0,710.41,561.89
2018,11,30,13,0,685.0,106.0,0.9,12.2,427.0,689.07,547.14
2018,11,30,13,15,774.0,85.0,0.9,12.15,435.0,716.73,568.05
2018,11,30,13,30,863.0,64.0,0.9,12.1,443.0,735.68,582.08
2018,11,30,13,45,699.5,86.0,0.9,12.05,382.0,631.87,507.07
2018,11,30,14,0,536.0,108.0,0.9,12.0,321.0,523.13,424.93
2018,11,30,14,15,565.5,95.0,0.9,11.8,304.5,510.54,416.99
2018,11,30,14,30,595.0,82.0,0.9,11.6,288.0,493.95,404.45
2018,11,30,14,45,511.0,77.0,0.9,11.45,240.5,414.84,341.54
2018,11,30,15,0,427.0,72.0,0.9,11.3,193.0,340.71,281.42
2018,11,30,15,15,444.0,60.5,0.9,11.3,170.0,316.86,260.65
2018,11,30,15,30,461.0,49.0,0.9,11.3,147.0,290.31,236.03
2018,11,30,15,45,488.0,42.5,0.85,10.65,126.5,271.36,216.2
2018,11,30,16,0,515.0,36.0,0.8,10.0,106.0,245.28,188.34
2018,11,30,16,15,388.5,28.5,0.75,9.5,70.5,172.9,121.07
2018,11,30,16,30,262.0,21.0,0.7,9.0,35.0,101.5,1.6
2018,11,30,16,45,131.0,10.5,0.7,8.45,17.5,38.09,0.0
2018,11,30,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,1,7,15,44.0,9.0,1.1,9.2,11.0,17.49,0.0
2018,12,1,7,30,88.0,18.0,1.1,9.2,22.0,39.48,0.0
2018,12,1,7,45,204.5,33.0,1.15,9.15,55.0,115.85,76.55
2018,12,1,8,0,321.0,48.0,1.2,9.1,88.0,185.9,143.11
2018,12,1,8,15,206.0,35.5,1.2,9.15,65.0,137.13,109.21
2018,12,1,8,30,91.0,23.0,1.2,9.2,42.0,75.82,59.98
2018,12,1,8,45,117.5,44.5,1.2,9.25,74.0,113.39,93.37
2018,12,1,9,0,144.0,66.0,1.2,9.3,106.0,158.89,133.01
2018,12,1,9,15,403.5,73.5,1.25,9.35,205.5,336.76,284.27
2018,12,1,9,30,663.0,81.0,1.3,9.4,305.0,529.61,439.77
2018,12,1,9,45,469.5,113.0,1.3,9.45,279.0,458.29,380.65
2018,12,1,10,0,276.0,145.0,1.3,9.5,253.0,365.83,304.75
2018,12,1,10,15,453.0,129.0,1.3,9.65,319.5,494.43,410.17
2018,12,1,10,30,630.0,113.0,1.3,9.8,386.0,624.88,511.47
2018,12,1,10,45,555.5,128.5,1.3,9.95,376.5,599.3,489.11
2018,12,1,11,0,481.0,144.0,1.3,10.1,367.0,564.26,461.06
2018,12,1,11,15,300.0,151.5,1.3,10.2,291.5,421.04,347.34
2018,12,1,11,30,119.0,159.0,1.3,10.3,216.0,273.87,226.17
2018,12,1,11,45,116.0,147.5,1.35,10.4,203.5,258.41,214.4
2018,12,1,12,0,113.0,136.0,1.4,10.5,191.0,242.7,201.68
2018,12,1,12,15,187.5,149.0,1.35,10.5,240.0,331.38,275.42
2018,12,1,12,30,262.0,162.0,1.3,10.5,289.0,406.55,336.13
2018,12,1,12,45,247.5,130.0,1.3,10.55,248.0,353.76,294.15
2018,12,1,13,0,233.0,98.0,1.3,10.6,207.0,314.32,262.96
2018,12,1,13,15,449.5,88.5,1.3,10.6,288.5,473.47,394.1
2018,12,1,13,30,666.0,79.0,1.3,10.6,370.0,614.54,502.75
2018,12,1,13,45,730.5,76.0,1.3,10.6,379.0,638.49,520.01
2018,12,1,14,0,795.0,73.0,1.3,10.6,388.0,659.46,536.24
2018,12,1,14,15,695.0,81.0,1.3,10.5,341.0,580.4,475.53
2018,12,1,14,30,595.0,89.0,1.3,10.4,294.0,501.8,413.97
2018,12,1,14,45,656.0,73.5,1.3,10.3,277.5,497.21,410.54
2018,12,1,15,0,717.0,58.0,1.3,10.2,261.0,482.75,397.65
2018,12,1,15,15,584.5,61.0,1.3,10.2,210.5,389.69,320.5
2018,12,1,15,30,452.0,64.0,1.3,10.2,160.0,302.85,247.36
2018,12,1,15,45,317.5,55.5,1.25,9.7,116.0,212.45,170.78
2018,12,1,16,0,183.0,47.0,1.2,9.2,72.0,137.18,106.49
2018,12,1,16,15,143.5,34.0,1.15,9.0,49.0,100.49,70.63
2018,12,1,16,30,104.0,21.0,1.1,8.8,26.0,59.34,0.0
2018,12,1,16,45,52.0,10.5,1.1,8.55,13.0,21.19,0.0
2018,12,1,17,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,7,15,37.0,7.0,0.95,4.75,8.5,14.11,0.0
2018,12,2,7,30,74.0,14.0,0.9,5.1,17.0,31.96,0.0
2018,12,2,7,45,239.0,26.0,0.8,5.45,52.0,117.28,75.94
2018,12,2,8,0,404.0,38.0,0.7,5.8,87.0,203.68,157.12
2018,12,2,8,15,476.5,43.5,0.65,6.25,123.0,260.79,209.29
2018,12,2,8,30,549.0,49.0,0.6,6.7,159.0,323.92,264.88
2018,12,2,8,45,604.5,55.0,0.6,7.1,199.5,384.73,317.25
2018,12,2,9,0,660.0,61.0,0.6,7.5,240.0,449.06,370.63
2018,12,2,9,15,655.0,68.5,0.55,7.85,266.5,482.74,397.8
2018,12,2,9,30,650.0,76.0,0.5,8.2,293.0,514.16,422.19
2018,12,2,9,45,669.5,81.5,0.5,8.5,323.5,556.96,455.02
2018,12,2,10,0,689.0,87.0,0.5,8.8,354.0,598.91,486.11
2018,12,2,10,15,786.5,76.0,0.45,8.9,399.5,672.4,539.21
2018,12,2,10,30,884.0,65.0,0.4,9.0,445.0,745.35,588.91
2018,12,2,10,45,886.0,67.0,0.4,9.15,461.5,768.24,602.89
2018,12,2,11,0,888.0,69.0,0.4,9.3,478.0,787.98,615.41
2018,12,2,11,15,848.0,77.0,0.35,9.5,475.5,785.18,611.3
2018,12,2,11,30,808.0,85.0,0.3,9.7,473.0,771.46,600.1
2018,12,2,11,45,724.0,103.5,0.3,9.9,453.5,734.81,574.0
2018,12,2,12,0,640.0,122.0,0.3,10.1,434.0,690.2,542.47
2018,12,2,12,15,588.0,136.0,0.3,10.15,421.0,662.75,523.25
2018,12,2,12,30,536.0,150.0,0.3,10.2,408.0,628.36,497.81
2018,12,2,12,45,469.0,161.5,0.3,10.2,384.0,583.28,464.17
2018,12,2,13,0,402.0,173.0,0.3,10.2,360.0,537.48,429.67
2018,12,2,13,15,296.0,175.0,0.25,10.05,310.0,438.65,354.04
2018,12,2,13,30,190.0,177.0,0.2,9.9,260.0,343.8,279.72
2018,12,2,13,45,322.5,153.0,0.2,9.8,284.0,418.43,341.86
2018,12,2,14,0,455.0,129.0,0.2,9.7,308.0,485.79,394.81
2018,12,2,14,15,438.0,120.5,0.2,9.5,282.0,449.94,366.51
2018,12,2,14,30,421.0,112.0,0.2,9.3,256.0,413.8,338.68
2018,12,2,14,45,497.5,90.5,0.2,9.15,243.0,421.59,345.31
2018,12,2,15,0,574.0,69.0,0.2,9.0,230.0,419.08,342.35
2018,12,2,15,15,546.0,60.5,0.2,9.0,195.5,369.38,300.65
2018,12,2,15,30,518.0,52.0,0.2,9.0,161.0,320.79,258.92
2018,12,2,15,45,419.5,47.5,0.3,8.75,123.5,248.54,197.89
2018,12,2,16,0,321.0,43.0,0.4,8.5,86.0,184.54,142.55
2018,12,2,16,15,215.5,31.0,0.5,8.35,55.5,119.69,83.69
2018,12,2,16,30,110.0,19.0,0.6,8.2,25.0,58.41,0.0
2018,12,2,16,45,55.0,9.5,0.65,8.05,12.5,20.91,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,7,15,30.5,7.0,0.9,3.3,8.0,6.67,0.0
2018,12,3,7,30,61.0,14.0,0.9,3.9,16.0,28.56,0.0
2018,12,3,7,45,104.5,28.5,0.9,4.55,38.5,71.91,44.22
2018,12,3,8,0,148.0,43.0,0.9,5.2,61.0,110.68,85.14
2018,12,3,8,15,196.0,56.5,0.9,5.55,89.5,152.45,123.24
2018,12,3,8,30,244.0,70.0,0.9,5.9,118.0,198.8,164.71
2018,12,3,8,45,284.0,82.0,0.85,6.3,149.5,252.18,211.21
2018,12,3,9,0,324.0,94.0,0.8,6.7,181.0,300.59,252.53
2018,12,3,9,15,354.5,103.5,0.8,7.0,211.0,343.13,288.25
2018,12,3,9,30,385.0,113.0,0.8,7.3,241.0,387.13,324.27
2018,12,3,9,45,389.5,124.0,0.85,7.6,264.0,416.94,348.07
2018,12,3,10,0,394.0,135.0,0.9,7.9,287.0,445.82,370.71
2018,12,3,10,15,551.5,114.5,0.9,8.05,342.0,551.0,454.67
2018,12,3,10,30,709.0,94.0,0.9,8.2,397.0,658.75,536.29
2018,12,3,10,45,743.0,90.0,0.9,8.35,419.5,695.41,561.11
2018,12,3,11,0,777.0,86.0,0.9,8.5,442.0,726.98,582.83
2018,12,3,11,15,622.5,124.5,0.9,8.65,414.5,665.1,536.28
2018,12,3,11,30,468.0,163.0,0.9,8.8,387.0,586.88,475.45
2018,12,3,11,45,352.0,186.5,0.9,8.95,356.0,510.05,415.45
2018,12,3,12,0,236.0,210.0,0.9,9.1,325.0,432.09,353.06
2018,12,3,12,15,220.0,211.0,0.9,9.15,317.5,420.08,343.95
2018,12,3,12,30,204.0,212.0,0.9,9.2,310.0,407.48,333.77
2018,12,3,12,45,195.0,207.5,0.9,9.3,299.5,393.21,322.52
2018,12,3,13,0,186.0,203.0,0.9,9.4,289.0,378.56,310.95
2018,12,3,13,15,176.5,195.5,0.9,9.4,274.5,359.51,296.01
2018,12,3,13,30,167.0,188.0,0.9,9.4,260.0,340.33,280.9
2018,12,3,13,45,149.5,171.5,0.9,9.35,233.5,304.09,251.95
2018,12,3,14,0,132.0,155.0,0.9,9.3,207.0,268.4,223.16
2018,12,3,14,15,74.5,134.5,0.95,9.15,163.5,191.98,159.53
2018,12,3,14,30,17.0,114.0,1.0,9.0,120.0,123.07,100.76
2018,12,3,14,45,27.5,100.5,1.0,8.85,109.0,120.91,99.44
2018,12,3,15,0,38.0,87.0,1.0,8.7,98.0,111.21,91.28
2018,12,3,15,15,55.0,82.5,1.0,8.7,95.5,114.97,94.3
2018,12,3,15,30,72.0,78.0,1.0,8.7,93.0,124.54,101.64
2018,12,3,15,45,55.5,61.5,1.0,8.2,71.5,95.67,76.09
2018,12,3,16,0,39.0,45.0,1.0,7.7,50.0,62.89,47.18
2018,12,3,16,15,31.0,29.0,1.0,7.45,32.0,45.41,29.8
2018,12,3,16,30,23.0,13.0,1.0,7.2,14.0,20.51,0.0
2018,12,3,16,45,11.5,6.5,1.0,6.95,7.0,8.68,0.0
2018,12,3,17,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,4,7,15,14.0,5.0,1.4,6.45,5.5,0.0,0.0
2018,12,4,7,30,28.0,10.0,1.4,6.7,11.0,16.46,0.0
2018,12,4,7,45,16.0,23.0,1.4,6.95,23.5,28.52,13.84
2018,12,4,8,0,4.0,36.0,1.4,7.2,36.0,36.78,25.19
2018,12,4,8,15,9.5,51.5,1.4,7.55,53.0,55.07,41.65
2018,12,4,8,30,15.0,67.0,1.4,7.9,70.0,73.73,58.26
2018,12,4,8,45,57.0,84.5,1.35,8.25,99.0,118.77,97.58
2018,12,4,9,0,99.0,102.0,1.3,8.6,128.0,170.93,142.64
2018,12,4,9,15,156.5,115.0,1.3,9.0,163.0,222.64,186.96
2018,12,4,9,30,214.0,128.0,1.3,9.4,198.0,288.34,241.96
2018,12,4,9,45,295.0,132.5,1.25,9.8,239.5,353.49,295.75
2018,12,4,10,0,376.0,137.0,1.2,10.2,281.0,435.06,360.93
2018,12,4,10,15,405.0,142.5,1.2,10.5,306.5,473.49,390.44
2018,12,4,10,30,434.0,148.0,1.2,10.8,332.0,512.05,419.86
2018,12,4,10,45,442.5,153.5,1.15,11.05,348.5,534.78,436.16
2018,12,4,11,0,451.0,159.0,1.1,11.3,365.0,556.17,451.32
2018,12,4,11,15,456.5,162.5,1.05,11.45,375.5,571.37,461.81
2018,12,4,11,30,462.0,166.0,1.0,11.6,386.0,584.9,470.99
2018,12,4,11,45,397.5,153.5,1.0,11.75,344.0,521.15,421.98
2018,12,4,12,0,333.0,141.0,1.0,11.9,302.0,454.91,370.95
2018,12,4,12,15,166.5,105.5,0.95,11.9,186.0,261.24,215.91
2018,12,4,12,30,0.0,70.0,0.9,11.9,70.0,65.14,49.73
2018,12,4,12,45,0.0,68.0,0.9,11.9,68.0,63.27,48.5
2018,12,4,13,0,0.0,66.0,0.9,11.9,66.0,61.4,46.96
2018,12,4,13,15,0.0,63.0,0.85,11.7,63.0,58.6,44.66
2018,12,4,13,30,0.0,60.0,0.8,11.5,60.0,55.8,42.37
2018,12,4,13,45,0.0,62.0,0.8,11.3,62.0,57.66,44.07
2018,12,4,14,0,0.0,64.0,0.8,11.1,64.0,59.53,45.76
2018,12,4,14,15,0.5,74.5,0.85,10.8,74.5,69.93,54.81
2018,12,4,14,30,1.0,85.0,0.9,10.5,85.0,81.5,64.84
2018,12,4,14,45,0.5,68.0,0.9,10.2,68.0,64.02,49.93
2018,12,4,15,0,0.0,51.0,0.9,9.9,51.0,47.4,35.65
2018,12,4,15,15,0.0,45.5,0.9,9.9,45.5,42.27,31.17
2018,12,4,15,30,0.0,40.0,0.9,9.9,40.0,37.15,26.59
2018,12,4,15,45,0.0,32.0,0.9,9.3,32.0,29.71,19.98
2018,12,4,16,0,0.0,24.0,0.9,8.7,24.0,22.27,13.27
2018,12,4,16,15,5.0,16.0,0.9,8.55,16.5,16.64,7.44
2018,12,4,16,30,10.0,8.0,0.9,8.4,9.0,11.06,0.0
2018,12,4,16,45,5.0,4.0,0.9,8.25,4.5,4.9,0.0
2018,12,4,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,7,15,6.5,4.0,1.1,6.95,4.0,0.0,0.0
2018,12,5,7,30,13.0,8.0,1.1,7.0,8.0,10.81,0.0
2018,12,5,7,45,6.5,10.5,1.1,7.0,10.5,11.79,2.07
2018,12,5,8,0,0.0,13.0,1.1,7.0,13.0,12.04,4.47
2018,12,5,8,15,0.0,16.5,1.1,7.1,16.5,15.29,7.57
2018,12,5,8,30,0.0,20.0,1.1,7.2,20.0,18.54,10.57
2018,12,5,8,45,0.0,24.0,1.1,7.35,24.0,22.25,13.93
2018,12,5,9,0,0.0,28.0,1.1,7.5,28.0,25.97,17.25
2018,12,5,9,15,0.5,43.0,1.05,7.6,43.0,40.22,29.78
2018,12,5,9,30,1.0,58.0,1.0,7.7,58.0,54.54,42.25
2018,12,5,9,45,0.5,60.0,1.0,7.85,60.0,56.12,43.52
2018,12,5,10,0,0.0,62.0,1.0,8.0,62.0,57.66,44.75
2018,12,5,10,15,1.5,91.0,1.0,8.1,91.5,87.05,70.04
2018,12,5,10,30,3.0,120.0,1.0,8.2,121.0,118.19,96.43
2018,12,5,10,45,5.0,121.0,0.95,8.3,123.0,120.4,98.12
2018,12,5,11,0,7.0,122.0,0.9,8.4,125.0,122.78,100.05
2018,12,5,11,15,32.0,149.0,0.9,8.5,164.0,180.22,148.89
2018,12,5,11,30,57.0,176.0,0.9,8.6,203.0,232.16,192.06
2018,12,5,11,45,45.5,173.0,0.85,8.65,194.5,219.39,180.77
2018,12,5,12,0,34.0,170.0,0.8,8.7,186.0,206.51,169.74
2018,12,5,12,15,28.0,173.0,0.8,8.8,186.0,205.22,168.45
2018,12,5,12,30,22.0,176.0,0.8,8.9,186.0,193.0,158.18
2018,12,5,12,45,34.0,178.0,0.8,8.95,193.5,216.18,177.72
2018,12,5,13,0,46.0,180.0,0.8,9.0,201.0,228.18,187.89
2018,12,5,13,15,33.0,166.5,0.8,9.1,181.5,201.83,165.91
2018,12,5,13,30,20.0,153.0,0.8,9.2,162.0,166.69,136.69
2018,12,5,13,45,59.5,154.0,0.8,9.25,178.0,206.48,171.15
2018,12,5,14,0,99.0,155.0,0.8,9.3,194.0,245.6,204.14
2018,12,5,14,15,112.0,143.0,0.8,9.3,183.5,237.62,197.79
2018,12,5,14,30,125.0,131.0,0.8,9.3,173.0,228.6,190.66
2018,12,5,14,45,91.5,117.5,0.75,9.35,146.5,188.84,156.88
2018,12,5,15,0,58.0,104.0,0.7,9.4,120.0,143.5,118.24
2018,12,5,15,15,61.0,92.0,0.7,9.4,106.5,130.33,106.85
2018,12,5,15,30,64.0,80.0,0.7,9.4,93.0,117.04,94.85
2018,12,5,15,45,49.5,63.5,0.7,9.05,72.5,90.12,71.12
2018,12,5,16,0,35.0,47.0,0.7,8.7,52.0,64.42,48.28
2018,12,5,16,15,29.0,32.0,0.7,8.4,35.0,44.68,29.03
2018,12,5,16,30,23.0,17.0,0.7,8.1,18.0,25.77,0.0
2018,12,5,16,45,11.5,8.5,0.7,7.85,9.0,10.61,0.0
2018,12,5,17,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,7,15,79.0,7.0,0.75,6.55,9.5,0.0,0.0
2018,12,6,7,30,158.0,14.0,0.7,7.0,19.0,51.75,0.0
2018,12,6,7,45,307.0,23.5,0.7,7.45,51.5,129.85,69.11
2018,12,6,8,0,456.0,33.0,0.7,7.9,84.0,212.84,159.56
2018,12,6,8,15,534.5,38.5,0.65,8.55,122.0,273.88,215.76
2018,12,6,8,30,613.0,44.0,0.6,9.2,160.0,338.58,272.44
2018,12,6,8,45,662.0,48.0,0.5,9.8,198.5,396.51,321.76
2018,12,6,9,0,711.0,52.0,0.4,10.4,237.0,457.06,370.88
2018,12,6,9,15,746.5,54.0,0.4,10.95,273.0,509.64,412.7
2018,12,6,9,30,782.0,56.0,0.4,11.5,309.0,562.8,453.41
2018,12,6,9,45,808.5,56.5,0.35,12.0,340.5,608.42,486.58
2018,12,6,10,0,835.0,57.0,0.3,12.5,372.0,647.83,513.29
2018,12,6,10,15,849.5,58.5,0.3,12.9,397.5,683.84,537.09
2018,12,6,10,30,864.0,60.0,0.3,13.3,423.0,717.74,559.03
2018,12,6,10,45,873.5,61.0,0.3,13.75,442.0,744.87,575.85
2018,12,6,11,0,883.0,62.0,0.3,14.2,461.0,769.22,590.7
2018,12,6,11,15,888.5,62.5,0.3,14.3,473.0,786.82,601.66
2018,12,6,11,30,894.0,63.0,0.3,14.4,485.0,801.23,610.59
2018,12,6,11,45,896.0,63.0,0.3,14.55,489.5,808.87,614.95
2018,12,6,12,0,898.0,63.0,0.3,14.7,494.0,813.1,617.24
2018,12,6,12,15,897.0,63.0,0.3,14.75,491.0,811.45,615.98
2018,12,6,12,30,896.0,63.0,0.3,14.8,488.0,806.37,612.63
2018,12,6,12,45,892.0,62.0,0.3,14.85,478.0,794.22,604.66
2018,12,6,13,0,888.0,61.0,0.3,14.9,468.0,778.77,594.66
2018,12,6,13,15,879.5,60.5,0.3,14.8,451.0,757.33,580.96
2018,12,6,13,30,871.0,60.0,0.3,14.7,434.0,732.98,565.3
2018,12,6,13,45,857.5,59.0,0.25,14.65,410.5,701.64,543.81
2018,12,6,14,0,844.0,58.0,0.2,14.6,387.0,668.01,520.66
2018,12,6,14,15,824.5,56.5,0.2,14.45,357.0,627.71,493.3
2018,12,6,14,30,805.0,55.0,0.2,14.3,327.0,590.78,466.33
2018,12,6,14,45,776.5,52.5,0.2,14.1,292.5,540.9,428.83
2018,12,6,15,0,748.0,50.0,0.2,13.9,258.0,490.9,390.01
2018,12,6,15,15,706.0,47.0,0.2,13.9,220.0,433.56,343.83
2018,12,6,15,30,664.0,44.0,0.2,13.9,182.0,377.95,297.34
2018,12,6,15,45,595.5,39.5,0.25,12.85,143.0,311.59,242.25
2018,12,6,16,0,527.0,35.0,0.3,11.8,104.0,250.24,188.95
2018,12,6,16,15,373.0,27.5,0.35,11.55,67.5,168.51,115.13
2018,12,6,16,30,219.0,20.0,0.4,11.3,31.0,89.59,0.0
2018,12,6,16,45,109.5,10.0,0.45,11.05,15.5,33.47,0.0
2018,12,6,17,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,38.5,6.0,0.8,6.0,7.0,0.0,0.0
2018,12,7,7,30,77.0,12.0,0.7,6.3,14.0,30.0,0.0
2018,12,7,7,45,174.0,24.0,0.65,6.6,40.0,89.42,43.5
2018,12,7,8,0,271.0,36.0,0.6,6.9,66.0,150.28,112.86
2018,12,7,8,15,324.0,46.5,0.55,7.35,97.0,196.69,156.27
2018,12,7,8,30,377.0,57.0,0.5,7.8,128.0,248.13,202.03
2018,12,7,8,45,425.5,65.5,0.5,8.25,162.5,302.11,248.85
2018,12,7,9,0,474.0,74.0,0.5,8.7,197.0,357.39,295.38
2018,12,7,9,15,498.0,82.0,0.45,9.2,227.5,400.89,330.71
2018,12,7,9,30,522.0,90.0,0.4,9.7,258.0,444.83,365.15
2018,12,7,9,45,626.5,83.0,0.35,10.2,304.0,524.07,426.23
2018,12,7,10,0,731.0,76.0,0.3,10.7,350.0,603.84,485.18
2018,12,7,10,15,790.5,70.0,0.35,11.2,384.5,660.5,525.06
2018,12,7,10,30,850.0,64.0,0.4,11.7,419.0,711.1,559.59
2018,12,7,10,45,861.0,64.5,0.4,12.15,438.0,738.47,576.58
2018,12,7,11,0,872.0,65.0,0.4,12.6,457.0,763.18,591.88
2018,12,7,11,15,878.5,65.5,0.4,12.8,469.5,781.49,603.25
2018,12,7,11,30,885.0,66.0,0.4,13.0,482.0,796.66,612.58
2018,12,7,11,45,888.5,66.0,0.4,13.15,487.0,805.54,617.84
2018,12,7,12,0,892.0,66.0,0.4,13.3,492.0,811.06,621.01
2018,12,7,12,15,891.0,66.0,0.4,13.35,489.5,809.52,619.79
2018,12,7,12,30,890.0,66.0,0.4,13.4,487.0,804.57,616.49
2018,12,7,12,45,886.0,65.0,0.4,13.45,477.0,792.58,608.55
2018,12,7,13,0,882.0,64.0,0.4,13.5,467.0,777.32,598.57
2018,12,7,13,15,873.0,63.5,0.35,13.5,450.0,755.71,583.54
2018,12,7,13,30,864.0,63.0,0.3,13.5,433.0,731.22,566.64
2018,12,7,13,45,850.0,61.5,0.3,13.45,409.0,699.16,545.27
2018,12,7,14,0,836.0,60.0,0.3,13.4,385.0,664.85,522.16
2018,12,7,14,15,728.0,71.0,0.3,13.2,338.0,586.12,465.69
2018,12,7,14,30,620.0,82.0,0.3,13.0,291.0,509.28,408.04
2018,12,7,14,45,659.0,69.0,0.3,12.85,270.0,493.74,396.63
2018,12,7,15,0,698.0,56.0,0.3,12.7,249.0,470.34,377.48
2018,12,7,15,15,657.5,50.5,0.3,12.7,211.0,412.92,330.56
2018,12,7,15,30,617.0,45.0,0.3,12.7,173.0,357.32,283.77
2018,12,7,15,45,550.0,40.0,0.45,11.5,136.0,293.25,230.58
2018,12,7,16,0,483.0,35.0,0.6,10.3,99.0,237.91,181.9
2018,12,7,16,15,369.0,27.5,0.65,10.05,66.0,167.58,115.55
2018,12,7,16,30,255.0,20.0,0.7,9.8,33.0,99.57,0.0
2018,12,7,16,45,127.5,10.0,0.75,9.5,16.5,37.53,0.0
2018,12,7,17,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,7,15,77.5,6.5,0.8,6.35,8.5,0.0,0.0
2018,12,8,7,30,155.0,13.0,0.8,6.7,17.0,49.43,0.0
2018,12,8,7,45,304.0,22.5,0.75,7.05,48.5,125.37,55.97
2018,12,8,8,0,453.0,32.0,0.7,7.4,80.0,208.73,154.99
2018,12,8,8,15,531.5,37.0,0.7,7.85,117.5,265.21,208.7
2018,12,8,8,30,610.0,42.0,0.7,8.3,155.0,332.37,268.17
2018,12,8,8,45,658.0,46.5,0.7,8.75,193.5,389.99,318.48
2018,12,8,9,0,706.0,51.0,0.7,9.2,232.0,450.22,369.05
2018,12,8,9,15,740.5,54.0,0.65,9.7,268.0,503.12,411.61
2018,12,8,9,30,775.0,57.0,0.6,10.2,304.0,556.6,452.86
2018,12,8,9,45,799.5,58.5,0.6,10.75,335.5,601.96,486.9
2018,12,8,10,0,824.0,60.0,0.6,11.3,367.0,646.4,518.75
2018,12,8,10,15,840.5,61.5,0.6,11.65,393.0,683.93,544.15
2018,12,8,10,30,857.0,63.0,0.6,12.0,419.0,713.53,563.51
2018,12,8,10,45,868.0,63.0,0.6,12.35,438.0,740.47,580.85
2018,12,8,11,0,879.0,63.0,0.6,12.7,457.0,764.73,596.18
2018,12,8,11,15,885.0,63.5,0.6,12.95,469.0,782.82,607.39
2018,12,8,11,30,891.0,64.0,0.6,13.2,481.0,797.75,616.53
2018,12,8,11,45,893.5,64.0,0.6,13.4,486.0,805.96,621.25
2018,12,8,12,0,896.0,64.0,0.6,13.6,491.0,810.78,623.87
2018,12,8,12,15,871.0,70.0,0.55,13.7,483.0,797.61,613.66
2018,12,8,12,30,846.0,76.0,0.5,13.8,475.0,787.92,606.24
2018,12,8,12,45,861.5,70.5,0.5,13.85,469.5,779.47,600.75
2018,12,8,13,0,877.0,65.0,0.5,13.9,464.0,774.16,597.52
2018,12,8,13,15,868.5,64.5,0.5,13.85,447.5,753.12,583.63
2018,12,8,13,30,860.0,64.0,0.5,13.8,431.0,729.21,567.93
2018,12,8,13,45,846.5,62.5,0.5,13.7,407.5,697.71,546.88
2018,12,8,14,0,833.0,61.0,0.5,13.6,384.0,669.44,528.0
2018,12,8,14,15,813.0,59.5,0.5,13.35,354.5,628.95,500.09
2018,12,8,14,30,793.0,58.0,0.5,13.1,325.0,587.06,469.14
2018,12,8,14,45,764.0,55.5,0.5,12.85,290.5,537.46,431.39
2018,12,8,15,0,735.0,53.0,0.5,12.6,256.0,487.74,392.26
2018,12,8,15,15,692.0,49.0,0.5,12.6,218.0,429.31,344.61
2018,12,8,15,30,649.0,45.0,0.5,12.6,180.0,372.76,296.77
2018,12,8,15,45,580.0,40.5,0.5,11.5,141.5,306.87,241.14
2018,12,8,16,0,511.0,36.0,0.5,10.4,103.0,249.96,190.61
2018,12,8,16,15,365.5,28.0,0.55,10.1,67.0,167.35,115.27
2018,12,8,16,30,220.0,20.0,0.6,9.8,31.0,90.33,0.0
2018,12,8,16,45,110.0,10.0,0.6,9.5,15.5,33.8,0.0
2018,12,8,17,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
