Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.5,0.85,5.95,3.5,0.0,0.0
2018,12,9,7,30,18.0,7.0,0.8,6.1,7.0,10.94,0.0
2018,12,9,7,45,9.0,15.0,0.8,6.3,15.0,16.75,2.29
2018,12,9,8,0,0.0,23.0,0.8,6.5,23.0,21.35,12.02
2018,12,9,8,15,0.0,33.0,0.8,6.7,33.0,30.66,20.75
2018,12,9,8,30,0.0,43.0,0.8,6.9,43.0,40.23,29.42
2018,12,9,8,45,1.0,57.0,0.8,7.05,57.5,54.78,42.33
2018,12,9,9,0,2.0,71.0,0.8,7.2,72.0,69.45,55.23
2018,12,9,9,15,41.5,98.5,0.8,7.45,112.0,127.52,105.88
2018,12,9,9,30,81.0,126.0,0.8,7.7,152.0,185.21,155.23
2018,12,9,9,45,78.5,139.5,0.8,7.95,166.5,201.09,168.1
2018,12,9,10,0,76.0,153.0,0.8,8.2,181.0,216.78,180.75
2018,12,9,10,15,91.0,162.5,0.75,8.45,198.5,239.57,199.47
2018,12,9,10,30,106.0,172.0,0.7,8.7,216.0,274.28,227.49
2018,12,9,10,45,92.5,179.5,0.7,8.95,219.0,263.28,217.66
2018,12,9,11,0,79.0,187.0,0.7,9.2,222.0,262.82,216.56
2018,12,9,11,15,53.0,182.5,0.7,9.55,206.5,237.16,194.6
2018,12,9,11,30,27.0,178.0,0.7,9.9,191.0,211.0,172.27
2018,12,9,11,45,24.5,178.0,0.7,10.2,189.5,197.56,161.13
2018,12,9,12,0,22.0,178.0,0.7,10.5,188.0,195.49,159.21
2018,12,9,12,15,102.0,186.5,0.7,10.75,234.5,294.2,241.35
2018,12,9,12,30,182.0,195.0,0.7,11.0,281.0,368.54,301.32
2018,12,9,12,45,165.0,196.5,0.7,11.25,273.0,355.73,289.95
2018,12,9,13,0,148.0,198.0,0.7,11.5,265.0,342.85,279.27
2018,12,9,13,15,125.5,182.5,0.7,11.6,238.0,304.56,248.77
2018,12,9,13,30,103.0,167.0,0.7,11.7,211.0,266.83,218.51
2018,12,9,13,45,123.5,160.0,0.7,11.75,210.0,271.48,223.17
2018,12,9,14,0,144.0,153.0,0.7,11.8,209.0,274.87,226.42
2018,12,9,14,15,140.5,143.5,0.7,11.75,194.5,257.68,212.54
2018,12,9,14,30,137.0,134.0,0.7,11.7,180.0,240.47,198.56
2018,12,9,14,45,101.0,115.5,0.7,11.6,147.5,192.46,158.62
2018,12,9,15,0,65.0,97.0,0.7,11.5,115.0,138.99,113.66
2018,12,9,15,15,43.5,79.5,0.7,11.5,91.0,105.84,85.32
2018,12,9,15,30,22.0,62.0,0.7,11.5,67.0,74.52,58.25
2018,12,9,15,45,11.0,44.5,0.8,10.9,47.0,46.97,34.45
2018,12,9,16,0,0.0,27.0,0.9,10.3,27.0,25.06,15.49
2018,12,9,16,15,6.5,17.5,0.9,10.15,18.0,18.56,8.79
2018,12,9,16,30,13.0,8.0,0.9,10.0,9.0,11.94,0.0
2018,12,9,16,45,6.5,4.0,0.9,9.8,4.5,5.25,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.25,8.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.25,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,10,7,15,11.0,4.5,0.6,7.9,4.5,0.0,0.0
2018,12,10,7,30,22.0,9.0,0.6,8.2,9.0,13.75,0.0
2018,12,10,7,45,20.5,21.5,0.6,8.55,22.5,28.53,5.81
2018,12,10,8,0,19.0,34.0,0.6,8.9,36.0,43.42,29.39
2018,12,10,8,15,31.0,48.5,0.6,9.2,53.5,64.48,48.76
2018,12,10,8,30,43.0,63.0,0.6,9.5,71.0,86.53,68.42
2018,12,10,8,45,38.5,65.0,0.6,9.8,73.5,85.88,68.59
2018,12,10,9,0,34.0,67.0,0.6,10.1,76.0,85.82,68.93
2018,12,10,9,15,50.0,87.5,0.6,10.5,102.5,119.04,97.55
2018,12,10,9,30,66.0,108.0,0.6,10.9,129.0,153.69,126.83
2018,12,10,9,45,207.0,119.0,0.55,11.25,193.5,277.67,230.93
2018,12,10,10,0,348.0,130.0,0.5,11.6,258.0,404.07,331.79
2018,12,10,10,15,537.5,107.5,0.5,11.95,321.5,526.16,426.66
2018,12,10,10,30,727.0,85.0,0.5,12.3,385.0,652.28,519.72
2018,12,10,10,45,776.0,80.0,0.5,12.6,413.0,695.89,548.14
2018,12,10,11,0,825.0,75.0,0.5,12.9,441.0,742.18,579.11
2018,12,10,11,15,869.5,67.5,0.5,13.1,463.0,773.47,599.35
2018,12,10,11,30,914.0,60.0,0.5,13.3,485.0,808.77,622.39
2018,12,10,11,45,917.5,60.0,0.55,13.5,490.5,818.13,628.45
2018,12,10,12,0,921.0,60.0,0.6,13.7,496.0,824.03,632.67
2018,12,10,12,15,920.5,60.0,0.6,13.75,494.0,823.19,631.91
2018,12,10,12,30,920.0,60.0,0.6,13.8,492.0,818.84,628.99
2018,12,10,12,45,916.0,59.5,0.65,13.85,482.0,807.56,622.39
2018,12,10,13,0,912.0,59.0,0.7,13.9,472.0,792.92,613.6
2018,12,10,13,15,904.0,58.5,0.7,13.85,455.5,771.93,599.86
2018,12,10,13,30,896.0,58.0,0.7,13.8,439.0,747.93,584.06
2018,12,10,13,45,883.0,56.5,0.7,13.75,415.0,716.17,562.68
2018,12,10,14,0,870.0,55.0,0.7,13.7,391.0,682.0,539.43
2018,12,10,14,15,852.0,53.5,0.7,13.55,361.5,642.32,512.01
2018,12,10,14,30,834.0,52.0,0.7,13.4,332.0,601.06,481.67
2018,12,10,14,45,808.5,50.0,0.7,13.2,298.0,553.39,445.1
2018,12,10,15,0,783.0,48.0,0.7,13.0,264.0,509.23,409.79
2018,12,10,15,15,742.0,45.0,0.7,13.0,225.5,451.26,362.26
2018,12,10,15,30,701.0,42.0,0.7,13.0,187.0,394.84,314.28
2018,12,10,15,45,619.5,38.0,0.9,12.05,146.0,321.99,253.64
2018,12,10,16,0,538.0,34.0,1.1,11.1,105.0,255.28,195.33
2018,12,10,16,15,402.0,27.0,1.15,10.7,69.0,178.99,123.76
2018,12,10,16,30,266.0,20.0,1.2,10.3,33.0,103.54,0.0
2018,12,10,16,45,133.0,10.0,1.25,9.85,16.5,39.16,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,7,15,64.0,6.0,1.15,5.75,7.0,0.0,0.0
2018,12,11,7,30,128.0,12.0,1.1,6.2,14.0,41.27,0.0
2018,12,11,7,45,145.5,24.0,1.0,6.7,33.0,78.38,19.05
2018,12,11,8,0,163.0,36.0,0.9,7.2,52.0,112.55,82.2
2018,12,11,8,15,254.0,46.5,0.8,7.8,85.0,167.47,132.13
2018,12,11,8,30,345.0,57.0,0.7,8.4,118.0,231.47,187.81
2018,12,11,8,45,398.0,65.0,0.65,9.0,151.5,282.25,232.01
2018,12,11,9,0,451.0,73.0,0.6,9.6,185.0,340.14,280.67
2018,12,11,9,15,519.5,75.5,0.6,10.0,223.5,401.83,331.41
2018,12,11,9,30,588.0,78.0,0.6,10.4,262.0,467.18,383.49
2018,12,11,9,45,654.5,76.0,0.6,10.8,300.0,528.99,431.4
2018,12,11,10,0,721.0,74.0,0.6,11.2,338.0,589.54,477.1
2018,12,11,10,15,782.5,67.0,0.65,11.55,372.0,645.86,518.2
2018,12,11,10,30,844.0,60.0,0.7,11.9,406.0,696.24,553.44
2018,12,11,10,45,852.0,61.0,0.7,12.3,424.5,722.1,569.86
2018,12,11,11,0,860.0,62.0,0.7,12.7,443.0,745.25,584.53
2018,12,11,11,15,865.5,62.5,0.75,12.95,455.0,762.91,596.39
2018,12,11,11,30,871.0,63.0,0.8,13.2,467.0,777.49,606.22
2018,12,11,11,45,827.5,73.5,0.8,13.4,460.5,769.11,599.44
2018,12,11,12,0,784.0,84.0,0.8,13.6,454.0,749.93,585.51
2018,12,11,12,15,743.5,91.5,0.8,13.7,441.0,725.94,568.6
2018,12,11,12,30,703.0,99.0,0.8,13.8,428.0,703.65,552.97
2018,12,11,12,45,655.5,108.5,0.8,13.9,410.5,671.68,530.34
2018,12,11,13,0,608.0,118.0,0.8,14.0,393.0,637.52,506.09
2018,12,11,13,15,562.0,123.0,0.8,13.9,370.0,597.84,477.0
2018,12,11,13,30,516.0,128.0,0.8,13.8,347.0,552.95,443.8
2018,12,11,13,45,643.0,97.0,0.8,13.75,355.0,601.64,482.69
2018,12,11,14,0,770.0,66.0,0.8,13.7,363.0,631.89,505.63
2018,12,11,14,15,669.5,76.5,0.75,13.4,320.5,557.47,449.07
2018,12,11,14,30,569.0,87.0,0.7,13.1,278.0,483.43,391.99
2018,12,11,14,45,532.5,82.0,0.65,12.8,246.0,434.31,353.62
2018,12,11,15,0,496.0,77.0,0.6,12.5,214.0,386.25,314.78
2018,12,11,15,15,412.5,72.5,0.6,12.5,175.0,313.08,254.83
2018,12,11,15,30,329.0,68.0,0.6,12.5,136.0,250.14,201.96
2018,12,11,15,45,286.0,56.5,0.6,11.6,106.5,202.88,161.39
2018,12,11,16,0,243.0,45.0,0.6,10.7,77.0,159.4,122.78
2018,12,11,16,15,178.5,32.0,0.6,10.6,51.0,111.3,77.05
2018,12,11,16,30,114.0,19.0,0.6,10.5,25.0,60.66,0.0
2018,12,11,16,45,57.0,9.5,0.65,10.4,12.5,21.82,0.0
2018,12,11,17,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,12,7,15,42.0,4.5,0.7,6.05,5.0,0.0,0.0
2018,12,12,7,30,84.0,9.0,0.7,6.3,10.0,27.99,0.0
2018,12,12,7,45,194.5,20.5,0.7,6.5,36.0,87.69,14.43
2018,12,12,8,0,305.0,32.0,0.7,6.7,62.0,155.24,112.62
2018,12,12,8,15,413.0,39.0,0.65,7.15,99.5,220.9,173.53
2018,12,12,8,30,521.0,46.0,0.6,7.6,137.0,296.49,239.28
2018,12,12,8,45,539.5,55.5,0.55,8.05,170.0,341.27,279.17
2018,12,12,9,0,558.0,65.0,0.5,8.5,203.0,386.49,317.85
2018,12,12,9,15,692.0,56.5,0.5,9.0,254.0,472.87,388.02
2018,12,12,9,30,826.0,48.0,0.5,9.5,305.0,565.75,460.45
2018,12,12,9,45,848.0,50.0,0.45,10.05,337.0,611.47,493.7
2018,12,12,10,0,870.0,52.0,0.4,10.6,369.0,656.08,524.54
2018,12,12,10,15,883.0,53.0,0.45,10.95,394.5,691.65,549.04
2018,12,12,10,30,896.0,54.0,0.5,11.3,420.0,724.98,571.75
2018,12,12,10,45,905.5,54.0,0.5,11.7,439.0,751.9,588.79
2018,12,12,11,0,915.0,54.0,0.5,12.1,458.0,775.97,603.77
2018,12,12,11,15,920.5,55.0,0.55,12.3,471.0,795.2,616.68
2018,12,12,11,30,926.0,56.0,0.6,12.5,484.0,811.15,627.46
2018,12,12,11,45,928.0,56.0,0.65,12.7,489.0,819.59,633.2
2018,12,12,12,0,930.0,56.0,0.7,12.9,494.0,824.53,636.77
2018,12,12,12,15,926.0,56.5,0.7,12.95,491.0,821.75,634.67
2018,12,12,12,30,922.0,57.0,0.7,13.0,488.0,815.45,630.41
2018,12,12,12,45,891.0,62.5,0.7,13.1,472.0,790.78,613.46
2018,12,12,13,0,860.0,68.0,0.7,13.2,456.0,763.27,594.79
2018,12,12,13,15,765.0,82.0,0.7,13.2,418.0,700.85,551.45
2018,12,12,13,30,670.0,96.0,0.7,13.2,380.0,635.8,505.79
2018,12,12,13,45,735.5,78.5,0.7,13.2,374.5,642.62,512.21
2018,12,12,14,0,801.0,61.0,0.7,13.2,369.0,647.43,516.29
2018,12,12,14,15,746.5,65.5,0.7,13.0,335.5,592.61,476.21
2018,12,12,14,30,692.0,70.0,0.7,12.8,302.0,541.52,437.39
2018,12,12,14,45,653.5,66.0,0.7,12.65,267.0,488.25,396.14
2018,12,12,15,0,615.0,62.0,0.7,12.5,232.0,435.94,354.35
2018,12,12,15,15,608.0,53.5,0.7,12.5,201.0,395.85,320.65
2018,12,12,15,30,601.0,45.0,0.7,12.5,170.0,352.09,282.47
2018,12,12,15,45,548.0,40.0,0.85,11.5,135.0,294.8,233.51
2018,12,12,16,0,495.0,35.0,1.0,10.5,100.0,244.88,188.26
2018,12,12,16,15,367.0,28.0,1.05,10.05,66.5,169.56,118.07
2018,12,12,16,30,239.0,21.0,1.1,9.6,33.0,97.78,0.0
2018,12,12,16,45,119.5,10.5,1.1,9.1,16.5,36.91,0.0
2018,12,12,17,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,13,7,15,70.5,5.0,0.7,5.8,6.0,0.0,0.0
2018,12,13,7,30,141.0,10.0,0.7,6.4,12.0,41.85,0.0
2018,12,13,7,45,316.5,18.0,0.75,6.95,42.5,116.26,9.65
2018,12,13,8,0,492.0,26.0,0.8,7.5,73.0,206.76,147.42
2018,12,13,8,15,572.5,31.0,0.75,8.15,111.0,268.92,208.85
2018,12,13,8,30,653.0,36.0,0.7,8.8,149.0,337.81,269.97
2018,12,13,8,45,702.0,39.0,0.7,9.45,187.5,395.49,320.58
2018,12,13,9,0,751.0,42.0,0.7,10.1,226.0,452.19,368.58
2018,12,13,9,15,782.5,44.5,0.7,10.55,262.0,503.78,410.95
2018,12,13,9,30,814.0,47.0,0.7,11.0,298.0,555.8,452.01
2018,12,13,9,45,835.5,48.5,0.65,11.5,329.5,600.14,485.17
2018,12,13,10,0,857.0,50.0,0.6,12.0,361.0,643.4,515.51
2018,12,13,10,15,871.5,51.0,0.6,12.45,387.0,679.69,539.85
2018,12,13,10,30,886.0,52.0,0.6,12.9,413.0,713.88,562.3
2018,12,13,10,45,895.0,53.0,0.6,13.35,432.0,741.58,579.85
2018,12,13,11,0,904.0,54.0,0.6,13.8,451.0,766.47,595.33
2018,12,13,11,15,909.0,54.5,0.6,14.05,463.5,784.58,606.48
2018,12,13,11,30,914.0,55.0,0.6,14.3,476.0,799.44,615.52
2018,12,13,11,45,916.0,55.5,0.6,14.55,481.5,808.56,620.71
2018,12,13,12,0,918.0,56.0,0.6,14.8,487.0,814.22,623.73
2018,12,13,12,15,915.0,57.0,0.6,14.85,485.0,813.01,622.71
2018,12,13,12,30,912.0,58.0,0.6,14.9,483.0,808.31,619.55
2018,12,13,12,45,904.5,59.0,0.6,15.0,473.5,796.62,611.66
2018,12,13,13,0,897.0,60.0,0.6,15.1,464.0,781.67,601.72
2018,12,13,13,15,888.5,59.5,0.6,14.95,448.0,760.88,588.37
2018,12,13,13,30,880.0,59.0,0.6,14.8,432.0,737.14,573.01
2018,12,13,13,45,867.0,58.0,0.6,14.7,409.0,706.72,552.75
2018,12,13,14,0,854.0,57.0,0.6,14.6,386.0,673.93,530.65
2018,12,13,14,15,834.5,55.5,0.6,14.3,356.5,634.03,503.43
2018,12,13,14,30,815.0,54.0,0.6,14.0,327.0,597.5,476.73
2018,12,13,14,45,786.5,52.0,0.6,13.7,293.0,548.5,439.51
2018,12,13,15,0,758.0,50.0,0.6,13.4,259.0,499.25,400.87
2018,12,13,15,15,716.0,46.5,0.6,13.4,221.0,441.31,353.67
2018,12,13,15,30,674.0,43.0,0.6,13.4,183.0,385.05,306.12
2018,12,13,15,45,607.0,39.0,0.65,11.9,144.5,319.59,251.45
2018,12,13,16,0,540.0,35.0,0.7,10.4,106.0,258.78,198.14
2018,12,13,16,15,416.0,27.5,0.7,9.9,70.5,185.64,129.27
2018,12,13,16,30,292.0,20.0,0.7,9.4,35.0,112.13,0.0
2018,12,13,16,45,146.0,10.0,0.7,8.85,17.5,42.58,0.0
2018,12,13,17,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,12,14,7,30,0.0,1.0,1.1,9.5,1.0,0.95,0.0
2018,12,14,7,45,0.0,3.0,1.15,9.75,3.0,2.77,0.0
2018,12,14,8,0,0.0,5.0,1.2,10.0,5.0,4.62,0.0
2018,12,14,8,15,0.0,6.5,1.2,10.2,6.5,6.01,0.0
2018,12,14,8,30,0.0,8.0,1.2,10.4,8.0,7.4,0.72
2018,12,14,8,45,0.0,9.0,1.25,10.65,9.0,8.33,1.58
2018,12,14,9,0,0.0,10.0,1.3,10.9,10.0,9.26,2.41
2018,12,14,9,15,0.0,15.5,1.3,11.0,15.5,14.36,6.87
2018,12,14,9,30,0.0,21.0,1.3,11.1,21.0,19.47,11.32
2018,12,14,9,45,0.0,22.5,1.3,11.25,22.5,20.87,12.51
2018,12,14,10,0,0.0,24.0,1.3,11.4,24.0,22.26,13.69
2018,12,14,10,15,0.5,52.5,1.3,11.4,52.5,49.14,36.87
2018,12,14,10,30,1.0,81.0,1.3,11.4,81.0,76.5,60.18
2018,12,14,10,45,1.0,93.5,1.3,11.4,93.5,89.03,70.69
2018,12,14,11,0,1.0,106.0,1.3,11.4,106.0,101.72,81.3
2018,12,14,11,15,1.0,113.0,1.3,11.4,113.0,108.82,87.16
2018,12,14,11,30,1.0,120.0,1.3,11.4,120.0,115.98,93.09
2018,12,14,11,45,0.5,123.0,1.25,11.4,123.0,118.62,95.21
2018,12,14,12,0,0.0,126.0,1.2,11.4,126.0,121.32,97.4
2018,12,14,12,15,1.5,120.5,1.2,11.45,121.0,116.74,93.61
2018,12,14,12,30,3.0,115.0,1.2,11.5,116.0,112.25,89.93
2018,12,14,12,45,1.5,102.5,1.15,11.5,103.0,98.23,78.15
2018,12,14,13,0,0.0,90.0,1.1,11.5,90.0,84.44,66.54
2018,12,14,13,15,8.5,99.0,1.05,11.5,102.5,100.23,80.28
2018,12,14,13,30,17.0,108.0,1.0,11.5,115.0,116.0,93.87
2018,12,14,13,45,11.0,100.0,0.95,11.55,104.5,103.25,82.97
2018,12,14,14,0,5.0,92.0,0.9,11.6,94.0,90.83,72.38
2018,12,14,14,15,4.0,87.0,0.9,11.55,88.5,85.24,67.73
2018,12,14,14,30,3.0,82.0,0.9,11.5,83.0,79.77,63.14
2018,12,14,14,45,4.5,73.0,0.85,11.5,74.5,71.71,56.34
2018,12,14,15,0,6.0,64.0,0.8,11.5,66.0,63.58,49.4
2018,12,14,15,15,5.5,59.5,0.8,11.5,61.0,59.11,45.44
2018,12,14,15,30,5.0,55.0,0.8,11.5,56.0,54.87,41.56
2018,12,14,15,45,135.0,42.5,0.65,11.25,60.5,112.24,89.03
2018,12,14,16,0,265.0,30.0,0.5,11.0,65.0,152.45,117.42
2018,12,14,16,15,261.5,25.0,0.5,10.75,49.5,132.32,92.13
2018,12,14,16,30,258.0,20.0,0.5,10.5,34.0,103.21,0.0
2018,12,14,16,45,129.0,10.0,0.5,10.25,17.0,38.89,0.0
2018,12,14,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.2,9.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.25,8.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.3,7.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,0.75,10.3,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,0.8,10.4,1.0,0.95,0.0
2018,12,15,7,45,0.0,3.0,0.8,10.55,3.0,2.77,0.0
2018,12,15,8,0,0.0,5.0,0.8,10.7,5.0,4.62,0.0
2018,12,15,8,15,0.0,6.0,0.85,10.8,6.0,5.55,0.0
2018,12,15,8,30,0.0,7.0,0.9,10.9,7.0,6.48,0.0
2018,12,15,8,45,0.0,9.0,0.9,11.0,9.0,8.33,1.57
2018,12,15,9,0,0.0,11.0,0.9,11.1,11.0,10.19,3.22
2018,12,15,9,15,0.0,18.0,0.9,11.15,18.0,16.68,8.9
2018,12,15,9,30,0.0,25.0,0.9,11.2,25.0,23.19,14.56
2018,12,15,9,45,0.0,33.5,0.9,11.25,33.5,31.09,21.4
2018,12,15,10,0,0.0,42.0,0.9,11.3,42.0,39.01,28.2
2018,12,15,10,15,0.0,65.5,0.9,11.35,65.5,60.93,46.97
2018,12,15,10,30,0.0,89.0,0.9,11.4,89.0,83.94,66.44
2018,12,15,10,45,0.0,62.5,0.9,11.45,62.5,58.13,44.36
2018,12,15,11,0,0.0,36.0,0.9,11.5,36.0,33.44,23.21
2018,12,15,11,15,0.0,33.5,0.85,11.55,33.5,31.11,21.21
2018,12,15,11,30,0.0,31.0,0.8,11.6,31.0,28.79,19.19
2018,12,15,11,45,0.0,42.0,0.8,11.6,42.0,39.03,27.97
2018,12,15,12,0,0.0,53.0,0.8,11.6,53.0,49.28,36.71
2018,12,15,12,15,0.0,64.5,0.8,11.65,64.5,60.0,45.82
2018,12,15,12,30,0.0,76.0,0.8,11.7,76.0,70.74,54.91
2018,12,15,12,45,0.0,76.5,0.75,11.75,76.5,71.21,55.3
2018,12,15,13,0,0.0,77.0,0.7,11.8,77.0,71.68,55.72
2018,12,15,13,15,6.0,106.5,0.75,11.8,109.0,106.07,84.99
2018,12,15,13,30,12.0,136.0,0.8,11.8,141.0,142.34,115.45
2018,12,15,13,45,15.5,124.5,0.8,11.8,130.5,132.67,107.52
2018,12,15,14,0,19.0,113.0,0.8,11.8,120.0,122.91,99.63
2018,12,15,14,15,30.5,103.0,0.8,11.8,113.5,125.93,102.61
2018,12,15,14,30,42.0,93.0,0.8,11.8,107.0,121.62,99.3
2018,12,15,14,45,22.0,64.5,0.85,11.75,72.0,76.81,60.94
2018,12,15,15,0,2.0,36.0,0.9,11.7,37.0,34.54,24.33
2018,12,15,15,15,1.0,37.0,0.9,11.7,37.5,34.87,24.57
2018,12,15,15,30,0.0,38.0,0.9,11.7,38.0,35.29,24.78
2018,12,15,15,45,0.0,33.0,0.9,11.6,33.0,30.64,20.56
2018,12,15,16,0,0.0,28.0,0.9,11.5,28.0,26.0,16.22
2018,12,15,16,15,2.0,19.5,0.9,11.45,19.5,18.76,9.12
2018,12,15,16,30,4.0,11.0,0.9,11.4,11.0,11.45,0.0
2018,12,15,16,45,2.0,5.5,0.9,11.35,5.5,5.7,0.0
2018,12,15,17,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,16,7,15,4.5,1.0,1.2,12.45,1.0,0.0,0.0
2018,12,16,7,30,9.0,2.0,1.2,12.5,2.0,3.92,0.0
2018,12,16,7,45,4.5,5.0,1.2,12.5,5.0,5.92,0.0
2018,12,16,8,0,0.0,8.0,1.2,12.5,8.0,7.4,0.04
2018,12,16,8,15,0.0,10.0,1.25,12.55,10.0,9.26,2.09
2018,12,16,8,30,0.0,12.0,1.3,12.6,12.0,11.11,3.82
2018,12,16,8,45,0.0,14.0,1.35,12.65,14.0,12.97,5.51
2018,12,16,9,0,0.0,16.0,1.4,12.7,16.0,14.82,7.16
2018,12,16,9,15,0.0,14.5,1.4,12.75,14.5,13.43,5.99
2018,12,16,9,30,0.0,13.0,1.4,12.8,13.0,12.04,4.79
2018,12,16,9,45,0.0,29.5,1.4,12.85,29.5,27.37,18.02
2018,12,16,10,0,0.0,46.0,1.4,12.9,46.0,42.73,31.18
2018,12,16,10,15,0.0,40.5,1.4,12.9,40.5,37.61,26.74
2018,12,16,10,30,0.0,35.0,1.4,12.9,35.0,32.5,22.32
2018,12,16,10,45,0.0,40.0,1.4,12.95,40.0,37.15,26.27
2018,12,16,11,0,0.0,45.0,1.4,13.0,45.0,41.81,30.21
2018,12,16,11,15,0.0,42.0,1.35,13.0,42.0,39.02,27.8
2018,12,16,11,30,0.0,39.0,1.3,13.0,39.0,36.23,25.4
2018,12,16,11,45,0.0,34.5,1.3,13.0,34.5,32.05,21.81
2018,12,16,12,0,0.0,30.0,1.3,13.0,30.0,27.86,18.23
2018,12,16,12,15,0.0,27.0,1.25,13.0,27.0,25.07,15.85
2018,12,16,12,30,0.0,24.0,1.2,13.0,24.0,22.28,13.47
2018,12,16,12,45,0.0,31.0,1.15,13.0,31.0,28.79,19.05
2018,12,16,13,0,0.0,38.0,1.1,13.0,38.0,35.3,24.63
2018,12,16,13,15,0.0,52.0,1.05,12.95,52.0,48.34,35.78
2018,12,16,13,30,0.0,66.0,1.0,12.9,66.0,61.4,46.92
2018,12,16,13,45,0.0,60.0,0.95,12.9,60.0,55.79,42.2
2018,12,16,14,0,0.0,54.0,0.9,12.9,54.0,50.19,37.5
2018,12,16,14,15,0.0,39.5,0.9,12.8,39.5,36.68,26.0
2018,12,16,14,30,0.0,25.0,0.9,12.7,25.0,23.19,14.43
2018,12,16,14,45,0.0,24.0,0.9,12.65,24.0,22.26,13.64
2018,12,16,15,0,0.0,23.0,0.9,12.6,23.0,21.32,12.84
2018,12,16,15,15,0.0,19.5,0.9,12.6,19.5,18.07,9.99
2018,12,16,15,30,0.0,16.0,0.9,12.6,16.0,14.82,7.13
2018,12,16,15,45,0.0,13.5,0.75,12.3,13.5,12.5,5.05
2018,12,16,16,0,0.0,11.0,0.6,12.0,11.0,10.18,2.93
2018,12,16,16,15,0.0,8.0,0.6,11.8,8.0,7.4,0.21
2018,12,16,16,30,0.0,5.0,0.6,11.6,5.0,4.62,0.0
2018,12,16,16,45,0.0,2.5,0.55,11.45,2.5,2.38,0.0
2018,12,16,17,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,17,7,15,22.0,3.5,0.7,8.3,3.5,0.0,0.0
2018,12,17,7,30,44.0,7.0,0.6,8.5,7.0,16.44,0.0
2018,12,17,7,45,182.0,18.5,0.55,8.7,32.5,78.21,0.0
2018,12,17,8,0,320.0,30.0,0.5,8.9,58.0,154.82,105.66
2018,12,17,8,15,269.0,43.5,0.5,9.2,75.5,166.95,128.82
2018,12,17,8,30,218.0,57.0,0.5,9.5,93.0,174.25,139.59
2018,12,17,8,45,356.5,60.5,0.5,9.8,137.5,253.04,206.79
2018,12,17,9,0,495.0,64.0,0.5,10.1,182.0,347.82,285.48
2018,12,17,9,15,634.5,57.0,0.5,10.25,233.0,438.36,359.14
2018,12,17,9,30,774.0,50.0,0.5,10.4,284.0,535.18,435.49
2018,12,17,9,45,746.0,61.5,0.5,10.6,306.5,559.8,453.87
2018,12,17,10,0,718.0,73.0,0.5,10.8,329.0,583.16,471.22
2018,12,17,10,15,650.0,91.0,0.5,10.95,336.0,579.71,467.6
2018,12,17,10,30,582.0,109.0,0.5,11.1,343.0,569.35,458.77
2018,12,17,10,45,523.0,126.5,0.5,11.25,344.5,554.75,446.8
2018,12,17,11,0,464.0,144.0,0.5,11.4,346.0,541.1,435.23
2018,12,17,11,15,402.5,159.5,0.5,11.55,338.5,519.11,417.25
2018,12,17,11,30,341.0,175.0,0.5,11.7,331.0,480.77,387.18
2018,12,17,11,45,258.0,187.0,0.5,11.8,306.0,432.1,348.46
2018,12,17,12,0,175.0,199.0,0.5,11.9,281.0,368.42,297.78
2018,12,17,12,15,129.0,185.0,0.5,11.85,245.5,314.19,255.06
2018,12,17,12,30,83.0,171.0,0.5,11.8,210.0,247.62,201.64
2018,12,17,12,45,82.5,174.0,0.5,11.75,212.0,250.59,204.51
2018,12,17,13,0,82.0,177.0,0.5,11.7,214.0,253.51,206.89
2018,12,17,13,15,115.0,166.0,0.5,11.7,216.0,276.54,226.38
2018,12,17,13,30,148.0,155.0,0.5,11.7,218.0,286.11,234.95
2018,12,17,13,45,164.0,152.5,0.5,11.7,218.5,292.11,240.12
2018,12,17,14,0,180.0,150.0,0.5,11.7,219.0,297.02,244.34
2018,12,17,14,15,191.5,137.0,0.5,11.5,205.5,284.5,234.76
2018,12,17,14,30,203.0,124.0,0.5,11.3,192.0,280.95,232.15
2018,12,17,14,45,314.0,104.0,0.5,11.1,197.0,327.29,270.51
2018,12,17,15,0,425.0,84.0,0.5,10.9,202.0,353.57,291.07
2018,12,17,15,15,415.5,72.5,0.5,10.9,174.0,317.13,259.71
2018,12,17,15,30,406.0,61.0,0.5,10.9,146.0,283.34,229.89
2018,12,17,15,45,395.5,50.5,0.5,10.3,119.0,247.2,197.43
2018,12,17,16,0,385.0,40.0,0.5,9.7,92.0,211.36,163.62
2018,12,17,16,15,288.5,30.5,0.55,9.3,62.0,148.5,105.43
2018,12,17,16,30,192.0,21.0,0.6,8.9,32.0,87.23,8.28
2018,12,17,16,45,96.0,10.5,0.65,8.55,16.0,32.27,0.0
2018,12,17,17,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,18,7,15,0.0,0.5,0.7,9.9,0.5,0.0,0.0
2018,12,18,7,30,0.0,1.0,0.7,10.0,1.0,0.95,0.0
2018,12,18,7,45,0.0,2.5,0.65,10.1,2.5,2.31,0.0
2018,12,18,8,0,0.0,4.0,0.6,10.2,4.0,3.7,0.0
2018,12,18,8,15,0.0,6.0,0.65,10.35,6.0,5.55,0.0
2018,12,18,8,30,0.0,8.0,0.7,10.5,8.0,7.4,0.71
2018,12,18,8,45,0.0,10.5,0.7,10.6,10.5,9.72,2.79
2018,12,18,9,0,0.0,13.0,0.7,10.7,13.0,12.04,4.85
2018,12,18,9,15,0.5,29.0,0.7,10.85,29.0,27.18,18.07
2018,12,18,9,30,1.0,45.0,0.7,11.0,45.0,42.39,31.26
2018,12,18,9,45,3.5,66.5,0.7,11.15,67.5,64.13,49.97
2018,12,18,10,0,6.0,88.0,0.7,11.3,90.0,87.71,70.02
2018,12,18,10,15,3.0,81.5,0.7,11.45,82.5,78.66,62.08
2018,12,18,10,30,0.0,75.0,0.7,11.6,75.0,69.8,54.36
2018,12,18,10,45,0.0,71.5,0.7,11.7,71.5,66.53,51.51
2018,12,18,11,0,0.0,68.0,0.7,11.8,68.0,63.27,48.66
2018,12,18,11,15,0.0,60.5,0.7,11.85,60.5,56.27,42.66
2018,12,18,11,30,0.0,53.0,0.7,11.9,53.0,49.27,36.67
2018,12,18,11,45,0.0,74.5,0.7,12.0,74.5,69.34,53.69
2018,12,18,12,0,0.0,96.0,0.7,12.1,96.0,90.36,71.31
2018,12,18,12,15,10.0,122.5,0.65,12.15,127.0,125.7,101.12
2018,12,18,12,30,20.0,149.0,0.6,12.2,158.0,162.12,131.34
2018,12,18,12,45,10.5,140.5,0.6,12.2,145.0,145.41,117.14
2018,12,18,13,0,1.0,132.0,0.6,12.2,132.0,128.98,103.35
2018,12,18,13,15,3.0,127.0,0.6,12.25,128.0,125.46,100.64
2018,12,18,13,30,5.0,122.0,0.6,12.3,124.0,121.94,97.89
2018,12,18,13,45,7.0,112.5,0.6,12.3,115.0,113.59,91.12
2018,12,18,14,0,9.0,103.0,0.6,12.3,106.0,105.21,84.31
2018,12,18,14,15,138.0,86.5,0.6,12.3,133.0,197.05,164.17
2018,12,18,14,30,267.0,70.0,0.6,12.3,160.0,266.52,222.52
2018,12,18,14,45,395.5,63.0,0.6,12.25,181.0,332.26,275.57
2018,12,18,15,0,524.0,56.0,0.6,12.2,202.0,380.58,312.6
2018,12,18,15,15,317.5,46.0,0.6,12.2,130.5,237.99,195.31
2018,12,18,15,30,111.0,36.0,0.6,12.2,59.0,97.98,78.03
2018,12,18,15,45,65.0,27.5,0.6,12.05,40.5,62.94,47.75
2018,12,18,16,0,19.0,19.0,0.6,11.9,22.0,27.84,17.6
2018,12,18,16,15,47.5,14.5,0.55,11.85,18.0,35.89,22.1
2018,12,18,16,30,76.0,10.0,0.5,11.8,14.0,38.54,2.24
2018,12,18,16,45,38.0,5.0,0.5,11.75,7.0,13.63,0.0
2018,12,18,17,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,19,7,15,22.0,3.0,0.5,8.7,3.0,0.0,0.0
2018,12,19,7,30,44.0,6.0,0.5,9.0,6.0,15.33,0.0
2018,12,19,7,45,75.5,18.0,0.5,9.25,22.5,44.16,0.0
2018,12,19,8,0,107.0,30.0,0.5,9.5,39.0,77.91,50.67
2018,12,19,8,15,144.0,43.5,0.5,9.75,62.5,112.62,86.04
2018,12,19,8,30,181.0,57.0,0.5,10.0,86.0,150.33,119.95
2018,12,19,8,45,195.0,72.0,0.5,10.3,111.0,182.64,148.84
2018,12,19,9,0,209.0,87.0,0.5,10.6,136.0,215.85,177.76
2018,12,19,9,15,233.5,100.5,0.45,10.95,163.5,253.7,209.64
2018,12,19,9,30,258.0,114.0,0.4,11.3,191.0,293.04,241.82
2018,12,19,9,45,351.0,114.5,0.4,11.65,231.5,371.32,304.99
2018,12,19,10,0,444.0,115.0,0.4,12.0,272.0,445.35,362.93
2018,12,19,10,15,466.5,120.5,0.4,12.4,296.5,481.05,389.32
2018,12,19,10,30,489.0,126.0,0.4,12.8,321.0,516.45,415.32
2018,12,19,10,45,533.5,123.5,0.35,13.2,346.0,557.92,445.26
2018,12,19,11,0,578.0,121.0,0.3,13.6,371.0,604.84,478.2
2018,12,19,11,15,551.0,131.5,0.3,14.25,376.0,600.42,472.65
2018,12,19,11,30,524.0,142.0,0.3,14.9,381.0,598.64,469.54
2018,12,19,11,45,498.0,150.5,0.3,15.55,380.0,592.59,463.41
2018,12,19,12,0,472.0,159.0,0.3,16.2,379.0,584.17,455.65
